ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 00:00,2,0.000,ALERT,214.64,300.27,59.954,1469505603,"201051344000645","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,497484.4,497484.4,465,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505605,798422.00
07/26/2016 00:00,2,0.000,ALERT,213.51,299.07,59.944,1469505603,"274151322000085","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,745355.6,745355.6,460,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505607,798423.00
07/26/2016 00:00,2,0.000,ALERT,214.64,299.97,59.954,1469505603,"201051344000633","219011344069620",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,488784.8,488784.8,461,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505609,798424.00
07/26/2016 00:00,2,0.000,ALERT,213.96,299.67,59.949,1469505603,"201051344000469","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,490877.6,490877.6,466,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505611,798425.00
07/26/2016 00:00,2,0.000,ALERT,213.06,298.17,59.954,1469505603,"201051344000646","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,492485.2,492485.2,463,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505613,798426.00
07/26/2016 00:00,2,0.000,ALERT,212.83,298.47,59.949,1469505603,"274151322000052","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,763205.1,763205.1,462,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505614,798427.00
07/26/2016 00:00,2,0.000,ALERT,213.51,298.77,59.944,1469505603,"201051344000585","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,501026.5,501026.5,464,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505616,798428.00
07/26/2016 00:00,2,0.000,ALERT,213.29,299.07,59.959,1469505603,"201051344001230","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,495881.7,495881.7,464,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505618,798429.00
07/26/2016 00:00,2,0.000,ALERT,213.51,299.07,60.002,1469505603,"201051344000582","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,488827.2,488827.2,462,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505620,798430.00
07/26/2016 00:00,2,0.000,ALERT,212.83,298.47,59.959,1469505603,"201051344000955","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,502137.5,502137.5,463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505621,798431.00
07/26/2016 00:00,2,0.000,ALERT,213.06,298.17,59.949,1469505603,"274151322000094","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,622986.1,622986.1,469,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505624,798432.00
07/26/2016 00:00,2,0.000,ALERT,213.74,300.57,59.933,1469505603,"201051344000579","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,504928.2,504928.2,464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505626,798433.00
07/26/2016 00:00,2,0.000,ALERT,213.06,298.77,59.907,1469505603,"201051344000890","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,499364.2,499364.2,461,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505628,798434.00
07/26/2016 00:00,2,0.000,ALERT,213.51,298.77,59.954,1469505603,"201051344000438","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,501037.7,501037.7,464,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505629,798435.00
07/26/2016 00:00,2,0.000,ALERT,213.51,297.87,59.954,1469505603,"201051344000417","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,492785.6,492785.6,460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505631,798436.00
07/26/2016 00:00,2,0.000,ALERT,213.06,299.07,59.944,1469505603,"274151322000083","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,756336.5,756336.5,464,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505633,798437.00
07/26/2016 00:00,2,0.000,ALERT,213.74,298.47,59.917,1469505603,"274151322000076","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,806398.9,806398.9,459,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505635,798438.00
07/26/2016 00:00,2,0.000,ALERT,213.51,300.27,59.949,1469505603,"201051344000868","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,489789.9,489789.9,465,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505636,798439.00
07/26/2016 00:00,2,0.000,ALERT,213.06,299.97,59.959,1469505603,"274151322000095","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,798194.8,798194.8,459,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505638,798440.00
07/26/2016 00:00,2,0.000,ALERT,213.74,299.97,59.965,1469505603,"201051344000988","219011344069620",0.00,21.80,0,294.86,301.17,0.0,0.0,0.000,486339.9,486339.9,467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505640,798441.00
07/26/2016 00:00,2,0.000,ALERT,213.06,297.57,59.954,1469505603,"201051344001025","219011344069620",0.00,21.00,0,295.76,301.77,0.0,0.0,0.000,500202.3,500202.3,464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505642,798442.00
07/26/2016 00:00,2,0.000,ALERT,213.51,299.67,59.965,1469505603,"201051344000458","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,497251.3,497251.3,465,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505644,798443.00
07/26/2016 00:00,2,0.000,ALERT,214.41,299.97,59.922,1469505603,"201051344000853","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,496354.2,496354.2,463,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505645,798444.00
07/26/2016 00:00,2,0.000,ALERT,213.51,298.47,59.959,1469505603,"201051344000685","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,500331.8,500331.8,463,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505647,798445.00
07/26/2016 00:00,2,0.000,ALERT,213.29,297.87,59.959,1469505603,"201051344000917","219011344069620",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,497258.8,497258.8,463,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505649,798446.00
07/26/2016 00:00,2,0.000,ALERT,213.51,299.07,59.965,1469505603,"201051344001145","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,502432.5,502432.5,464,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505651,798447.00
07/26/2016 00:00,2,0.000,ALERT,213.51,297.87,59.938,1469505603,"201051344000651","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,495205.0,495205.0,462,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505653,798448.00
07/26/2016 00:00,2,0.000,ALERT,212.61,299.07,59.959,1469505603,"274151322000088","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,729343.2,729343.2,463,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505655,798449.00
07/26/2016 00:00,2,0.000,ALERT,213.51,298.17,59.965,1469505603,"274151322000068","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,623092.9,623092.9,466,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505656,798450.00
07/26/2016 00:00,2,0.000,ALERT,212.83,298.17,59.965,1469505603,"201051344001135","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,491260.2,491260.2,466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505658,798451.00
07/26/2016 00:00,2,0.000,ALERT,213.51,300.57,59.970,1469505603,"201051344000594","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,501502.6,501502.6,462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505660,798452.00
07/26/2016 00:00,2,0.000,ALERT,213.29,298.17,59.959,1469505603,"201051344001203","219011344069620",0.00,21.30,0,296.66,302.68,0.0,0.0,0.000,498971.8,498971.8,466,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505662,798453.00
07/26/2016 00:00,2,0.000,ALERT,212.83,299.37,59.965,1469505603,"274151322000054","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,744638.2,744638.2,463,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505664,798454.00
07/26/2016 00:00,2,0.000,ALERT,213.96,299.67,59.970,1469505603,"201051344000867","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,488861.2,488861.2,463,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505665,798455.00
07/26/2016 00:00,2,0.000,ALERT,213.29,298.47,59.965,1469505603,"201051344001093","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,496676.8,496676.8,466,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505667,798456.00
07/26/2016 00:00,2,0.000,ALERT,213.74,299.67,59.965,1469505603,"201051344000900","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,505059.9,505059.9,466,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505669,798457.00
07/26/2016 00:00,2,0.000,ALERT,213.96,299.37,59.975,1469505603,"201051344000648","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,495254.9,495254.9,467,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505671,798458.00
07/26/2016 00:00,2,0.000,ALERT,213.74,300.27,59.970,1469505603,"201051344000569","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,505678.9,505678.9,463,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505673,798459.00
07/26/2016 00:00,2,0.000,ALERT,213.74,299.97,59.959,1469505603,"201051344000983","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,497599.9,497599.9,465,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469505674,798460.00
07/26/2016 00:00,2,0.000,ALERT,213.74,299.67,59.965,1469505603,"201051344001158","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,490587.3,490587.3,463,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505676,798461.00
07/26/2016 00:00,2,0.000,ALERT,213.29,299.07,59.965,1469505603,"201051344000576","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,497917.6,497917.6,466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505678,798462.00
07/26/2016 00:00,2,0.000,ALERT,213.06,298.77,59.959,1469505603,"274151322000087","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,717471.5,717471.5,469,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469505680,798463.00
07/26/2016 00:15,2,0.000,ALERT,213.74,299.67,59.986,1469506503,"201051344000645","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,497484.4,497484.4,467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506505,798464.00
07/26/2016 00:15,2,0.000,ALERT,212.16,297.26,59.975,1469506503,"274151322000085","219011344069620",0.00,22.30,0,294.26,305.38,0.0,0.0,0.000,745355.6,745355.6,462,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506507,798465.00
07/26/2016 00:15,2,0.000,ALERT,213.96,299.37,59.996,1469506503,"201051344000633","219011344069620",0.00,21.30,0,295.16,301.17,0.0,0.0,0.000,488784.8,488784.8,463,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506509,798466.00
07/26/2016 00:15,2,0.000,ALERT,213.51,299.37,59.986,1469506503,"201051344000469","219011344069620",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,490877.6,490877.6,468,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506511,798467.00
07/26/2016 00:15,2,0.000,ALERT,212.38,297.87,59.991,1469506503,"201051344000646","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,492485.2,492485.2,465,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506513,798468.00
07/26/2016 00:15,2,0.000,ALERT,211.70,298.17,59.975,1469506503,"274151322000052","219011344069620",0.00,22.30,0,294.56,306.28,0.0,0.0,0.000,763205.1,763205.1,464,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506514,798469.00
07/26/2016 00:15,2,0.000,ALERT,212.83,298.17,59.954,1469506503,"201051344000585","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,501026.5,501026.5,466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506516,798470.00
07/26/2016 00:15,2,0.000,ALERT,212.61,298.17,59.949,1469506503,"201051344001230","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,495881.7,495881.7,466,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506518,798471.00
07/26/2016 00:15,2,0.000,ALERT,213.06,298.77,60.007,1469506503,"201051344000582","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,488827.2,488827.2,464,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506520,798472.00
07/26/2016 00:15,2,0.000,ALERT,212.38,298.17,59.996,1469506503,"201051344000955","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,502137.5,502137.5,465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506521,798473.00
07/26/2016 00:15,2,0.000,ALERT,212.16,296.36,59.986,1469506503,"274151322000094","219011344069620",0.00,21.80,0,293.66,305.08,0.0,0.0,0.000,622986.1,622986.1,471,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506523,798474.00
07/26/2016 00:15,2,0.000,ALERT,213.51,300.27,59.986,1469506503,"201051344000579","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,504928.2,504928.2,466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506525,798475.00
07/26/2016 00:15,2,0.000,ALERT,212.38,298.17,59.986,1469506503,"201051344000890","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,499364.2,499364.2,463,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506527,798476.00
07/26/2016 00:15,2,0.000,ALERT,212.83,298.17,59.996,1469506503,"201051344000438","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,501037.7,501037.7,466,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506529,798477.00
07/26/2016 00:15,2,0.000,ALERT,212.83,297.57,59.991,1469506503,"201051344000417","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,492785.6,492785.6,462,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506530,798478.00
07/26/2016 00:15,2,0.000,ALERT,212.16,297.87,59.975,1469506503,"274151322000083","219011344069620",0.00,21.80,0,294.86,306.28,0.0,0.0,0.000,756336.5,756336.5,466,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506532,798479.00
07/26/2016 00:15,2,0.000,ALERT,212.83,297.87,59.986,1469506503,"274151322000076","219011344069620",0.00,22.00,0,294.26,305.68,0.0,0.0,0.000,806398.9,806398.9,461,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506534,798480.00
07/26/2016 00:15,2,0.000,ALERT,213.51,300.57,59.959,1469506503,"201051344000868","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,489789.9,489789.9,467,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506536,798481.00
07/26/2016 00:15,2,0.000,ALERT,212.16,298.47,59.996,1469506503,"274151322000095","219011344069620",0.00,21.50,0,295.46,306.58,0.0,0.0,0.000,798194.8,798194.8,461,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506538,798482.00
07/26/2016 00:15,2,0.000,ALERT,213.51,299.97,59.991,1469506503,"201051344000988","219011344069620",0.00,21.80,0,294.86,301.47,0.0,0.0,0.000,486339.9,486339.9,469,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506540,798483.00
07/26/2016 00:15,2,0.000,ALERT,212.38,297.26,59.986,1469506503,"201051344001025","219011344069620",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,500202.3,500202.3,466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506541,798484.00
07/26/2016 00:15,2,0.000,ALERT,213.51,299.97,60.002,1469506503,"201051344000458","219011344069620",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,497251.3,497251.3,467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506543,798485.00
07/26/2016 00:15,2,0.000,ALERT,213.96,299.67,60.023,1469506503,"201051344000853","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,496354.2,496354.2,465,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506545,798486.00
07/26/2016 00:15,2,0.000,ALERT,212.83,297.87,59.986,1469506503,"201051344000685","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,500331.8,500331.8,465,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506547,798487.00
07/26/2016 00:15,2,0.000,ALERT,212.61,297.57,59.991,1469506503,"201051344000917","219011344069620",0.00,22.00,0,294.26,299.67,0.0,0.0,0.000,497258.8,497258.8,465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506548,798488.00
07/26/2016 00:15,2,0.000,ALERT,212.83,298.17,59.996,1469506503,"201051344001145","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,502432.5,502432.5,466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506550,798489.00
07/26/2016 00:15,2,0.000,ALERT,212.83,297.26,59.991,1469506503,"201051344000651","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,495205.0,495205.0,464,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506552,798490.00
07/26/2016 00:15,2,0.000,ALERT,211.70,297.26,59.986,1469506503,"274151322000088","219011344069620",0.00,22.30,0,294.56,305.68,0.0,0.0,0.000,729343.2,729343.2,465,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506554,798491.00
07/26/2016 00:15,2,0.000,ALERT,212.61,296.66,59.986,1469506503,"274151322000068","219011344069620",0.00,22.50,0,293.96,304.78,0.0,0.0,0.000,623092.9,623092.9,468,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506556,798492.00
07/26/2016 00:15,2,0.000,ALERT,212.38,297.87,59.991,1469506503,"201051344001135","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,491260.2,491260.2,468,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506558,798493.00
07/26/2016 00:15,2,0.000,ALERT,213.29,300.57,59.975,1469506503,"201051344000594","219011344069620",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,501502.6,501502.6,464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506559,798494.00
07/26/2016 00:15,2,0.000,ALERT,212.61,297.57,59.986,1469506503,"201051344001203","219011344069620",0.00,21.30,0,295.46,301.47,0.0,0.0,0.000,498971.8,498971.8,468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506561,798495.00
07/26/2016 00:15,2,0.000,ALERT,212.16,297.87,59.991,1469506503,"274151322000054","219011344069620",0.00,22.50,0,294.56,306.28,0.0,0.0,0.000,744638.2,744638.2,465,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506563,798496.00
07/26/2016 00:15,2,0.000,ALERT,213.74,299.67,59.986,1469506503,"201051344000867","219011344069620",0.00,22.00,0,296.96,302.37,0.0,0.0,0.000,488861.2,488861.2,465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506565,798497.00
07/26/2016 00:15,2,0.000,ALERT,212.61,297.87,59.986,1469506503,"201051344001093","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,496676.8,496676.8,468,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506566,798498.00
07/26/2016 00:15,2,0.000,ALERT,213.29,299.67,60.018,1469506503,"201051344000900","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,505059.9,505059.9,468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506568,798499.00
07/26/2016 00:15,2,0.000,ALERT,213.74,299.07,59.986,1469506503,"201051344000648","219011344069620",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,495254.9,495254.9,469,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506570,798500.00
07/26/2016 00:15,2,0.000,ALERT,213.51,300.27,59.991,1469506503,"201051344000569","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,505678.9,505678.9,465,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506572,798501.00
07/26/2016 00:15,2,0.000,ALERT,213.51,300.27,59.986,1469506503,"201051344000983","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,497599.9,497599.9,467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506574,798502.00
07/26/2016 00:15,2,0.000,ALERT,213.29,299.37,59.981,1469506503,"201051344001158","219011344069620",0.00,21.30,0,295.16,301.17,0.0,0.0,0.000,490587.3,490587.3,465,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469506576,798503.00
07/26/2016 00:15,2,0.000,ALERT,213.74,299.97,59.986,1469506503,"201051344000576","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,497917.6,497917.6,468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506578,798504.00
07/26/2016 00:15,2,0.000,ALERT,212.38,296.96,60.002,1469506503,"274151322000087","219011344069620",0.00,22.50,0,294.26,305.38,0.0,0.0,0.000,717471.5,717471.5,471,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469506579,798505.00
07/26/2016 00:30,2,0.000,ALERT,213.96,299.67,59.975,1469507403,"201051344000645","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,497484.4,497484.4,469,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507405,798506.00
07/26/2016 00:30,2,0.000,ALERT,212.16,298.17,59.970,1469507403,"274151322000085","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,745355.6,745355.6,464,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507407,798507.00
07/26/2016 00:30,2,0.000,ALERT,214.19,299.37,59.975,1469507403,"201051344000633","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,488784.8,488784.8,465,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507409,798508.00
07/26/2016 00:30,2,0.000,ALERT,213.51,299.37,59.975,1469507403,"201051344000469","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,490877.6,490877.6,470,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507410,798509.00
07/26/2016 00:30,2,0.000,ALERT,213.06,299.07,59.975,1469507403,"201051344000646","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,492485.2,492485.2,467,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507412,798510.00
07/26/2016 00:30,2,0.000,ALERT,211.93,297.57,59.970,1469507403,"274151322000052","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,763205.1,763205.1,466,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507414,798511.00
07/26/2016 00:30,2,0.000,ALERT,213.51,299.67,59.975,1469507403,"201051344000585","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,501026.5,501026.5,468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507416,798512.00
07/26/2016 00:30,2,0.000,ALERT,213.29,299.37,59.975,1469507403,"201051344001230","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,495881.7,495881.7,468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507418,798513.00
07/26/2016 00:30,2,0.000,ALERT,213.96,299.97,59.965,1469507403,"201051344000582","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,488827.2,488827.2,466,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507419,798514.00
07/26/2016 00:30,2,0.000,ALERT,213.06,299.37,59.986,1469507403,"201051344000955","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,502137.5,502137.5,467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507421,798515.00
07/26/2016 00:30,2,0.000,ALERT,212.16,297.26,59.986,1469507403,"274151322000094","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,622986.1,622986.1,473,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507423,798516.00
07/26/2016 00:30,2,0.000,ALERT,213.51,300.27,60.012,1469507403,"201051344000579","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,504928.2,504928.2,468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507425,798517.00
07/26/2016 00:30,2,0.000,ALERT,213.06,299.67,59.981,1469507403,"201051344000890","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,499364.2,499364.2,465,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507427,798518.00
07/26/2016 00:30,2,0.000,ALERT,213.29,299.07,59.954,1469507403,"201051344000438","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,501037.7,501037.7,468,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507429,798519.00
07/26/2016 00:30,2,0.000,ALERT,213.51,298.77,59.970,1469507403,"201051344000417","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,492785.6,492785.6,464,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507431,798520.00
07/26/2016 00:30,2,0.000,ALERT,212.16,297.87,59.970,1469507403,"274151322000083","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,756336.5,756336.5,468,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507432,798521.00
07/26/2016 00:30,2,0.000,ALERT,212.83,298.17,59.975,1469507403,"274151322000076","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,806398.9,806398.9,463,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507434,798522.00
07/26/2016 00:30,2,0.000,ALERT,213.51,300.57,59.986,1469507403,"201051344000868","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,489789.9,489789.9,469,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507436,798523.00
07/26/2016 00:30,2,0.000,ALERT,212.16,298.47,59.981,1469507403,"274151322000095","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,798194.8,798194.8,463,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507438,798524.00
07/26/2016 00:30,2,0.000,ALERT,213.51,299.97,59.981,1469507403,"201051344000988","219011344069620",0.00,21.80,0,295.46,301.17,0.0,0.0,0.000,486339.9,486339.9,471,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507440,798525.00
07/26/2016 00:30,2,0.000,ALERT,213.29,298.47,59.965,1469507403,"201051344001025","219011344069620",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,500202.3,500202.3,468,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507441,798526.00
07/26/2016 00:30,2,0.000,ALERT,213.74,300.27,60.002,1469507403,"201051344000458","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,497251.3,497251.3,469,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507443,798527.00
07/26/2016 00:30,2,0.000,ALERT,214.41,299.97,59.991,1469507403,"201051344000853","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,496354.2,496354.2,467,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507445,798528.00
07/26/2016 00:30,2,0.000,ALERT,213.74,299.37,59.981,1469507403,"201051344000685","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,500331.8,500331.8,467,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507447,798529.00
07/26/2016 00:30,2,0.000,ALERT,213.29,298.47,60.002,1469507403,"201051344000917","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,497258.8,497258.8,467,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507449,798530.00
07/26/2016 00:30,2,0.000,ALERT,213.74,299.67,59.986,1469507403,"201051344001145","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,502432.5,502432.5,468,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507450,798531.00
07/26/2016 00:30,2,0.000,ALERT,213.51,298.47,59.981,1469507403,"201051344000651","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,495205.0,495205.0,466,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507452,798532.00
07/26/2016 00:30,2,0.000,ALERT,211.70,297.26,59.981,1469507403,"274151322000088","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,729343.2,729343.2,467,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507454,798533.00
07/26/2016 00:30,2,0.000,ALERT,212.83,296.66,59.981,1469507403,"274151322000068","219011344069620",0.00,22.50,0,294.56,298.47,0.0,0.0,0.000,623092.9,623092.9,470,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507456,798534.00
07/26/2016 00:30,2,0.000,ALERT,213.06,299.07,59.975,1469507403,"201051344001135","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,491260.2,491260.2,470,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507458,798535.00
07/26/2016 00:30,2,0.000,ALERT,213.51,300.87,59.975,1469507403,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,501502.6,501502.6,466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507459,798536.00
07/26/2016 00:30,2,0.000,ALERT,213.51,298.77,59.975,1469507403,"201051344001203","219011344069620",0.00,21.30,0,295.76,301.77,0.0,0.0,0.000,498971.8,498971.8,470,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507461,798537.00
07/26/2016 00:30,2,0.000,ALERT,212.16,297.87,59.975,1469507403,"274151322000054","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,744638.2,744638.2,467,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507463,798538.00
07/26/2016 00:30,2,0.000,ALERT,213.96,299.67,59.996,1469507403,"201051344000867","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,488861.2,488861.2,467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507465,798539.00
07/26/2016 00:30,2,0.000,ALERT,213.29,298.77,59.981,1469507403,"201051344001093","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,496676.8,496676.8,470,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507466,798540.00
07/26/2016 00:30,2,0.000,ALERT,213.51,299.97,59.986,1469507403,"201051344000900","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,505059.9,505059.9,470,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507468,798541.00
07/26/2016 00:30,2,0.000,ALERT,213.96,299.67,59.981,1469507403,"201051344000648","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,495254.9,495254.9,471,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507470,798542.00
07/26/2016 00:30,2,0.000,ALERT,213.96,300.87,59.986,1469507403,"201051344000569","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,505678.9,505678.9,467,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507472,798543.00
07/26/2016 00:30,2,0.000,ALERT,213.74,300.27,59.975,1469507403,"201051344000983","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,497599.9,497599.9,469,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507474,798544.00
07/26/2016 00:30,2,0.000,ALERT,213.74,299.67,59.944,1469507403,"201051344001158","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,490587.3,490587.3,467,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469507476,798545.00
07/26/2016 00:30,2,0.000,ALERT,214.19,300.27,59.996,1469507403,"201051344000576","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,497917.6,497917.6,470,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507477,798546.00
07/26/2016 00:30,2,0.000,ALERT,212.38,296.96,59.975,1469507403,"274151322000087","219011344069620",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,717471.5,717471.5,473,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469507479,798547.00
07/26/2016 00:45,2,0.000,ALERT,213.96,299.37,59.954,1469508304,"201051344000645","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,497484.4,497484.4,471,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508306,798548.00
07/26/2016 00:45,2,0.000,ALERT,212.16,296.96,59.944,1469508304,"274151322000085","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,745355.6,745355.6,466,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508307,798549.00
07/26/2016 00:45,2,0.000,ALERT,213.96,299.07,59.938,1469508304,"201051344000633","219011344069620",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,488784.8,488784.8,467,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508309,798550.00
07/26/2016 00:45,2,0.000,ALERT,213.51,299.37,59.954,1469508304,"201051344000469","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,490877.6,490877.6,472,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508311,798551.00
07/26/2016 00:45,2,0.000,ALERT,212.83,298.47,59.949,1469508304,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,492485.2,492485.2,469,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508313,798552.00
07/26/2016 00:45,2,0.000,ALERT,212.16,296.96,59.949,1469508304,"274151322000052","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,763205.1,763205.1,468,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508315,798553.00
07/26/2016 00:45,2,0.000,ALERT,213.51,299.07,59.907,1469508304,"201051344000585","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,501026.5,501026.5,470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508316,798554.00
07/26/2016 00:45,2,0.000,ALERT,213.06,299.07,59.959,1469508304,"201051344001230","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,495881.7,495881.7,470,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508318,798555.00
07/26/2016 00:45,2,0.000,ALERT,213.74,299.67,59.954,1469508304,"201051344000582","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,488827.2,488827.2,468,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508320,798556.00
07/26/2016 00:45,2,0.000,ALERT,213.06,298.77,59.970,1469508304,"201051344000955","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,502137.5,502137.5,469,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508322,798557.00
07/26/2016 00:45,2,0.000,ALERT,212.38,296.66,59.944,1469508304,"274151322000094","219011344069620",0.00,21.80,0,295.76,298.77,0.0,0.0,0.000,622986.1,622986.1,475,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508324,798558.00
07/26/2016 00:45,2,0.000,ALERT,213.51,299.97,59.944,1469508304,"201051344000579","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,504928.2,504928.2,470,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508326,798559.00
07/26/2016 00:45,2,0.000,ALERT,213.06,299.37,59.912,1469508304,"201051344000890","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,499364.2,499364.2,467,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508327,798560.00
07/26/2016 00:45,2,0.000,ALERT,213.51,298.77,59.949,1469508304,"201051344000438","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,501037.7,501037.7,470,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508329,798561.00
07/26/2016 00:45,2,0.000,ALERT,213.51,298.47,59.949,1469508304,"201051344000417","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,492785.6,492785.6,466,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508331,798562.00
07/26/2016 00:45,2,0.000,ALERT,212.38,298.47,59.938,1469508304,"274151322000083","219011344069620",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,756336.5,756336.5,470,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508333,798563.00
07/26/2016 00:45,2,0.000,ALERT,212.83,297.26,59.981,1469508304,"274151322000076","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,806398.9,806398.9,465,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508335,798564.00
07/26/2016 00:45,2,0.000,ALERT,213.51,300.27,59.949,1469508304,"201051344000868","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,489789.9,489789.9,471,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508336,798565.00
07/26/2016 00:45,2,0.000,ALERT,212.38,299.07,59.944,1469508304,"274151322000095","219011344069620",0.00,21.50,0,297.26,299.97,0.0,0.0,0.000,798194.8,798194.8,465,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508338,798566.00
07/26/2016 00:45,2,0.000,ALERT,213.51,299.67,59.949,1469508304,"201051344000988","219011344069620",0.00,21.80,0,295.16,301.17,0.0,0.0,0.000,486339.9,486339.9,473,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508340,798567.00
