ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 00:45,2,0.000,ALERT,213.06,298.17,59.954,1469508304,"201051344001025","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,500202.3,500202.3,470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508342,798568.00
07/26/2016 00:45,2,0.000,ALERT,213.51,299.97,59.954,1469508304,"201051344000458","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,497251.3,497251.3,471,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508344,798569.00
07/26/2016 00:45,2,0.000,ALERT,214.19,299.97,59.991,1469508304,"201051344000853","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,496354.2,496354.2,469,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508345,798570.00
07/26/2016 00:45,2,0.000,ALERT,213.51,298.77,59.954,1469508304,"201051344000685","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,500331.8,500331.8,469,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508347,798571.00
07/26/2016 00:45,2,0.000,ALERT,213.29,298.17,59.944,1469508304,"201051344000917","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,497258.8,497258.8,469,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508349,798572.00
07/26/2016 00:45,2,0.000,ALERT,213.51,299.07,59.938,1469508304,"201051344001145","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,502432.5,502432.5,470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508351,798573.00
07/26/2016 00:45,2,0.000,ALERT,213.29,298.17,59.949,1469508304,"201051344000651","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,495205.0,495205.0,468,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508353,798574.00
07/26/2016 00:45,2,0.000,ALERT,211.93,297.87,59.949,1469508304,"274151322000088","219011344069620",0.00,22.00,0,296.06,299.07,0.0,0.0,0.000,729343.2,729343.2,469,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508355,798575.00
07/26/2016 00:45,2,0.000,ALERT,213.06,296.96,59.944,1469508304,"274151322000068","219011344069620",0.00,22.50,0,295.46,298.47,0.0,0.0,0.000,623092.9,623092.9,472,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508357,798576.00
07/26/2016 00:45,2,0.000,ALERT,213.29,300.27,59.949,1469508304,"201051344000594","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,501502.6,501502.6,468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508360,798577.00
07/26/2016 00:45,2,0.000,ALERT,213.29,298.47,59.949,1469508304,"201051344001203","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,498971.8,498971.8,472,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508361,798578.00
07/26/2016 00:45,2,0.000,ALERT,212.38,298.77,59.944,1469508304,"274151322000054","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,744638.2,744638.2,469,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508363,798579.00
07/26/2016 00:45,2,0.000,ALERT,213.74,299.67,59.944,1469508304,"201051344000867","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,488861.2,488861.2,469,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508365,798580.00
07/26/2016 00:45,2,0.000,ALERT,213.06,298.47,59.959,1469508304,"201051344001093","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,496676.8,496676.8,472,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508367,798581.00
07/26/2016 00:45,2,0.000,ALERT,213.51,299.97,59.938,1469508304,"201051344000900","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,505059.9,505059.9,472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508368,798582.00
07/26/2016 00:45,2,0.000,ALERT,213.74,299.37,59.959,1469508304,"201051344000648","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,495254.9,495254.9,473,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508370,798583.00
07/26/2016 00:45,2,0.000,ALERT,213.74,300.57,59.938,1469508304,"201051344000569","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,505678.9,505678.9,469,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469508372,798584.00
07/26/2016 00:45,2,0.000,ALERT,213.74,300.27,59.949,1469508304,"201051344000983","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,497599.9,497599.9,471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508374,798585.00
07/26/2016 00:45,2,0.000,ALERT,213.51,299.37,59.949,1469508304,"201051344001158","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,490587.3,490587.3,469,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508376,798586.00
07/26/2016 00:45,2,0.000,ALERT,213.96,300.27,59.986,1469508304,"201051344000576","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,497917.6,497917.6,472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508378,798587.00
07/26/2016 00:45,2,0.000,ALERT,212.61,297.57,59.949,1469508304,"274151322000087","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,717471.5,717471.5,475,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508379,798588.00
07/26/2016 00:45,2,0.000,ALERT,212.83,298.77,59.938,1469508304,"201051344001135","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,491260.2,491260.2,472,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469508381,798589.00
07/26/2016 01:00,2,0.000,ALERT,213.51,299.07,59.949,1469509203,"201051344000645","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,497484.4,497484.4,473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509205,798590.00
07/26/2016 01:00,2,0.000,ALERT,211.93,297.26,59.917,1469509203,"274151322000085","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,745355.6,745355.6,468,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509206,798591.00
07/26/2016 01:00,2,0.000,ALERT,213.51,299.07,59.949,1469509203,"201051344000633","219011344069620",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,488784.8,488784.8,469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509208,798592.00
07/26/2016 01:00,2,0.000,ALERT,213.29,299.07,59.944,1469509203,"201051344000469","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,490877.6,490877.6,474,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509210,798593.00
07/26/2016 01:00,2,0.000,ALERT,212.38,298.17,59.949,1469509203,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,492485.2,492485.2,471,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509212,798594.00
07/26/2016 01:00,2,0.000,ALERT,211.70,298.17,59.949,1469509203,"274151322000052","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,763205.1,763205.1,470,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509214,798595.00
07/26/2016 01:00,2,0.000,ALERT,212.83,298.77,59.938,1469509203,"201051344000585","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,501026.5,501026.5,472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509215,798596.00
07/26/2016 01:00,2,0.000,ALERT,212.61,298.77,59.954,1469509203,"201051344001230","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,495881.7,495881.7,472,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509217,798597.00
07/26/2016 01:00,2,0.000,ALERT,213.29,299.07,59.949,1469509203,"201051344000582","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,488827.2,488827.2,470,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509219,798598.00
07/26/2016 01:00,2,0.000,ALERT,212.38,298.47,59.949,1469509203,"201051344000955","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,502137.5,502137.5,471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509221,798599.00
07/26/2016 01:00,2,0.000,ALERT,211.93,297.26,59.944,1469509203,"274151322000094","219011344069620",0.00,21.80,0,295.76,299.07,0.0,0.0,0.000,622986.1,622986.1,477,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509223,798600.00
07/26/2016 01:00,2,0.000,ALERT,213.06,299.97,59.959,1469509203,"201051344000579","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,504928.2,504928.2,472,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509224,798601.00
07/26/2016 01:00,2,0.000,ALERT,212.61,298.77,59.949,1469509203,"201051344000890","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,499364.2,499364.2,469,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509226,798602.00
07/26/2016 01:00,2,0.000,ALERT,212.83,298.47,59.944,1469509203,"201051344000438","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,501037.7,501037.7,472,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469509228,798603.00
07/26/2016 01:00,2,0.000,ALERT,212.83,297.87,59.949,1469509203,"201051344000417","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,492785.6,492785.6,468,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509230,798604.00
07/26/2016 01:00,2,0.000,ALERT,212.16,298.17,59.944,1469509203,"274151322000083","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,756336.5,756336.5,472,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509232,798605.00
07/26/2016 01:00,2,0.000,ALERT,212.38,297.87,59.944,1469509203,"274151322000076","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,806398.9,806398.9,467,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469509233,798606.00
07/26/2016 01:00,2,0.000,ALERT,213.06,299.67,59.954,1469509203,"201051344000868","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,489789.9,489789.9,473,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509235,798607.00
07/26/2016 01:00,2,0.000,ALERT,211.93,298.77,59.981,1469509203,"274151322000095","219011344069620",0.00,21.50,0,297.57,300.27,0.0,0.0,0.000,798194.8,798194.8,467,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469509237,798608.00
07/26/2016 01:00,2,0.000,ALERT,213.06,299.07,59.954,1469509203,"201051344000988","219011344069620",0.00,21.50,0,295.46,301.17,0.0,0.0,0.000,486339.9,486339.9,475,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509239,798609.00
07/26/2016 01:00,2,0.000,ALERT,212.61,297.87,59.959,1469509203,"201051344001025","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,500202.3,500202.3,472,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509241,798610.00
07/26/2016 01:00,2,0.000,ALERT,213.06,299.37,59.949,1469509203,"201051344000458","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,497251.3,497251.3,473,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509242,798611.00
07/26/2016 01:00,2,0.000,ALERT,213.74,299.37,59.959,1469509203,"201051344000853","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,496354.2,496354.2,471,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509244,798612.00
07/26/2016 01:00,2,0.000,ALERT,213.06,298.47,59.949,1469509203,"201051344000685","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,500331.8,500331.8,471,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509246,798613.00
07/26/2016 01:00,2,0.000,ALERT,212.83,297.87,59.944,1469509203,"201051344000917","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,497258.8,497258.8,471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509248,798614.00
07/26/2016 01:00,2,0.000,ALERT,213.06,298.77,59.986,1469509203,"201051344001145","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,502432.5,502432.5,472,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509250,798615.00
07/26/2016 01:00,2,0.000,ALERT,212.83,297.57,59.944,1469509203,"201051344000651","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,495205.0,495205.0,470,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509251,798616.00
07/26/2016 01:00,2,0.000,ALERT,211.70,297.26,59.970,1469509203,"274151322000088","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,729343.2,729343.2,471,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509253,798617.00
07/26/2016 01:00,2,0.000,ALERT,212.61,297.26,59.954,1469509203,"274151322000068","219011344069620",0.00,22.30,0,295.46,298.77,0.0,0.0,0.000,623092.9,623092.9,474,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509255,798618.00
07/26/2016 01:00,2,0.000,ALERT,212.38,298.17,59.944,1469509203,"201051344001135","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,491260.2,491260.2,474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509257,798619.00
07/26/2016 01:00,2,0.000,ALERT,213.06,300.27,59.944,1469509203,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,501502.6,501502.6,470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509259,798620.00
07/26/2016 01:00,2,0.000,ALERT,212.61,297.87,59.944,1469509203,"201051344001203","219011344069620",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,498971.8,498971.8,474,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509260,798621.00
07/26/2016 01:00,2,0.000,ALERT,211.93,297.57,59.954,1469509203,"274151322000054","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,744638.2,744638.2,471,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509262,798622.00
07/26/2016 01:00,2,0.000,ALERT,213.51,299.37,59.917,1469509203,"201051344000867","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,488861.2,488861.2,471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509264,798623.00
07/26/2016 01:00,2,0.000,ALERT,212.61,298.17,59.949,1469509203,"201051344001093","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,496676.8,496676.8,474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469509266,798624.00
07/26/2016 01:00,2,0.000,ALERT,213.06,299.37,59.954,1469509203,"201051344000900","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,505059.9,505059.9,474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509268,798625.00
07/26/2016 01:00,2,0.000,ALERT,213.51,298.77,59.959,1469509203,"201051344000648","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,495254.9,495254.9,475,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469509270,798626.00
07/26/2016 01:00,2,0.000,ALERT,213.29,299.97,59.959,1469509203,"201051344000569","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,505678.9,505678.9,471,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509272,798627.00
07/26/2016 01:00,2,0.000,ALERT,213.29,299.67,59.933,1469509203,"201051344000983","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,497599.9,497599.9,473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509273,798628.00
07/26/2016 01:00,2,0.000,ALERT,213.29,299.37,59.954,1469509203,"201051344001158","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,490587.3,490587.3,471,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469509275,798629.00
07/26/2016 01:00,2,0.000,ALERT,213.74,300.27,59.949,1469509203,"201051344000576","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,497917.6,497917.6,474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469509277,798630.00
07/26/2016 01:00,2,0.000,ALERT,212.16,297.26,59.917,1469509203,"274151322000087","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,717471.5,717471.5,477,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469509279,798631.00
07/26/2016 01:15,2,0.000,ALERT,213.96,299.67,59.975,1469510103,"201051344000645","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,497484.4,497484.4,475,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510105,798632.00
07/26/2016 01:15,2,0.000,ALERT,212.38,298.47,59.975,1469510103,"274151322000085","219011344069620",0.00,22.00,0,296.36,299.37,0.0,0.0,0.000,745355.6,745355.6,470,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510107,798633.00
07/26/2016 01:15,2,0.000,ALERT,213.96,299.37,60.018,1469510103,"201051344000633","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,488784.8,488784.8,471,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510109,798634.00
07/26/2016 01:15,2,0.000,ALERT,213.51,299.67,60.018,1469510103,"201051344000469","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,490877.6,490877.6,476,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510111,798635.00
07/26/2016 01:15,2,0.000,ALERT,212.83,298.77,59.981,1469510103,"201051344000646","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,492485.2,492485.2,473,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510113,798636.00
07/26/2016 01:15,2,0.000,ALERT,211.93,298.77,60.018,1469510103,"274151322000052","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,763205.1,763205.1,472,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510114,798637.00
07/26/2016 01:15,2,0.000,ALERT,213.29,299.07,60.007,1469510103,"201051344000585","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,501026.5,501026.5,474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510116,798638.00
07/26/2016 01:15,2,0.000,ALERT,213.06,299.37,59.975,1469510103,"201051344001230","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,495881.7,495881.7,474,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510118,798639.00
07/26/2016 01:15,2,0.000,ALERT,213.51,299.67,59.981,1469510103,"201051344000582","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,488827.2,488827.2,472,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510120,798640.00
07/26/2016 01:15,2,0.000,ALERT,212.83,298.77,59.975,1469510103,"201051344000955","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,502137.5,502137.5,473,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510122,798641.00
07/26/2016 01:15,2,0.000,ALERT,212.16,297.57,59.981,1469510103,"274151322000094","219011344069620",0.00,21.50,0,296.06,298.77,0.0,0.0,0.000,622986.1,622986.1,479,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510123,798642.00
07/26/2016 01:15,2,0.000,ALERT,213.51,300.27,59.981,1469510103,"201051344000579","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,504928.2,504928.2,474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510125,798643.00
07/26/2016 01:15,2,0.000,ALERT,213.06,299.67,59.975,1469510103,"201051344000890","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,499364.2,499364.2,471,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510127,798644.00
07/26/2016 01:15,2,0.000,ALERT,213.29,299.07,59.986,1469510103,"201051344000438","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,501037.7,501037.7,474,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510129,798645.00
07/26/2016 01:15,2,0.000,ALERT,213.29,298.47,59.975,1469510103,"201051344000417","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,492785.6,492785.6,470,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510131,798646.00
07/26/2016 01:15,2,0.000,ALERT,212.16,298.47,59.954,1469510103,"274151322000083","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,756336.5,756336.5,474,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510132,798647.00
07/26/2016 01:15,2,0.000,ALERT,212.83,298.17,59.975,1469510103,"274151322000076","219011344069620",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,806398.9,806398.9,469,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510134,798648.00
07/26/2016 01:15,2,0.000,ALERT,213.51,300.57,59.981,1469510103,"201051344000868","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,489789.9,489789.9,475,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510136,798649.00
07/26/2016 01:15,2,0.000,ALERT,212.16,299.07,59.981,1469510103,"274151322000095","219011344069620",0.00,21.50,0,297.57,300.27,0.0,0.0,0.000,798194.8,798194.8,469,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510138,798650.00
07/26/2016 01:15,2,0.000,ALERT,213.51,299.67,59.981,1469510103,"201051344000988","219011344069620",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,486339.9,486339.9,477,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510140,798651.00
07/26/2016 01:15,2,0.000,ALERT,213.06,298.47,59.970,1469510103,"201051344001025","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,500202.3,500202.3,474,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510142,798652.00
07/26/2016 01:15,2,0.000,ALERT,213.51,299.97,59.975,1469510103,"201051344000458","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,497251.3,497251.3,475,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510143,798653.00
07/26/2016 01:15,2,0.000,ALERT,214.19,299.67,59.975,1469510103,"201051344000853","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,496354.2,496354.2,473,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510145,798654.00
07/26/2016 01:15,2,0.000,ALERT,213.51,299.07,59.975,1469510103,"201051344000685","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,500331.8,500331.8,473,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510147,798655.00
07/26/2016 01:15,2,0.000,ALERT,213.29,298.77,59.965,1469510103,"201051344000917","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,497258.8,497258.8,473,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510149,798656.00
07/26/2016 01:15,2,0.000,ALERT,213.51,299.37,59.970,1469510103,"201051344001145","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,502432.5,502432.5,474,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510151,798657.00
07/26/2016 01:15,2,0.000,ALERT,213.29,298.47,59.970,1469510103,"201051344000651","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,495205.0,495205.0,472,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510153,798658.00
07/26/2016 01:15,2,0.000,ALERT,211.70,298.47,59.949,1469510103,"274151322000088","219011344069620",0.00,22.30,0,296.36,299.37,0.0,0.0,0.000,729343.2,729343.2,473,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510154,798659.00
07/26/2016 01:15,2,0.000,ALERT,212.83,297.26,59.949,1469510103,"274151322000068","219011344069620",0.00,22.30,0,296.06,298.47,0.0,0.0,0.000,623092.9,623092.9,476,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510156,798660.00
07/26/2016 01:15,2,0.000,ALERT,212.83,299.07,59.959,1469510103,"201051344001135","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,491260.2,491260.2,476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510158,798661.00
07/26/2016 01:15,2,0.000,ALERT,213.29,300.57,59.965,1469510103,"201051344000594","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,501502.6,501502.6,472,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510160,798662.00
07/26/2016 01:15,2,0.000,ALERT,213.29,298.77,59.970,1469510103,"201051344001203","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,498971.8,498971.8,476,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510161,798663.00
07/26/2016 01:15,2,0.000,ALERT,211.93,298.47,59.959,1469510103,"274151322000054","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,744638.2,744638.2,473,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510163,798664.00
07/26/2016 01:15,2,0.000,ALERT,213.74,299.67,59.922,1469510103,"201051344000867","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,488861.2,488861.2,473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510165,798665.00
07/26/2016 01:15,2,0.000,ALERT,213.29,299.37,59.970,1469510103,"201051344001093","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,496676.8,496676.8,476,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469510167,798666.00
07/26/2016 01:15,2,0.000,ALERT,213.29,299.67,59.933,1469510103,"201051344000900","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,505059.9,505059.9,476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510169,798667.00
07/26/2016 01:15,2,0.000,ALERT,213.74,299.07,59.965,1469510103,"201051344000648","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,495254.9,495254.9,477,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510170,798668.00
07/26/2016 01:15,2,0.000,ALERT,213.51,300.27,59.965,1469510103,"201051344000569","219011344069620",0.00,21.80,0,298.47,301.77,0.0,0.0,0.000,505678.9,505678.9,473,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510172,798669.00
07/26/2016 01:15,2,0.000,ALERT,213.51,299.97,59.959,1469510103,"201051344000983","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,497599.9,497599.9,475,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510174,798670.00
07/26/2016 01:15,2,0.000,ALERT,213.51,299.37,59.970,1469510103,"201051344001158","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,490587.3,490587.3,473,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510176,798671.00
07/26/2016 01:15,2,0.000,ALERT,213.96,300.27,59.965,1469510103,"201051344000576","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,497917.6,497917.6,476,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510178,798672.00
07/26/2016 01:15,2,0.000,ALERT,212.38,297.57,59.959,1469510103,"274151322000087","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,717471.5,717471.5,479,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469510179,798673.00
07/26/2016 01:30,2,0.000,ALERT,213.74,299.67,59.954,1469511003,"201051344000645","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,497484.4,497484.4,477,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511005,798674.00
07/26/2016 01:30,2,0.000,ALERT,212.61,299.07,59.949,1469511003,"274151322000085","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,745355.6,745355.6,472,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511006,798675.00
07/26/2016 01:30,2,0.000,ALERT,213.74,299.37,59.949,1469511003,"201051344000633","219011344069620",0.00,21.00,0,295.76,301.77,0.0,0.0,0.000,488784.8,488784.8,473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511008,798676.00
07/26/2016 01:30,2,0.000,ALERT,213.29,299.67,59.917,1469511003,"201051344000469","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,490877.6,490877.6,478,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511010,798677.00
07/26/2016 01:30,2,0.000,ALERT,213.06,299.37,59.949,1469511003,"201051344000646","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,492485.2,492485.2,475,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511012,798678.00
07/26/2016 01:30,2,0.000,ALERT,212.38,298.47,59.949,1469511003,"274151322000052","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,763205.1,763205.1,474,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511014,798679.00
07/26/2016 01:30,2,0.000,ALERT,213.74,299.97,59.959,1469511003,"201051344000585","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,501026.5,501026.5,476,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511015,798680.00
07/26/2016 01:30,2,0.000,ALERT,213.29,299.97,59.949,1469511003,"201051344001230","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,495881.7,495881.7,476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511017,798681.00
07/26/2016 01:30,2,0.000,ALERT,213.74,300.27,59.965,1469511003,"201051344000582","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,488827.2,488827.2,474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511019,798682.00
07/26/2016 01:30,2,0.000,ALERT,213.29,299.97,59.975,1469511003,"201051344000955","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,502137.5,502137.5,475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511021,798683.00
07/26/2016 01:30,2,0.000,ALERT,212.38,298.17,59.986,1469511003,"274151322000094","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,622986.1,622986.1,481,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511022,798684.00
07/26/2016 01:30,2,0.000,ALERT,213.06,299.97,59.912,1469511003,"201051344000579","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,504928.2,504928.2,476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511024,798685.00
07/26/2016 01:30,2,0.000,ALERT,213.29,300.27,59.965,1469511003,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,499364.2,499364.2,473,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511026,798686.00
07/26/2016 01:30,2,0.000,ALERT,213.51,299.67,59.965,1469511003,"201051344000438","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,501037.7,501037.7,476,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511028,798687.00
07/26/2016 01:30,2,0.000,ALERT,213.74,299.37,59.965,1469511003,"201051344000417","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,492785.6,492785.6,472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511030,798688.00
07/26/2016 01:30,2,0.000,ALERT,212.61,299.97,59.917,1469511003,"274151322000083","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,756336.5,756336.5,476,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511032,798689.00
07/26/2016 01:30,2,0.000,ALERT,213.06,299.07,59.954,1469511003,"274151322000076","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,806398.9,806398.9,471,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511034,798690.00
07/26/2016 01:30,2,0.000,ALERT,213.29,300.27,59.938,1469511003,"201051344000868","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,489789.9,489789.9,477,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511035,798691.00
07/26/2016 01:30,2,0.000,ALERT,212.61,300.27,59.965,1469511003,"274151322000095","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,798194.8,798194.8,471,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511037,798692.00
07/26/2016 01:30,2,0.000,ALERT,213.06,299.67,59.965,1469511003,"201051344000988","219011344069620",0.00,21.80,0,295.46,302.07,0.0,0.0,0.000,486339.9,486339.9,479,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511039,798693.00
07/26/2016 01:30,2,0.000,ALERT,213.29,299.37,59.970,1469511003,"201051344001025","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,500202.3,500202.3,476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511041,798694.00
07/26/2016 01:30,2,0.000,ALERT,213.06,299.67,59.959,1469511003,"201051344000458","219011344069620",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,497251.3,497251.3,477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511042,798695.00
07/26/2016 01:30,2,0.000,ALERT,213.74,299.67,59.959,1469511003,"201051344000853","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,496354.2,496354.2,475,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511044,798696.00
07/26/2016 01:30,2,0.000,ALERT,213.51,299.67,59.996,1469511003,"201051344000685","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,500331.8,500331.8,475,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511046,798697.00
07/26/2016 01:30,2,0.000,ALERT,213.51,299.37,59.965,1469511003,"201051344000917","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,497258.8,497258.8,475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511048,798698.00
07/26/2016 01:30,2,0.000,ALERT,213.74,299.97,59.944,1469511003,"201051344001145","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,502432.5,502432.5,476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511050,798699.00
07/26/2016 01:30,2,0.000,ALERT,213.51,299.07,59.965,1469511003,"201051344000651","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,495205.0,495205.0,474,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511052,798700.00
07/26/2016 01:30,2,0.000,ALERT,212.16,299.07,59.949,1469511003,"274151322000088","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,729343.2,729343.2,475,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511054,798701.00
07/26/2016 01:30,2,0.000,ALERT,213.06,297.87,60.002,1469511003,"274151322000068","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,623092.9,623092.9,478,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511055,798702.00
07/26/2016 01:30,2,0.000,ALERT,213.06,299.37,59.970,1469511003,"201051344001135","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,491260.2,491260.2,478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511057,798703.00
07/26/2016 01:30,2,0.000,ALERT,212.83,299.97,59.970,1469511003,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.98,0.0,0.0,0.000,501502.6,501502.6,474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511059,798704.00
07/26/2016 01:30,2,0.000,ALERT,213.29,299.07,59.938,1469511003,"201051344001203","219011344069620",0.00,21.30,0,296.96,302.98,0.0,0.0,0.000,498971.8,498971.8,478,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511061,798705.00
07/26/2016 01:30,2,0.000,ALERT,212.38,299.07,59.996,1469511003,"274151322000054","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,744638.2,744638.2,475,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511062,798706.00
07/26/2016 01:30,2,0.000,ALERT,213.29,299.07,59.938,1469511003,"201051344000867","219011344069620",0.00,22.00,0,297.57,302.68,0.0,0.0,0.000,488861.2,488861.2,475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511064,798707.00
07/26/2016 01:30,2,0.000,ALERT,213.29,299.67,59.975,1469511003,"201051344001093","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,496676.8,496676.8,478,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511066,798708.00
07/26/2016 01:30,2,0.000,ALERT,212.83,299.37,59.954,1469511003,"201051344000900","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,505059.9,505059.9,478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511068,798709.00
07/26/2016 01:30,2,0.000,ALERT,213.51,299.07,59.922,1469511003,"201051344000648","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,495254.9,495254.9,479,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511070,798710.00
07/26/2016 01:30,2,0.000,ALERT,213.29,299.97,59.944,1469511003,"201051344000569","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,505678.9,505678.9,475,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511072,798711.00
07/26/2016 01:30,2,0.000,ALERT,213.06,299.67,59.965,1469511003,"201051344000983","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,497599.9,497599.9,477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511073,798712.00
07/26/2016 01:30,2,0.000,ALERT,213.06,299.37,59.959,1469511003,"201051344001158","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,490587.3,490587.3,475,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511075,798713.00
