ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 01:30,2,0.000,ALERT,213.51,299.97,59.933,1469511003,"201051344000576","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,497917.6,497917.6,478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511077,798714.00
07/26/2016 01:30,2,0.000,ALERT,212.61,299.07,59.954,1469511003,"274151322000087","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,717471.5,717471.5,481,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511079,798715.00
07/26/2016 01:45,2,0.000,ALERT,212.83,298.17,59.954,1469511903,"201051344000645","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,497484.4,497484.4,479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511905,798716.00
07/26/2016 01:45,2,0.000,ALERT,211.93,298.47,59.959,1469511903,"274151322000085","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,745355.6,745355.6,474,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511907,798717.00
07/26/2016 01:45,2,0.000,ALERT,212.83,298.17,59.970,1469511903,"201051344000633","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,488784.8,488784.8,475,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511909,798718.00
07/26/2016 01:45,2,0.000,ALERT,212.38,298.47,59.944,1469511903,"201051344000469","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,490877.6,490877.6,480,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511910,798719.00
07/26/2016 01:45,2,0.000,ALERT,212.38,298.17,59.981,1469511903,"201051344000646","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,492485.2,492485.2,477,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511912,798720.00
07/26/2016 01:45,2,0.000,ALERT,211.70,299.37,59.959,1469511903,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,763205.1,763205.1,476,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511914,798721.00
07/26/2016 01:45,2,0.000,ALERT,212.83,298.77,59.959,1469511903,"201051344000585","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,501026.5,501026.5,478,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511916,798722.00
07/26/2016 01:45,2,0.000,ALERT,212.61,299.07,59.965,1469511903,"201051344001230","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,495881.7,495881.7,478,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511917,798723.00
07/26/2016 01:45,2,0.000,ALERT,213.06,299.37,59.970,1469511903,"201051344000582","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,488827.2,488827.2,476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511919,798724.00
07/26/2016 01:45,2,0.000,ALERT,212.38,298.77,59.970,1469511903,"201051344000955","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,502137.5,502137.5,477,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511921,798725.00
07/26/2016 01:45,2,0.000,ALERT,212.16,298.77,59.959,1469511903,"274151322000094","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,622986.1,622986.1,483,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511923,798726.00
07/26/2016 01:45,2,0.000,ALERT,212.38,299.37,59.970,1469511903,"201051344000579","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,504928.2,504928.2,478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511925,798727.00
07/26/2016 01:45,2,0.000,ALERT,212.83,299.67,59.949,1469511903,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,499364.2,499364.2,475,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511927,798728.00
07/26/2016 01:45,2,0.000,ALERT,212.83,299.07,59.991,1469511903,"201051344000438","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,501037.7,501037.7,478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511928,798729.00
07/26/2016 01:45,2,0.000,ALERT,212.83,298.47,59.970,1469511903,"201051344000417","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,492785.6,492785.6,474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511930,798730.00
07/26/2016 01:45,2,0.000,ALERT,212.16,299.37,59.970,1469511903,"274151322000083","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,756336.5,756336.5,478,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511932,798731.00
07/26/2016 01:45,2,0.000,ALERT,212.38,299.37,59.965,1469511903,"274151322000076","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,806398.9,806398.9,473,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511934,798732.00
07/26/2016 01:45,2,0.000,ALERT,212.38,299.37,59.970,1469511903,"201051344000868","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,489789.9,489789.9,479,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511935,798733.00
07/26/2016 01:45,2,0.000,ALERT,212.16,299.97,59.938,1469511903,"274151322000095","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,798194.8,798194.8,473,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511937,798734.00
07/26/2016 01:45,2,0.000,ALERT,212.16,298.77,59.970,1469511903,"201051344000988","219011344069620",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,486339.9,486339.9,481,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511939,798735.00
07/26/2016 01:45,2,0.000,ALERT,212.61,298.47,59.970,1469511903,"201051344001025","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,500202.3,500202.3,478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511941,798736.00
07/26/2016 01:45,2,0.000,ALERT,212.38,299.07,59.970,1469511903,"201051344000458","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,497251.3,497251.3,479,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511943,798737.00
07/26/2016 01:45,2,0.000,ALERT,213.06,298.77,59.954,1469511903,"201051344000853","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,496354.2,496354.2,477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511944,798738.00
07/26/2016 01:45,2,0.000,ALERT,213.06,299.07,59.965,1469511903,"201051344000685","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,500331.8,500331.8,477,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511946,798739.00
07/26/2016 01:45,2,0.000,ALERT,212.83,298.47,59.965,1469511903,"201051344000917","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,497258.8,497258.8,477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511948,798740.00
07/26/2016 01:45,2,0.000,ALERT,213.06,299.37,59.928,1469511903,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,502432.5,502432.5,478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511950,798741.00
07/26/2016 01:45,2,0.000,ALERT,213.06,298.17,59.965,1469511903,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,495205.0,495205.0,476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511952,798742.00
07/26/2016 01:45,2,0.000,ALERT,211.70,298.77,59.970,1469511903,"274151322000088","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,729343.2,729343.2,477,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511953,798743.00
07/26/2016 01:45,2,0.000,ALERT,212.61,297.87,59.959,1469511903,"274151322000068","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,623092.9,623092.9,480,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511955,798744.00
07/26/2016 01:45,2,0.000,ALERT,212.38,298.77,59.965,1469511903,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,491260.2,491260.2,480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511957,798745.00
07/26/2016 01:45,2,0.000,ALERT,212.38,299.97,59.970,1469511903,"201051344000594","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,501502.6,501502.6,476,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511959,798746.00
07/26/2016 01:45,2,0.000,ALERT,212.83,298.77,59.965,1469511903,"201051344001203","219011344069620",0.00,21.00,0,297.26,302.98,0.0,0.0,0.000,498971.8,498971.8,480,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511961,798747.00
07/26/2016 01:45,2,0.000,ALERT,211.93,298.77,59.965,1469511903,"274151322000054","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,744638.2,744638.2,477,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511962,798748.00
07/26/2016 01:45,2,0.000,ALERT,212.83,299.07,59.965,1469511903,"201051344000867","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,488861.2,488861.2,477,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511964,798749.00
07/26/2016 01:45,2,0.000,ALERT,212.61,298.77,59.954,1469511903,"201051344001093","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,496676.8,496676.8,480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469511966,798750.00
07/26/2016 01:45,2,0.000,ALERT,212.38,299.07,59.944,1469511903,"201051344000900","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,505059.9,505059.9,480,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511968,798751.00
07/26/2016 01:45,2,0.000,ALERT,212.83,298.47,59.959,1469511903,"201051344000648","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,495254.9,495254.9,481,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511970,798752.00
07/26/2016 01:45,2,0.000,ALERT,212.61,299.67,59.954,1469511903,"201051344000569","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,505678.9,505678.9,477,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511972,798753.00
07/26/2016 01:45,2,0.000,ALERT,212.38,299.37,59.965,1469511903,"201051344000983","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,497599.9,497599.9,479,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511974,798754.00
07/26/2016 01:45,2,0.000,ALERT,212.38,298.47,59.959,1469511903,"201051344001158","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,490587.3,490587.3,477,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511975,798755.00
07/26/2016 01:45,2,0.000,ALERT,212.83,299.37,59.949,1469511903,"201051344000576","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,497917.6,497917.6,480,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511977,798756.00
07/26/2016 01:45,2,0.000,ALERT,212.16,298.17,59.954,1469511903,"274151322000087","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,717471.5,717471.5,483,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469511979,798757.00
07/26/2016 02:00,2,0.000,ALERT,213.29,299.67,59.965,1469512803,"201051344000645","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,497484.4,497484.4,481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512805,798758.00
07/26/2016 02:00,2,0.000,ALERT,212.38,299.37,59.959,1469512803,"274151322000085","219011344069620",0.00,22.00,0,297.57,300.57,0.0,0.0,0.000,745355.6,745355.6,476,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512807,798759.00
07/26/2016 02:00,2,0.000,ALERT,213.51,299.37,59.965,1469512803,"201051344000633","219011344069620",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,488784.8,488784.8,477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512808,798760.00
07/26/2016 02:00,2,0.000,ALERT,212.83,299.37,59.965,1469512803,"201051344000469","219011344069620",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,490877.6,490877.6,482,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512810,798761.00
07/26/2016 02:00,2,0.000,ALERT,212.83,299.37,59.922,1469512803,"201051344000646","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,492485.2,492485.2,479,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469512812,798762.00
07/26/2016 02:00,2,0.000,ALERT,212.16,299.67,59.954,1469512803,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,763205.1,763205.1,478,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512814,798763.00
07/26/2016 02:00,2,0.000,ALERT,213.29,299.97,59.912,1469512803,"201051344000585","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,501026.5,501026.5,480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512815,798764.00
07/26/2016 02:00,2,0.000,ALERT,213.06,299.97,59.959,1469512803,"201051344001230","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,495881.7,495881.7,480,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469512817,798765.00
07/26/2016 02:00,2,0.000,ALERT,213.74,300.27,59.954,1469512803,"201051344000582","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,488827.2,488827.2,478,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512819,798766.00
07/26/2016 02:00,2,0.000,ALERT,212.83,299.67,59.949,1469512803,"201051344000955","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,502137.5,502137.5,479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469512821,798767.00
07/26/2016 02:00,2,0.000,ALERT,212.38,298.77,59.949,1469512803,"274151322000094","219011344069620",0.00,21.50,0,296.96,299.97,0.0,0.0,0.000,622986.1,622986.1,485,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512823,798768.00
07/26/2016 02:00,2,0.000,ALERT,213.06,300.57,59.933,1469512803,"201051344000579","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,504928.2,504928.2,480,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512824,798769.00
07/26/2016 02:00,2,0.000,ALERT,213.06,299.97,59.991,1469512803,"201051344000890","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,499364.2,499364.2,477,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469512826,798770.00
07/26/2016 02:00,2,0.000,ALERT,213.29,299.37,59.965,1469512803,"201051344000438","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,501037.7,501037.7,480,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512828,798771.00
07/26/2016 02:00,2,0.000,ALERT,213.29,299.07,59.938,1469512803,"201051344000417","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,492785.6,492785.6,476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512830,798772.00
07/26/2016 02:00,2,0.000,ALERT,212.38,299.97,59.944,1469512803,"274151322000083","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,756336.5,756336.5,480,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512832,798773.00
07/26/2016 02:00,2,0.000,ALERT,212.83,299.37,59.944,1469512803,"274151322000076","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,806398.9,806398.9,475,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512834,798774.00
07/26/2016 02:00,2,0.000,ALERT,212.83,300.27,59.959,1469512803,"201051344000868","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,489789.9,489789.9,481,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512836,798775.00
07/26/2016 02:00,2,0.000,ALERT,212.38,300.27,59.954,1469512803,"274151322000095","219011344069620",0.00,21.30,0,298.47,301.17,0.0,0.0,0.000,798194.8,798194.8,475,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512837,798776.00
07/26/2016 02:00,2,0.000,ALERT,212.83,299.97,59.922,1469512803,"201051344000988","219011344069620",0.00,21.50,0,294.56,300.87,0.0,0.0,0.000,486339.9,486339.9,483,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512839,798777.00
07/26/2016 02:00,2,0.000,ALERT,212.83,298.77,59.944,1469512803,"201051344001025","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,500202.3,500202.3,480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512841,798778.00
07/26/2016 02:00,2,0.000,ALERT,212.83,299.97,59.954,1469512803,"201051344000458","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,497251.3,497251.3,481,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512843,798779.00
07/26/2016 02:00,2,0.000,ALERT,213.51,299.67,59.959,1469512803,"201051344000853","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,496354.2,496354.2,479,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512845,798780.00
07/26/2016 02:00,2,0.000,ALERT,213.51,299.37,59.949,1469512803,"201051344000685","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,500331.8,500331.8,479,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512846,798781.00
07/26/2016 02:00,2,0.000,ALERT,213.06,298.77,59.954,1469512803,"201051344000917","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,497258.8,497258.8,479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469512848,798782.00
07/26/2016 02:00,2,0.000,ALERT,213.29,299.67,59.959,1469512803,"201051344001145","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,502432.5,502432.5,480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512850,798783.00
07/26/2016 02:00,2,0.000,ALERT,213.29,298.77,59.928,1469512803,"201051344000651","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,495205.0,495205.0,478,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512852,798784.00
07/26/2016 02:00,2,0.000,ALERT,212.16,299.37,59.959,1469512803,"274151322000088","219011344069620",0.00,22.00,0,297.26,300.27,0.0,0.0,0.000,729343.2,729343.2,479,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469512853,798785.00
07/26/2016 02:00,2,0.000,ALERT,212.83,298.17,59.928,1469512803,"274151322000068","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,623092.9,623092.9,482,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512855,798786.00
07/26/2016 02:00,2,0.000,ALERT,212.83,299.37,59.965,1469512803,"201051344001135","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,491260.2,491260.2,482,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512857,798787.00
07/26/2016 02:00,2,0.000,ALERT,212.83,300.87,59.959,1469512803,"201051344000594","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,501502.6,501502.6,478,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512859,798788.00
07/26/2016 02:00,2,0.000,ALERT,213.06,299.07,59.986,1469512803,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,498971.8,498971.8,482,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512861,798789.00
07/26/2016 02:00,2,0.000,ALERT,212.16,299.37,59.954,1469512803,"274151322000054","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,744638.2,744638.2,479,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512862,798790.00
07/26/2016 02:00,2,0.000,ALERT,213.29,299.67,59.965,1469512803,"201051344000867","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,488861.2,488861.2,479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512864,798791.00
07/26/2016 02:00,2,0.000,ALERT,213.06,299.37,59.959,1469512803,"201051344001093","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,496676.8,496676.8,482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512866,798792.00
07/26/2016 02:00,2,0.000,ALERT,212.83,299.97,59.965,1469512803,"201051344000900","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,505059.9,505059.9,482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469512868,798793.00
07/26/2016 02:00,2,0.000,ALERT,213.29,299.37,60.002,1469512803,"201051344000648","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,495254.9,495254.9,483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469512870,798794.00
07/26/2016 02:00,2,0.000,ALERT,213.06,300.57,59.986,1469512803,"201051344000569","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,505678.9,505678.9,479,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512872,798795.00
07/26/2016 02:00,2,0.000,ALERT,212.83,299.97,59.970,1469512803,"201051344000983","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,497599.9,497599.9,481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512873,798796.00
07/26/2016 02:00,2,0.000,ALERT,213.06,299.67,59.970,1469512803,"201051344001158","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,490587.3,490587.3,479,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469512875,798797.00
07/26/2016 02:00,2,0.000,ALERT,213.51,300.57,59.965,1469512803,"201051344000576","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,497917.6,497917.6,482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512877,798798.00
07/26/2016 02:00,2,0.000,ALERT,212.16,298.77,59.959,1469512803,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,717471.5,717471.5,485,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469512879,798799.00
07/26/2016 02:15,2,0.000,ALERT,213.74,299.97,59.970,1469513703,"201051344000645","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,497484.4,497484.4,483,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469513705,798800.00
07/26/2016 02:15,2,0.000,ALERT,212.83,299.67,59.959,1469513703,"274151322000085","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,745355.6,745355.6,478,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513707,798801.00
07/26/2016 02:15,2,0.000,ALERT,213.74,299.97,59.970,1469513703,"201051344000633","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,488784.8,488784.8,479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469513709,798802.00
07/26/2016 02:15,2,0.000,ALERT,213.29,299.97,59.965,1469513703,"201051344000469","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,490877.6,490877.6,484,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513710,798803.00
07/26/2016 02:15,2,0.000,ALERT,212.83,299.37,59.965,1469513703,"201051344000646","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,492485.2,492485.2,481,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513712,798804.00
07/26/2016 02:15,2,0.000,ALERT,212.61,300.27,59.975,1469513703,"274151322000052","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,763205.1,763205.1,480,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513714,798805.00
07/26/2016 02:15,2,0.000,ALERT,213.29,299.67,59.975,1469513703,"201051344000585","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,501026.5,501026.5,482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469513716,798806.00
07/26/2016 02:15,2,0.000,ALERT,213.06,299.97,59.965,1469513703,"201051344001230","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,495881.7,495881.7,482,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513718,798807.00
07/26/2016 02:15,2,0.000,ALERT,213.74,300.27,59.970,1469513703,"201051344000582","219011344069620",0.00,21.00,0,298.47,301.47,0.0,0.0,0.000,488827.2,488827.2,480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513719,798808.00
07/26/2016 02:15,2,0.000,ALERT,212.83,299.37,59.991,1469513703,"201051344000955","219011344069620",0.00,21.30,0,297.57,300.87,0.0,0.0,0.000,502137.5,502137.5,481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513721,798809.00
07/26/2016 02:15,2,0.000,ALERT,212.83,299.67,59.959,1469513703,"274151322000094","219011344069620",0.00,21.50,0,297.57,300.57,0.0,0.0,0.000,622986.1,622986.1,487,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513723,798810.00
07/26/2016 02:15,2,0.000,ALERT,213.29,300.87,59.965,1469513703,"201051344000579","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,504928.2,504928.2,482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513725,798811.00
07/26/2016 02:15,2,0.000,ALERT,213.06,299.97,59.965,1469513703,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,499364.2,499364.2,479,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513727,798812.00
07/26/2016 02:15,2,0.000,ALERT,213.06,299.67,59.986,1469513703,"201051344000438","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,501037.7,501037.7,482,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513729,798813.00
07/26/2016 02:15,2,0.000,ALERT,213.29,298.77,59.986,1469513703,"201051344000417","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,492785.6,492785.6,478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469513730,798814.00
07/26/2016 02:15,2,0.000,ALERT,212.61,299.97,59.965,1469513703,"274151322000083","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,756336.5,756336.5,482,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513732,798815.00
07/26/2016 02:15,2,0.000,ALERT,213.29,299.67,59.959,1469513703,"274151322000076","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,806398.9,806398.9,477,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513734,798816.00
07/26/2016 02:15,2,0.000,ALERT,213.29,300.87,59.928,1469513703,"201051344000868","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,489789.9,489789.9,483,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513736,798817.00
07/26/2016 02:15,2,0.000,ALERT,212.38,300.57,59.975,1469513703,"274151322000095","219011344069620",0.00,21.30,0,298.77,301.77,0.0,0.0,0.000,798194.8,798194.8,477,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513738,798818.00
07/26/2016 02:15,2,0.000,ALERT,213.06,300.27,59.954,1469513703,"201051344000988","219011344069620",0.00,21.80,0,295.46,301.47,0.0,0.0,0.000,486339.9,486339.9,485,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513739,798819.00
07/26/2016 02:15,2,0.000,ALERT,213.06,298.77,59.965,1469513703,"201051344001025","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,500202.3,500202.3,482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513741,798820.00
07/26/2016 02:15,2,0.000,ALERT,213.29,300.57,59.959,1469513703,"201051344000458","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,497251.3,497251.3,483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513743,798821.00
07/26/2016 02:15,2,0.000,ALERT,213.96,300.27,59.970,1469513703,"201051344000853","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,496354.2,496354.2,481,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469513745,798822.00
07/26/2016 02:15,2,0.000,ALERT,213.51,299.37,59.965,1469513703,"201051344000685","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,500331.8,500331.8,481,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469513746,798823.00
07/26/2016 02:15,2,0.000,ALERT,213.06,298.77,59.970,1469513703,"201051344000917","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,497258.8,497258.8,481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513748,798824.00
07/26/2016 02:15,2,0.000,ALERT,213.29,299.67,59.996,1469513703,"201051344001145","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,502432.5,502432.5,482,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513750,798825.00
07/26/2016 02:15,2,0.000,ALERT,213.29,298.47,59.954,1469513703,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,495205.0,495205.0,480,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513752,798826.00
07/26/2016 02:15,2,0.000,ALERT,212.38,299.97,59.959,1469513703,"274151322000088","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,729343.2,729343.2,481,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513754,798827.00
07/26/2016 02:15,2,0.000,ALERT,213.29,299.07,59.922,1469513703,"274151322000068","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,623092.9,623092.9,484,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513756,798828.00
07/26/2016 02:15,2,0.000,ALERT,212.83,299.07,59.965,1469513703,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,491260.2,491260.2,484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513758,798829.00
07/26/2016 02:15,2,0.000,ALERT,213.06,300.87,59.959,1469513703,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,501502.6,501502.6,480,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469513759,798830.00
07/26/2016 02:15,2,0.000,ALERT,213.29,299.37,59.944,1469513703,"201051344001203","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,498971.8,498971.8,484,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513761,798831.00
07/26/2016 02:15,2,0.000,ALERT,212.61,300.57,59.954,1469513703,"274151322000054","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,744638.2,744638.2,481,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513763,798832.00
07/26/2016 02:15,2,0.000,ALERT,213.29,299.97,59.959,1469513703,"201051344000867","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,488861.2,488861.2,481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513765,798833.00
07/26/2016 02:15,2,0.000,ALERT,213.06,299.37,59.986,1469513703,"201051344001093","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,496676.8,496676.8,484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469513766,798834.00
07/26/2016 02:15,2,0.000,ALERT,213.06,299.97,59.949,1469513703,"201051344000900","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,505059.9,505059.9,484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513768,798835.00
07/26/2016 02:15,2,0.000,ALERT,213.51,299.67,59.959,1469513703,"201051344000648","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,495254.9,495254.9,485,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513770,798836.00
07/26/2016 02:15,2,0.000,ALERT,213.29,300.87,59.954,1469513703,"201051344000569","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,505678.9,505678.9,481,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513772,798837.00
07/26/2016 02:15,2,0.000,ALERT,213.06,300.27,59.954,1469513703,"201051344000983","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,497599.9,497599.9,483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513774,798838.00
07/26/2016 02:15,2,0.000,ALERT,213.06,299.67,59.922,1469513703,"201051344001158","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,490587.3,490587.3,481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513775,798839.00
07/26/2016 02:15,2,0.000,ALERT,213.74,300.57,59.959,1469513703,"201051344000576","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,497917.6,497917.6,484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469513777,798840.00
07/26/2016 02:15,2,0.000,ALERT,212.83,299.07,59.944,1469513703,"274151322000087","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,717471.5,717471.5,487,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469513779,798841.00
07/26/2016 02:30,2,0.000,ALERT,213.74,300.57,59.922,1469514603,"201051344000645","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,497484.4,497484.4,485,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514605,798842.00
07/26/2016 02:30,2,0.000,ALERT,212.83,299.67,59.965,1469514603,"274151322000085","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,745355.6,745355.6,480,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514606,798843.00
07/26/2016 02:30,2,0.000,ALERT,213.96,300.57,59.965,1469514603,"201051344000633","219011344069620",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,488784.8,488784.8,481,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514608,798844.00
07/26/2016 02:30,2,0.000,ALERT,213.51,300.57,59.959,1469514603,"201051344000469","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,490877.6,490877.6,486,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514610,798845.00
07/26/2016 02:30,2,0.000,ALERT,213.06,299.97,59.922,1469514603,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,492485.2,492485.2,483,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514612,798846.00
07/26/2016 02:30,2,0.000,ALERT,212.38,300.57,59.965,1469514603,"274151322000052","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,763205.1,763205.1,482,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514614,798847.00
07/26/2016 02:30,2,0.000,ALERT,213.29,299.97,59.965,1469514603,"201051344000585","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,501026.5,501026.5,484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514616,798848.00
07/26/2016 02:30,2,0.000,ALERT,213.29,300.57,59.965,1469514603,"201051344001230","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,495881.7,495881.7,484,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514617,798849.00
07/26/2016 02:30,2,0.000,ALERT,213.74,300.57,59.970,1469514603,"201051344000582","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,488827.2,488827.2,482,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514619,798850.00
07/26/2016 02:30,2,0.000,ALERT,213.06,299.97,59.970,1469514603,"201051344000955","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,502137.5,502137.5,483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514621,798851.00
07/26/2016 02:30,2,0.000,ALERT,212.83,299.37,59.965,1469514603,"274151322000094","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,622986.1,622986.1,489,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514623,798852.00
07/26/2016 02:30,2,0.000,ALERT,213.29,301.17,59.975,1469514603,"201051344000579","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,504928.2,504928.2,484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514624,798853.00
07/26/2016 02:30,2,0.000,ALERT,213.29,300.57,59.970,1469514603,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,499364.2,499364.2,481,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514626,798854.00
07/26/2016 02:30,2,0.000,ALERT,213.51,299.97,60.002,1469514603,"201051344000438","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,501037.7,501037.7,484,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514628,798855.00
07/26/2016 02:30,2,0.000,ALERT,213.51,299.37,59.970,1469514603,"201051344000417","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,492785.6,492785.6,480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514630,798856.00
07/26/2016 02:30,2,0.000,ALERT,212.61,300.57,59.975,1469514603,"274151322000083","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,756336.5,756336.5,484,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514632,798857.00
07/26/2016 02:30,2,0.000,ALERT,213.29,299.97,59.981,1469514603,"274151322000076","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,806398.9,806398.9,479,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514633,798858.00
07/26/2016 02:30,2,0.000,ALERT,213.51,301.47,59.970,1469514603,"201051344000868","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,489789.9,489789.9,485,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514635,798859.00
