ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 02:30,2,0.000,ALERT,212.83,300.57,59.949,1469514603,"274151322000095","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,798194.8,798194.8,479,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514637,798860.00
07/26/2016 02:30,2,0.000,ALERT,213.51,300.87,59.949,1469514603,"201051344000988","219011344069620",0.00,21.50,0,295.76,301.77,0.0,0.0,0.000,486339.9,486339.9,487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514639,798861.00
07/26/2016 02:30,2,0.000,ALERT,213.29,299.67,59.981,1469514603,"201051344001025","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,500202.3,500202.3,484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514641,798862.00
07/26/2016 02:30,2,0.000,ALERT,213.29,300.87,59.975,1469514603,"201051344000458","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,497251.3,497251.3,485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514642,798863.00
07/26/2016 02:30,2,0.000,ALERT,213.96,300.87,59.975,1469514603,"201051344000853","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,496354.2,496354.2,483,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514644,798864.00
07/26/2016 02:30,2,0.000,ALERT,213.74,300.27,59.975,1469514603,"201051344000685","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,500331.8,500331.8,483,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514646,798865.00
07/26/2016 02:30,2,0.000,ALERT,213.51,299.67,59.981,1469514603,"201051344000917","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,497258.8,497258.8,483,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514648,798866.00
07/26/2016 02:30,2,0.000,ALERT,213.74,300.57,59.933,1469514603,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,502432.5,502432.5,484,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514650,798867.00
07/26/2016 02:30,2,0.000,ALERT,213.51,299.37,59.970,1469514603,"201051344000651","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,495205.0,495205.0,482,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514652,798868.00
07/26/2016 02:30,2,0.000,ALERT,212.38,299.67,59.970,1469514603,"274151322000088","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,729343.2,729343.2,483,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514653,798869.00
07/26/2016 02:30,2,0.000,ALERT,213.51,299.07,60.007,1469514603,"274151322000068","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,623092.9,623092.9,486,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514655,798870.00
07/26/2016 02:30,2,0.000,ALERT,213.06,299.97,59.965,1469514603,"201051344001135","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,491260.2,491260.2,486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514657,798871.00
07/26/2016 02:30,2,0.000,ALERT,213.51,301.77,59.986,1469514603,"201051344000594","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,501502.6,501502.6,482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514659,798872.00
07/26/2016 02:30,2,0.000,ALERT,213.51,299.67,59.981,1469514603,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.98,0.0,0.0,0.000,498971.8,498971.8,486,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514660,798873.00
07/26/2016 02:30,2,0.000,ALERT,212.61,299.97,59.975,1469514603,"274151322000054","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,744638.2,744638.2,483,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514662,798874.00
07/26/2016 02:30,2,0.000,ALERT,213.74,300.57,59.970,1469514603,"201051344000867","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,488861.2,488861.2,483,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514664,798875.00
07/26/2016 02:30,2,0.000,ALERT,213.29,299.97,59.975,1469514603,"201051344001093","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,496676.8,496676.8,486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514666,798876.00
07/26/2016 02:30,2,0.000,ALERT,213.29,300.57,59.981,1469514603,"201051344000900","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,505059.9,505059.9,486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514668,798877.00
07/26/2016 02:30,2,0.000,ALERT,213.51,300.27,59.981,1469514603,"201051344000648","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,495254.9,495254.9,487,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514669,798878.00
07/26/2016 02:30,2,0.000,ALERT,213.51,301.17,59.975,1469514603,"201051344000569","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,505678.9,505678.9,483,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514671,798879.00
07/26/2016 02:30,2,0.000,ALERT,213.29,301.17,59.981,1469514603,"201051344000983","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,497599.9,497599.9,485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514673,798880.00
07/26/2016 02:30,2,0.000,ALERT,213.51,300.57,59.975,1469514603,"201051344001158","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,490587.3,490587.3,483,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514675,798881.00
07/26/2016 02:30,2,0.000,ALERT,213.74,301.17,59.981,1469514603,"201051344000576","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,497917.6,497917.6,486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469514677,798882.00
07/26/2016 02:30,2,0.000,ALERT,212.83,299.37,59.981,1469514603,"274151322000087","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,717471.5,717471.5,489,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469514679,798883.00
07/26/2016 02:45,2,0.000,ALERT,213.51,299.97,59.965,1469515503,"201051344000645","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,497484.4,497484.4,487,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515505,798884.00
07/26/2016 02:45,2,0.000,ALERT,212.61,299.37,59.954,1469515503,"274151322000085","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,745355.6,745355.6,482,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515507,798885.00
07/26/2016 02:45,2,0.000,ALERT,213.74,300.27,59.959,1469515503,"201051344000633","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,488784.8,488784.8,483,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469515509,798886.00
07/26/2016 02:45,2,0.000,ALERT,213.29,299.97,59.965,1469515503,"201051344000469","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,490877.6,490877.6,488,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515510,798887.00
07/26/2016 02:45,2,0.000,ALERT,213.06,299.97,59.965,1469515503,"201051344000646","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,492485.2,492485.2,485,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515512,798888.00
07/26/2016 02:45,2,0.000,ALERT,212.38,299.67,59.954,1469515503,"274151322000052","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,763205.1,763205.1,484,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515514,798889.00
07/26/2016 02:45,2,0.000,ALERT,213.51,299.97,59.959,1469515503,"201051344000585","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,501026.5,501026.5,486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515516,798890.00
07/26/2016 02:45,2,0.000,ALERT,213.06,300.27,59.965,1469515503,"201051344001230","219011344069620",0.00,20.70,0,298.47,301.77,0.0,0.0,0.000,495881.7,495881.7,486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515518,798891.00
07/26/2016 02:45,2,0.000,ALERT,213.74,300.87,59.954,1469515503,"201051344000582","219011344069620",0.00,21.00,0,298.77,301.77,0.0,0.0,0.000,488827.2,488827.2,484,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515520,798892.00
07/26/2016 02:45,2,0.000,ALERT,212.83,299.67,59.954,1469515503,"201051344000955","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,502137.5,502137.5,485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515521,798893.00
07/26/2016 02:45,2,0.000,ALERT,212.61,298.77,59.954,1469515503,"274151322000094","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,622986.1,622986.1,491,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515523,798894.00
07/26/2016 02:45,2,0.000,ALERT,213.06,300.87,59.970,1469515503,"201051344000579","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,504928.2,504928.2,486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515525,798895.00
07/26/2016 02:45,2,0.000,ALERT,213.06,300.27,59.959,1469515503,"201051344000890","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,499364.2,499364.2,483,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515527,798896.00
07/26/2016 02:45,2,0.000,ALERT,213.51,300.27,59.949,1469515503,"201051344000438","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,501037.7,501037.7,486,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515528,798897.00
07/26/2016 02:45,2,0.000,ALERT,213.51,299.37,59.959,1469515503,"201051344000417","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,492785.6,492785.6,482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515530,798898.00
07/26/2016 02:45,2,0.000,ALERT,212.61,299.97,59.922,1469515503,"274151322000083","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,756336.5,756336.5,486,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515532,798899.00
07/26/2016 02:45,2,0.000,ALERT,213.06,299.97,59.922,1469515503,"274151322000076","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,806398.9,806398.9,481,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515534,798900.00
07/26/2016 02:45,2,0.000,ALERT,213.06,300.87,59.922,1469515503,"201051344000868","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,489789.9,489789.9,487,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515536,798901.00
07/26/2016 02:45,2,0.000,ALERT,212.61,300.57,59.954,1469515503,"274151322000095","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,798194.8,798194.8,481,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515538,798902.00
07/26/2016 02:45,2,0.000,ALERT,213.06,300.27,59.954,1469515503,"201051344000988","219011344069620",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,486339.9,486339.9,489,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515539,798903.00
07/26/2016 02:45,2,0.000,ALERT,213.29,299.37,59.949,1469515503,"201051344001025","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,500202.3,500202.3,486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515541,798904.00
07/26/2016 02:45,2,0.000,ALERT,213.29,300.57,59.991,1469515503,"201051344000458","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,497251.3,497251.3,487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469515543,798905.00
07/26/2016 02:45,2,0.000,ALERT,213.74,300.27,59.970,1469515503,"201051344000853","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,496354.2,496354.2,485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515546,798906.00
07/26/2016 02:45,2,0.000,ALERT,213.74,299.97,59.954,1469515503,"201051344000685","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,500331.8,500331.8,485,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515547,798907.00
07/26/2016 02:45,2,0.000,ALERT,213.51,299.37,59.991,1469515503,"201051344000917","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,497258.8,497258.8,485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515549,798908.00
07/26/2016 02:45,2,0.000,ALERT,213.74,300.27,59.928,1469515503,"201051344001145","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,502432.5,502432.5,486,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515551,798909.00
07/26/2016 02:45,2,0.000,ALERT,213.74,299.37,59.954,1469515503,"201051344000651","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,495205.0,495205.0,484,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469515553,798910.00
07/26/2016 02:45,2,0.000,ALERT,212.16,299.37,59.912,1469515503,"274151322000088","219011344069620",0.00,22.30,0,297.87,301.17,0.0,0.0,0.000,729343.2,729343.2,485,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515554,798911.00
07/26/2016 02:45,2,0.000,ALERT,212.83,297.87,59.949,1469515503,"274151322000068","219011344069620",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,623092.9,623092.9,488,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515556,798912.00
07/26/2016 02:45,2,0.000,ALERT,213.29,299.97,59.959,1469515503,"201051344001135","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,491260.2,491260.2,488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515558,798913.00
07/26/2016 02:45,2,0.000,ALERT,213.06,301.17,59.944,1469515503,"201051344000594","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,501502.6,501502.6,484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469515560,798914.00
07/26/2016 02:45,2,0.000,ALERT,213.51,299.67,59.949,1469515503,"201051344001203","219011344069620",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,498971.8,498971.8,488,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515562,798915.00
07/26/2016 02:45,2,0.000,ALERT,212.61,300.27,59.944,1469515503,"274151322000054","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,744638.2,744638.2,485,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469515563,798916.00
07/26/2016 02:45,2,0.000,ALERT,213.51,300.27,59.949,1469515503,"201051344000867","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,488861.2,488861.2,485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515565,798917.00
07/26/2016 02:45,2,0.000,ALERT,213.29,299.97,59.938,1469515503,"201051344001093","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,496676.8,496676.8,488,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469515567,798918.00
07/26/2016 02:45,2,0.000,ALERT,213.06,300.27,59.949,1469515503,"201051344000900","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,505059.9,505059.9,488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515569,798919.00
07/26/2016 02:45,2,0.000,ALERT,213.51,299.97,59.949,1469515503,"201051344000648","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,495254.9,495254.9,489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515570,798920.00
07/26/2016 02:45,2,0.000,ALERT,213.29,300.87,59.959,1469515503,"201051344000569","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,505678.9,505678.9,485,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515572,798921.00
07/26/2016 02:45,2,0.000,ALERT,213.29,300.87,59.928,1469515503,"201051344000983","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,497599.9,497599.9,487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515574,798922.00
07/26/2016 02:45,2,0.000,ALERT,213.06,300.27,59.954,1469515503,"201051344001158","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,490587.3,490587.3,485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469515576,798923.00
07/26/2016 02:45,2,0.000,ALERT,213.51,300.87,59.959,1469515503,"201051344000576","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,497917.6,497917.6,488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469515578,798924.00
07/26/2016 02:45,2,0.000,ALERT,212.83,299.07,59.975,1469515503,"274151322000087","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,717471.5,717471.5,491,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469515579,798925.00
07/26/2016 03:00,2,0.000,ALERT,213.74,300.57,60.007,1469516404,"201051344000645","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,497484.4,497484.4,489,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516406,798926.00
07/26/2016 03:00,2,0.000,ALERT,213.06,300.27,59.965,1469516404,"274151322000085","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,745355.6,745355.6,484,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516408,798927.00
07/26/2016 03:00,2,0.000,ALERT,213.96,300.27,59.970,1469516404,"201051344000633","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,488784.8,488784.8,485,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516410,798928.00
07/26/2016 03:00,2,0.000,ALERT,213.51,300.57,59.965,1469516404,"201051344000469","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,490877.6,490877.6,490,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516411,798929.00
07/26/2016 03:00,2,0.000,ALERT,213.29,299.97,59.970,1469516404,"201051344000646","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,492485.2,492485.2,487,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516413,798930.00
07/26/2016 03:00,2,0.000,ALERT,212.83,299.67,59.975,1469516404,"274151322000052","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,763205.1,763205.1,486,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516415,798931.00
07/26/2016 03:00,2,0.000,ALERT,213.74,300.57,59.975,1469516404,"201051344000585","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,501026.5,501026.5,488,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516417,798932.00
07/26/2016 03:00,2,0.000,ALERT,213.51,300.57,59.986,1469516404,"201051344001230","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,495881.7,495881.7,488,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516419,798933.00
07/26/2016 03:00,2,0.000,ALERT,213.96,300.87,59.970,1469516404,"201051344000582","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,488827.2,488827.2,486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516420,798934.00
07/26/2016 03:00,2,0.000,ALERT,213.29,300.27,59.975,1469516404,"201051344000955","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,502137.5,502137.5,487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469516422,798935.00
07/26/2016 03:00,2,0.000,ALERT,213.06,299.67,59.965,1469516404,"274151322000094","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,622986.1,622986.1,493,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516424,798936.00
07/26/2016 03:00,2,0.000,ALERT,213.51,301.47,59.917,1469516404,"201051344000579","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,504928.2,504928.2,488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469516426,798937.00
07/26/2016 03:00,2,0.000,ALERT,213.51,300.87,59.970,1469516404,"201051344000890","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,499364.2,499364.2,485,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516427,798938.00
07/26/2016 03:00,2,0.000,ALERT,213.74,300.27,59.970,1469516404,"201051344000438","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,501037.7,501037.7,488,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516429,798939.00
07/26/2016 03:00,2,0.000,ALERT,213.74,299.37,59.959,1469516404,"201051344000417","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,492785.6,492785.6,484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516431,798940.00
07/26/2016 03:00,2,0.000,ALERT,213.06,300.57,59.975,1469516404,"274151322000083","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,756336.5,756336.5,488,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516433,798941.00
07/26/2016 03:00,2,0.000,ALERT,213.51,300.27,59.965,1469516404,"274151322000076","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,806398.9,806398.9,483,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516435,798942.00
07/26/2016 03:00,2,0.000,ALERT,213.51,301.47,59.970,1469516404,"201051344000868","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,489789.9,489789.9,489,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516437,798943.00
07/26/2016 03:00,2,0.000,ALERT,213.06,301.47,59.949,1469516404,"274151322000095","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,798194.8,798194.8,483,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516438,798944.00
07/26/2016 03:00,2,0.000,ALERT,213.29,300.57,59.965,1469516404,"201051344000988","219011344069620",0.00,21.80,0,295.76,302.07,0.0,0.0,0.000,486339.9,486339.9,491,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469516440,798945.00
07/26/2016 03:00,2,0.000,ALERT,213.51,299.67,60.012,1469516404,"201051344001025","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,500202.3,500202.3,488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516442,798946.00
07/26/2016 03:00,2,0.000,ALERT,213.51,301.17,59.970,1469516404,"201051344000458","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,497251.3,497251.3,489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516444,798947.00
07/26/2016 03:00,2,0.000,ALERT,213.96,300.87,59.959,1469516404,"201051344000853","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,496354.2,496354.2,487,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516446,798948.00
07/26/2016 03:00,2,0.000,ALERT,213.96,300.27,59.970,1469516404,"201051344000685","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,500331.8,500331.8,487,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516447,798949.00
07/26/2016 03:00,2,0.000,ALERT,213.74,299.67,59.981,1469516404,"201051344000917","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,497258.8,497258.8,487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469516449,798950.00
07/26/2016 03:00,2,0.000,ALERT,213.96,300.27,59.965,1469516404,"201051344001145","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,502432.5,502432.5,488,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516451,798951.00
07/26/2016 03:00,2,0.000,ALERT,213.74,299.37,59.970,1469516404,"201051344000651","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,495205.0,495205.0,486,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469516453,798952.00
07/26/2016 03:00,2,0.000,ALERT,212.61,300.27,59.970,1469516404,"274151322000088","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,729343.2,729343.2,487,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516455,798953.00
07/26/2016 03:00,2,0.000,ALERT,213.51,299.07,59.965,1469516404,"274151322000068","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,623092.9,623092.9,490,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516456,798954.00
07/26/2016 03:00,2,0.000,ALERT,213.29,299.97,59.970,1469516404,"201051344001135","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,491260.2,491260.2,490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516458,798955.00
07/26/2016 03:00,2,0.000,ALERT,213.51,301.77,59.938,1469516404,"201051344000594","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,501502.6,501502.6,486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516460,798956.00
07/26/2016 03:00,2,0.000,ALERT,213.74,299.97,59.975,1469516404,"201051344001203","219011344069620",0.00,21.00,0,297.57,303.28,0.0,0.0,0.000,498971.8,498971.8,490,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516462,798957.00
07/26/2016 03:00,2,0.000,ALERT,213.06,299.97,59.986,1469516404,"274151322000054","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,744638.2,744638.2,487,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516464,798958.00
07/26/2016 03:00,2,0.000,ALERT,213.74,300.87,59.975,1469516404,"201051344000867","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,488861.2,488861.2,487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516465,798959.00
07/26/2016 03:00,2,0.000,ALERT,213.51,299.97,60.018,1469516404,"201051344001093","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,496676.8,496676.8,490,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469516467,798960.00
07/26/2016 03:00,2,0.000,ALERT,213.51,301.17,59.965,1469516404,"201051344000900","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,505059.9,505059.9,490,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469516469,798961.00
07/26/2016 03:00,2,0.000,ALERT,213.96,300.57,59.975,1469516404,"201051344000648","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,495254.9,495254.9,491,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516471,798962.00
07/26/2016 03:00,2,0.000,ALERT,213.51,301.77,59.970,1469516404,"201051344000569","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,505678.9,505678.9,487,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516472,798963.00
07/26/2016 03:00,2,0.000,ALERT,213.74,301.47,59.996,1469516404,"201051344000983","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,497599.9,497599.9,489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469516474,798964.00
07/26/2016 03:00,2,0.000,ALERT,213.74,300.87,59.986,1469516404,"201051344001158","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,490587.3,490587.3,487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516476,798965.00
07/26/2016 03:00,2,0.000,ALERT,213.96,301.47,59.959,1469516404,"201051344000576","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,497917.6,497917.6,490,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516478,798966.00
07/26/2016 03:00,2,0.000,ALERT,213.06,299.37,59.975,1469516404,"274151322000087","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,717471.5,717471.5,493,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469516480,798967.00
07/26/2016 03:15,2,0.000,ALERT,213.29,299.97,59.981,1469517303,"201051344000645","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,497484.4,497484.4,491,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517305,798968.00
07/26/2016 03:15,2,0.000,ALERT,212.38,299.37,59.996,1469517303,"274151322000085","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,745355.6,745355.6,486,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469517307,798969.00
07/26/2016 03:15,2,0.000,ALERT,213.29,299.37,59.981,1469517303,"201051344000633","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,488784.8,488784.8,487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517309,798970.00
07/26/2016 03:15,2,0.000,ALERT,212.83,299.97,59.986,1469517303,"201051344000469","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,490877.6,490877.6,492,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469517311,798971.00
07/26/2016 03:15,2,0.000,ALERT,212.61,298.77,59.981,1469517303,"201051344000646","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,492485.2,492485.2,489,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517313,798972.00
07/26/2016 03:15,2,0.000,ALERT,212.16,299.67,59.965,1469517303,"274151322000052","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,763205.1,763205.1,488,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517314,798973.00
07/26/2016 03:15,2,0.000,ALERT,213.06,299.37,59.996,1469517303,"201051344000585","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,501026.5,501026.5,490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517316,798974.00
07/26/2016 03:15,2,0.000,ALERT,212.83,299.37,59.965,1469517303,"201051344001230","219011344069620",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,495881.7,495881.7,490,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517318,798975.00
07/26/2016 03:15,2,0.000,ALERT,213.29,299.97,59.970,1469517303,"201051344000582","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,488827.2,488827.2,488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517320,798976.00
07/26/2016 03:15,2,0.000,ALERT,212.61,299.07,60.018,1469517303,"201051344000955","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,502137.5,502137.5,489,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517322,798977.00
07/26/2016 03:15,2,0.000,ALERT,212.61,298.77,59.975,1469517303,"274151322000094","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,622986.1,622986.1,495,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469517323,798978.00
07/26/2016 03:15,2,0.000,ALERT,212.83,300.57,59.970,1469517303,"201051344000579","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,504928.2,504928.2,490,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469517325,798979.00
07/26/2016 03:15,2,0.000,ALERT,212.83,299.67,59.986,1469517303,"201051344000890","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,499364.2,499364.2,487,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517327,798980.00
07/26/2016 03:15,2,0.000,ALERT,213.06,299.07,59.975,1469517303,"201051344000438","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,501037.7,501037.7,490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517329,798981.00
07/26/2016 03:15,2,0.000,ALERT,213.06,298.47,59.975,1469517303,"201051344000417","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,492785.6,492785.6,486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517331,798982.00
07/26/2016 03:15,2,0.000,ALERT,212.38,299.97,59.965,1469517303,"274151322000083","219011344069620",0.00,21.50,0,298.77,302.07,0.0,0.0,0.000,756336.5,756336.5,490,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469517333,798983.00
07/26/2016 03:15,2,0.000,ALERT,213.06,299.07,59.981,1469517303,"274151322000076","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,806398.9,806398.9,485,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517334,798984.00
07/26/2016 03:15,2,0.000,ALERT,212.83,300.57,60.018,1469517303,"201051344000868","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,489789.9,489789.9,491,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517336,798985.00
07/26/2016 03:15,2,0.000,ALERT,212.38,300.27,59.970,1469517303,"274151322000095","219011344069620",0.00,21.30,0,299.37,302.68,0.0,0.0,0.000,798194.8,798194.8,485,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517338,798986.00
07/26/2016 03:15,2,0.000,ALERT,212.83,299.97,59.944,1469517303,"201051344000988","219011344069620",0.00,21.80,0,296.06,302.07,0.0,0.0,0.000,486339.9,486339.9,493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469517340,798987.00
07/26/2016 03:15,2,0.000,ALERT,212.83,298.47,60.018,1469517303,"201051344001025","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,500202.3,500202.3,490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517342,798988.00
07/26/2016 03:15,2,0.000,ALERT,212.83,299.97,59.975,1469517303,"201051344000458","219011344069620",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,497251.3,497251.3,491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517343,798989.00
07/26/2016 03:15,2,0.000,ALERT,213.29,299.67,59.975,1469517303,"201051344000853","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,496354.2,496354.2,489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517345,798990.00
07/26/2016 03:15,2,0.000,ALERT,213.29,299.07,59.970,1469517303,"201051344000685","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,500331.8,500331.8,489,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517347,798991.00
07/26/2016 03:15,2,0.000,ALERT,213.06,298.47,59.981,1469517303,"201051344000917","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,497258.8,497258.8,489,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517349,798992.00
07/26/2016 03:15,2,0.000,ALERT,213.29,299.37,60.002,1469517303,"201051344001145","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,502432.5,502432.5,490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469517351,798993.00
07/26/2016 03:15,2,0.000,ALERT,213.29,298.77,59.970,1469517303,"201051344000651","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,495205.0,495205.0,488,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517353,798994.00
07/26/2016 03:15,2,0.000,ALERT,212.16,299.07,59.959,1469517303,"274151322000088","219011344069620",0.00,22.00,0,298.17,301.47,0.0,0.0,0.000,729343.2,729343.2,489,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517354,798995.00
07/26/2016 03:15,2,0.000,ALERT,213.06,298.47,59.965,1469517303,"274151322000068","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,623092.9,623092.9,492,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517356,798996.00
07/26/2016 03:15,2,0.000,ALERT,212.83,299.37,59.970,1469517303,"201051344001135","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,491260.2,491260.2,492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517358,798997.00
07/26/2016 03:15,2,0.000,ALERT,212.83,300.87,59.965,1469517303,"201051344000594","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,501502.6,501502.6,488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517360,798998.00
07/26/2016 03:15,2,0.000,ALERT,213.29,299.07,59.970,1469517303,"201051344001203","219011344069620",0.00,21.30,0,297.87,303.28,0.0,0.0,0.000,498971.8,498971.8,492,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517362,798999.00
07/26/2016 03:15,2,0.000,ALERT,212.38,299.37,59.965,1469517303,"274151322000054","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,744638.2,744638.2,489,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517363,799000.00
07/26/2016 03:15,2,0.000,ALERT,213.06,299.67,59.959,1469517303,"201051344000867","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,488861.2,488861.2,489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517365,799001.00
07/26/2016 03:15,2,0.000,ALERT,213.06,299.07,59.970,1469517303,"201051344001093","219011344069620",0.00,21.80,0,298.17,301.47,0.0,0.0,0.000,496676.8,496676.8,492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517367,799002.00
07/26/2016 03:15,2,0.000,ALERT,212.83,299.97,59.965,1469517303,"201051344000900","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,505059.9,505059.9,492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517369,799003.00
07/26/2016 03:15,2,0.000,ALERT,213.06,299.37,59.970,1469517303,"201051344000648","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,495254.9,495254.9,493,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517371,799004.00
07/26/2016 03:15,2,0.000,ALERT,212.83,300.27,59.970,1469517303,"201051344000569","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,505678.9,505678.9,489,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517372,799005.00
