ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 03:15,2,0.000,ALERT,212.83,300.27,59.938,1469517303,"201051344000983","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,497599.9,497599.9,491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469517374,799006.00
07/26/2016 03:15,2,0.000,ALERT,212.83,299.67,59.970,1469517303,"201051344001158","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,490587.3,490587.3,489,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469517376,799007.00
07/26/2016 03:15,2,0.000,ALERT,213.29,300.27,60.002,1469517303,"201051344000576","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,497917.6,497917.6,492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517378,799008.00
07/26/2016 03:15,2,0.000,ALERT,212.38,298.77,59.970,1469517303,"274151322000087","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,717471.5,717471.5,495,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469517380,799009.00
07/26/2016 03:30,2,0.000,ALERT,213.06,299.37,59.938,1469518203,"201051344000645","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,497484.4,497484.4,493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518205,799010.00
07/26/2016 03:30,2,0.000,ALERT,212.38,299.07,59.970,1469518203,"274151322000085","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,745355.6,745355.6,488,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518207,799011.00
07/26/2016 03:30,2,0.000,ALERT,213.29,299.37,59.981,1469518203,"201051344000633","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,488784.8,488784.8,489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469518209,799012.00
07/26/2016 03:30,2,0.000,ALERT,212.83,299.37,59.959,1469518203,"201051344000469","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,490877.6,490877.6,494,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518210,799013.00
07/26/2016 03:30,2,0.000,ALERT,212.38,298.77,59.954,1469518203,"201051344000646","219011344069620",0.00,21.30,0,296.36,305.68,0.0,0.0,0.000,492485.2,492485.2,491,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518212,799014.00
07/26/2016 03:30,2,0.000,ALERT,212.16,299.67,59.949,1469518203,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,763205.1,763205.1,490,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518214,799015.00
07/26/2016 03:30,2,0.000,ALERT,213.06,299.37,59.991,1469518203,"201051344000585","219011344069620",0.00,21.50,0,296.66,305.98,0.0,0.0,0.000,501026.5,501026.5,492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518216,799016.00
07/26/2016 03:30,2,0.000,ALERT,212.61,299.37,59.954,1469518203,"201051344001230","219011344069620",0.00,21.00,0,297.57,306.88,0.0,0.0,0.000,495881.7,495881.7,492,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518218,799017.00
07/26/2016 03:30,2,0.000,ALERT,213.29,299.97,59.959,1469518203,"201051344000582","219011344069620",0.00,21.00,0,297.87,306.58,0.0,0.0,0.000,488827.2,488827.2,490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518219,799018.00
07/26/2016 03:30,2,0.000,ALERT,212.61,299.07,59.959,1469518203,"201051344000955","219011344069620",0.00,21.50,0,297.26,306.28,0.0,0.0,0.000,502137.5,502137.5,491,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518221,799019.00
07/26/2016 03:30,2,0.000,ALERT,212.38,298.47,59.949,1469518203,"274151322000094","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,622986.1,622986.1,497,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469518223,799020.00
07/26/2016 03:30,2,0.000,ALERT,212.83,300.57,59.959,1469518203,"201051344000579","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,504928.2,504928.2,492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518225,799021.00
07/26/2016 03:30,2,0.000,ALERT,212.83,299.67,59.954,1469518203,"201051344000890","219011344069620",0.00,21.30,0,297.26,307.48,0.0,0.0,0.000,499364.2,499364.2,489,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469518227,799022.00
07/26/2016 03:30,2,0.000,ALERT,213.06,299.37,59.959,1469518203,"201051344000438","219011344069620",0.00,21.00,0,297.26,306.58,0.0,0.0,0.000,501037.7,501037.7,492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518229,799023.00
07/26/2016 03:30,2,0.000,ALERT,213.06,298.77,59.959,1469518203,"201051344000417","219011344069620",0.00,21.30,0,296.36,305.68,0.0,0.0,0.000,492785.6,492785.6,488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518230,799024.00
07/26/2016 03:30,2,0.000,ALERT,212.38,299.37,59.970,1469518203,"274151322000083","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,756336.5,756336.5,492,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518232,799025.00
07/26/2016 03:30,2,0.000,ALERT,213.06,299.37,59.933,1469518203,"274151322000076","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,806398.9,806398.9,487,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518234,799026.00
07/26/2016 03:30,2,0.000,ALERT,212.61,300.27,59.959,1469518203,"201051344000868","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,489789.9,489789.9,493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518236,799027.00
07/26/2016 03:30,2,0.000,ALERT,212.38,300.27,59.959,1469518203,"274151322000095","219011344069620",0.00,21.30,0,298.47,301.77,0.0,0.0,0.000,798194.8,798194.8,487,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518238,799028.00
07/26/2016 03:30,2,0.000,ALERT,212.61,299.67,59.965,1469518203,"201051344000988","219011344069620",0.00,21.80,0,295.16,301.17,0.0,0.0,0.000,486339.9,486339.9,495,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518240,799029.00
07/26/2016 03:30,2,0.000,ALERT,212.61,298.77,59.954,1469518203,"201051344001025","219011344069620",0.00,21.00,0,296.66,306.58,0.0,0.0,0.000,500202.3,500202.3,492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469518241,799030.00
07/26/2016 03:30,2,0.000,ALERT,212.38,299.37,59.944,1469518203,"201051344000458","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,497251.3,497251.3,493,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469518243,799031.00
07/26/2016 03:30,2,0.000,ALERT,213.51,299.67,59.965,1469518203,"201051344000853","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,496354.2,496354.2,491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518245,799032.00
07/26/2016 03:30,2,0.000,ALERT,213.29,299.37,59.959,1469518203,"201051344000685","219011344069620",0.00,21.50,0,296.96,306.58,0.0,0.0,0.000,500331.8,500331.8,491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518247,799033.00
07/26/2016 03:30,2,0.000,ALERT,212.83,298.77,59.965,1469518203,"201051344000917","219011344069620",0.00,22.00,0,296.06,305.38,0.0,0.0,0.000,497258.8,497258.8,491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518249,799034.00
07/26/2016 03:30,2,0.000,ALERT,213.29,299.67,59.965,1469518203,"201051344001145","219011344069620",0.00,21.00,0,297.57,307.48,0.0,0.0,0.000,502432.5,502432.5,492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518251,799035.00
07/26/2016 03:30,2,0.000,ALERT,213.06,298.47,59.975,1469518203,"201051344000651","219011344069620",0.00,20.70,0,296.66,305.98,0.0,0.0,0.000,495205.0,495205.0,490,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518252,799036.00
07/26/2016 03:30,2,0.000,ALERT,211.93,299.07,59.959,1469518203,"274151322000088","219011344069620",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,729343.2,729343.2,491,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518254,799037.00
07/26/2016 03:30,2,0.000,ALERT,212.83,298.47,59.954,1469518203,"274151322000068","219011344069620",0.00,22.50,0,296.66,299.97,0.0,0.0,0.000,623092.9,623092.9,494,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518256,799038.00
07/26/2016 03:30,2,0.000,ALERT,212.61,300.57,59.965,1469518203,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,501502.6,501502.6,490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518259,799039.00
07/26/2016 03:30,2,0.000,ALERT,213.06,299.07,59.965,1469518203,"201051344001203","219011344069620",0.00,21.30,0,297.26,307.78,0.0,0.0,0.000,498971.8,498971.8,494,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469518261,799040.00
07/26/2016 03:30,2,0.000,ALERT,212.16,299.67,59.954,1469518203,"274151322000054","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,744638.2,744638.2,491,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518262,799041.00
07/26/2016 03:30,2,0.000,ALERT,212.83,299.37,59.991,1469518203,"201051344000867","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,488861.2,488861.2,491,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518264,799042.00
07/26/2016 03:30,2,0.000,ALERT,212.83,299.37,59.949,1469518203,"201051344001093","219011344069620",0.00,21.80,0,297.26,305.98,0.0,0.0,0.000,496676.8,496676.8,494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518266,799043.00
07/26/2016 03:30,2,0.000,ALERT,212.83,299.97,59.954,1469518203,"201051344000900","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,505059.9,505059.9,494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518268,799044.00
07/26/2016 03:30,2,0.000,ALERT,213.06,299.37,59.954,1469518203,"201051344000648","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,495254.9,495254.9,495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469518270,799045.00
07/26/2016 03:30,2,0.000,ALERT,212.83,299.97,59.959,1469518203,"201051344000569","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,505678.9,505678.9,491,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469518271,799046.00
07/26/2016 03:30,2,0.000,ALERT,212.83,300.27,59.981,1469518203,"201051344000983","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,497599.9,497599.9,493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518273,799047.00
07/26/2016 03:30,2,0.000,ALERT,212.83,299.37,59.959,1469518203,"201051344001158","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,490587.3,490587.3,491,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518275,799048.00
07/26/2016 03:30,2,0.000,ALERT,213.29,300.27,59.970,1469518203,"201051344000576","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,497917.6,497917.6,494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518277,799049.00
07/26/2016 03:30,2,0.000,ALERT,212.61,298.47,59.959,1469518203,"274151322000087","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,717471.5,717471.5,497,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518279,799050.00
07/26/2016 03:30,2,0.000,ALERT,212.61,299.07,59.954,1469518203,"201051344001135","219011344069620",0.00,21.30,0,297.26,306.88,0.0,0.0,0.000,491260.2,491260.2,494,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469518280,799051.00
07/26/2016 03:45,2,0.000,ALERT,213.06,299.37,59.981,1469519103,"201051344000645","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,497484.4,497484.4,495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519105,799052.00
07/26/2016 03:45,2,0.000,ALERT,212.38,299.37,59.986,1469519103,"274151322000085","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,745355.6,745355.6,490,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519106,799053.00
07/26/2016 03:45,2,0.000,ALERT,213.06,299.07,59.949,1469519103,"201051344000633","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,488784.8,488784.8,491,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469519108,799054.00
07/26/2016 03:45,2,0.000,ALERT,212.61,299.67,59.991,1469519103,"201051344000469","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,490877.6,490877.6,496,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519110,799055.00
07/26/2016 03:45,2,0.000,ALERT,212.61,299.07,59.981,1469519103,"201051344000646","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,492485.2,492485.2,493,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519112,799056.00
07/26/2016 03:45,2,0.000,ALERT,212.16,299.97,59.981,1469519103,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,763205.1,763205.1,492,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519114,799057.00
07/26/2016 03:45,2,0.000,ALERT,213.06,299.37,59.991,1469519103,"201051344000585","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,501026.5,501026.5,494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519116,799058.00
07/26/2016 03:45,2,0.000,ALERT,212.83,299.97,59.981,1469519103,"201051344001230","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,495881.7,495881.7,494,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519117,799059.00
07/26/2016 03:45,2,0.000,ALERT,213.29,299.97,59.996,1469519103,"201051344000582","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,488827.2,488827.2,492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469519119,799060.00
07/26/2016 03:45,2,0.000,ALERT,212.38,299.07,59.970,1469519103,"201051344000955","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,502137.5,502137.5,493,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519121,799061.00
07/26/2016 03:45,2,0.000,ALERT,212.38,298.47,60.018,1469519103,"274151322000094","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,622986.1,622986.1,499,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519123,799062.00
07/26/2016 03:45,2,0.000,ALERT,212.61,299.97,59.986,1469519103,"201051344000579","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,504928.2,504928.2,494,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519125,799063.00
07/26/2016 03:45,2,0.000,ALERT,212.83,299.67,59.981,1469519103,"201051344000890","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,499364.2,499364.2,491,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519127,799064.00
07/26/2016 03:45,2,0.000,ALERT,213.06,299.37,59.975,1469519103,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,501037.7,501037.7,494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519129,799065.00
07/26/2016 03:45,2,0.000,ALERT,213.06,298.77,59.981,1469519103,"201051344000417","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,492785.6,492785.6,490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519130,799066.00
07/26/2016 03:45,2,0.000,ALERT,212.38,299.67,59.949,1469519103,"274151322000083","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,756336.5,756336.5,494,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469519132,799067.00
07/26/2016 03:45,2,0.000,ALERT,212.83,299.07,59.981,1469519103,"274151322000076","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,806398.9,806398.9,489,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519134,799068.00
07/26/2016 03:45,2,0.000,ALERT,212.83,300.57,59.944,1469519103,"201051344000868","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,489789.9,489789.9,495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469519136,799069.00
07/26/2016 03:45,2,0.000,ALERT,212.16,300.27,59.970,1469519103,"274151322000095","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,798194.8,798194.8,489,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519138,799070.00
07/26/2016 03:45,2,0.000,ALERT,212.61,299.37,59.981,1469519103,"201051344000988","219011344069620",0.00,21.80,0,295.46,301.17,0.0,0.0,0.000,486339.9,486339.9,497,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519140,799071.00
07/26/2016 03:45,2,0.000,ALERT,212.38,298.17,59.944,1469519103,"201051344001025","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,500202.3,500202.3,494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519141,799072.00
07/26/2016 03:45,2,0.000,ALERT,212.61,299.67,59.981,1469519103,"201051344000458","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,497251.3,497251.3,495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519143,799073.00
07/26/2016 03:45,2,0.000,ALERT,213.29,299.67,59.975,1469519103,"201051344000853","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,496354.2,496354.2,493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519145,799074.00
07/26/2016 03:45,2,0.000,ALERT,213.06,299.07,59.981,1469519103,"201051344000685","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,500331.8,500331.8,493,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519147,799075.00
07/26/2016 03:45,2,0.000,ALERT,212.61,298.47,59.970,1469519103,"201051344000917","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,497258.8,497258.8,493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519149,799076.00
07/26/2016 03:45,2,0.000,ALERT,212.83,299.07,59.959,1469519103,"201051344001145","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,502432.5,502432.5,494,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519150,799077.00
07/26/2016 03:45,2,0.000,ALERT,212.83,298.17,59.975,1469519103,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,495205.0,495205.0,492,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469519152,799078.00
07/26/2016 03:45,2,0.000,ALERT,211.93,299.37,59.975,1469519103,"274151322000088","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,729343.2,729343.2,493,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469519154,799079.00
07/26/2016 03:45,2,0.000,ALERT,212.83,298.47,59.975,1469519103,"274151322000068","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,623092.9,623092.9,496,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519156,799080.00
07/26/2016 03:45,2,0.000,ALERT,212.38,298.77,59.975,1469519103,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,491260.2,491260.2,496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519157,799081.00
07/26/2016 03:45,2,0.000,ALERT,212.38,300.27,59.975,1469519103,"201051344000594","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,501502.6,501502.6,492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519159,799082.00
07/26/2016 03:45,2,0.000,ALERT,212.83,298.77,59.975,1469519103,"201051344001203","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,498971.8,498971.8,496,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469519161,799083.00
07/26/2016 03:45,2,0.000,ALERT,212.16,299.67,59.970,1469519103,"274151322000054","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,744638.2,744638.2,493,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519163,799084.00
07/26/2016 03:45,2,0.000,ALERT,212.83,299.37,59.975,1469519103,"201051344000867","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,488861.2,488861.2,493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519165,799085.00
07/26/2016 03:45,2,0.000,ALERT,212.61,299.07,59.986,1469519103,"201051344001093","219011344069620",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,496676.8,496676.8,496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469519166,799086.00
07/26/2016 03:45,2,0.000,ALERT,212.38,299.37,59.975,1469519103,"201051344000900","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,505059.9,505059.9,496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519168,799087.00
07/26/2016 03:45,2,0.000,ALERT,212.83,299.07,59.933,1469519103,"201051344000648","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,495254.9,495254.9,497,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519170,799088.00
07/26/2016 03:45,2,0.000,ALERT,212.83,300.27,59.970,1469519103,"201051344000569","219011344069620",0.00,22.00,0,298.77,302.07,0.0,0.0,0.000,505678.9,505678.9,493,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519172,799089.00
07/26/2016 03:45,2,0.000,ALERT,212.61,299.97,59.991,1469519103,"201051344000983","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,497599.9,497599.9,495,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519174,799090.00
07/26/2016 03:45,2,0.000,ALERT,212.61,299.37,60.018,1469519103,"201051344001158","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,490587.3,490587.3,493,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519176,799091.00
07/26/2016 03:45,2,0.000,ALERT,213.06,300.27,59.975,1469519103,"201051344000576","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,497917.6,497917.6,496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519177,799092.00
07/26/2016 03:45,2,0.000,ALERT,212.38,298.77,59.965,1469519103,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,717471.5,717471.5,499,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469519179,799093.00
07/26/2016 04:00,2,0.000,ALERT,213.29,299.67,59.965,1469520003,"201051344000645","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,497484.4,497484.4,497,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520006,799094.00
07/26/2016 04:00,2,0.000,ALERT,212.38,299.37,59.965,1469520003,"274151322000085","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,745355.6,745355.6,492,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520008,799095.00
07/26/2016 04:00,2,0.000,ALERT,213.29,299.37,59.965,1469520003,"201051344000633","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,488784.8,488784.8,493,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520009,799096.00
07/26/2016 04:00,2,0.000,ALERT,212.61,299.37,59.965,1469520003,"201051344000469","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,490877.6,490877.6,498,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520011,799097.00
07/26/2016 04:00,2,0.000,ALERT,212.61,299.07,59.965,1469520003,"201051344000646","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,492485.2,492485.2,495,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520013,799098.00
07/26/2016 04:00,2,0.000,ALERT,211.93,300.27,59.959,1469520003,"274151322000052","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,763205.1,763205.1,494,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520015,799099.00
07/26/2016 04:00,2,0.000,ALERT,213.06,299.37,59.965,1469520003,"201051344000585","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,501026.5,501026.5,496,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520017,799100.00
07/26/2016 04:00,2,0.000,ALERT,212.83,299.67,59.965,1469520003,"201051344001230","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,495881.7,495881.7,496,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520018,799101.00
07/26/2016 04:00,2,0.000,ALERT,213.29,299.67,59.965,1469520003,"201051344000582","219011344069620",0.00,21.00,0,298.17,301.17,0.0,0.0,0.000,488827.2,488827.2,494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520020,799102.00
07/26/2016 04:00,2,0.000,ALERT,212.61,299.37,59.949,1469520003,"201051344000955","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,502137.5,502137.5,495,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520022,799103.00
07/26/2016 04:00,2,0.000,ALERT,212.16,298.47,59.928,1469520003,"274151322000094","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,622986.1,622986.1,501,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520024,799104.00
07/26/2016 04:00,2,0.000,ALERT,212.61,300.27,59.986,1469520003,"201051344000579","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,504928.2,504928.2,496,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520026,799105.00
07/26/2016 04:00,2,0.000,ALERT,212.83,299.67,59.965,1469520003,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,499364.2,499364.2,493,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520027,799106.00
07/26/2016 04:00,2,0.000,ALERT,212.83,298.77,59.959,1469520003,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,501037.7,501037.7,496,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520029,799107.00
07/26/2016 04:00,2,0.000,ALERT,213.06,298.47,59.959,1469520003,"201051344000417","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,492785.6,492785.6,492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520031,799108.00
07/26/2016 04:00,2,0.000,ALERT,212.16,299.37,59.922,1469520003,"274151322000083","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,756336.5,756336.5,496,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520033,799109.00
07/26/2016 04:00,2,0.000,ALERT,212.83,299.37,59.954,1469520003,"274151322000076","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,806398.9,806398.9,491,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520035,799110.00
07/26/2016 04:00,2,0.000,ALERT,212.61,300.57,59.986,1469520003,"201051344000868","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,489789.9,489789.9,497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520036,799111.00
07/26/2016 04:00,2,0.000,ALERT,212.16,300.27,59.959,1469520003,"274151322000095","219011344069620",0.00,21.30,0,299.07,301.77,0.0,0.0,0.000,798194.8,798194.8,491,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520038,799112.00
07/26/2016 04:00,2,0.000,ALERT,212.61,299.67,59.959,1469520003,"201051344000988","219011344069620",0.00,21.80,0,295.16,301.17,0.0,0.0,0.000,486339.9,486339.9,499,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520040,799113.00
07/26/2016 04:00,2,0.000,ALERT,212.83,298.47,59.965,1469520003,"201051344001025","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,500202.3,500202.3,496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520042,799114.00
07/26/2016 04:00,2,0.000,ALERT,212.83,300.27,59.959,1469520003,"201051344000458","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,497251.3,497251.3,497,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520044,799115.00
07/26/2016 04:00,2,0.000,ALERT,213.29,299.67,59.954,1469520003,"201051344000853","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,496354.2,496354.2,495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520045,799116.00
07/26/2016 04:00,2,0.000,ALERT,213.29,299.37,59.965,1469520003,"201051344000685","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,500331.8,500331.8,495,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520047,799117.00
07/26/2016 04:00,2,0.000,ALERT,213.06,298.77,59.944,1469520003,"201051344000917","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,497258.8,497258.8,495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520049,799118.00
07/26/2016 04:00,2,0.000,ALERT,213.29,299.67,59.959,1469520003,"201051344001145","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,502432.5,502432.5,496,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520051,799119.00
07/26/2016 04:00,2,0.000,ALERT,213.06,298.47,59.959,1469520003,"201051344000651","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,495205.0,495205.0,494,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520053,799120.00
07/26/2016 04:00,2,0.000,ALERT,211.70,299.07,59.954,1469520003,"274151322000088","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,729343.2,729343.2,495,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520054,799121.00
07/26/2016 04:00,2,0.000,ALERT,212.83,298.47,59.954,1469520003,"274151322000068","219011344069620",0.00,22.50,0,297.26,299.97,0.0,0.0,0.000,623092.9,623092.9,498,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520056,799122.00
07/26/2016 04:00,2,0.000,ALERT,212.61,299.07,59.970,1469520003,"201051344001135","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,491260.2,491260.2,498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520058,799123.00
07/26/2016 04:00,2,0.000,ALERT,212.38,299.97,59.970,1469520003,"201051344000594","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,501502.6,501502.6,494,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520060,799124.00
07/26/2016 04:00,2,0.000,ALERT,213.06,299.07,60.012,1469520003,"201051344001203","219011344069620",0.00,21.00,0,296.66,302.37,0.0,0.0,0.000,498971.8,498971.8,498,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520062,799125.00
07/26/2016 04:00,2,0.000,ALERT,211.93,298.77,59.965,1469520003,"274151322000054","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,744638.2,744638.2,495,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520064,799126.00
07/26/2016 04:00,2,0.000,ALERT,213.06,299.67,59.970,1469520003,"201051344000867","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,488861.2,488861.2,495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520065,799127.00
07/26/2016 04:00,2,0.000,ALERT,212.83,299.37,59.975,1469520003,"201051344001093","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,496676.8,496676.8,498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520067,799128.00
07/26/2016 04:00,2,0.000,ALERT,212.61,299.67,59.965,1469520003,"201051344000900","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,505059.9,505059.9,498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520069,799129.00
07/26/2016 04:00,2,0.000,ALERT,213.06,299.37,59.965,1469520003,"201051344000648","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,495254.9,495254.9,499,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520071,799130.00
07/26/2016 04:00,2,0.000,ALERT,212.83,300.27,59.970,1469520003,"201051344000569","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,505678.9,505678.9,495,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520073,799131.00
07/26/2016 04:00,2,0.000,ALERT,212.83,300.27,60.012,1469520003,"201051344000983","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,497599.9,497599.9,497,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520074,799132.00
07/26/2016 04:00,2,0.000,ALERT,212.61,299.37,59.965,1469520003,"201051344001158","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,490587.3,490587.3,495,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520076,799133.00
07/26/2016 04:00,2,0.000,ALERT,213.06,300.27,59.975,1469520003,"201051344000576","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,497917.6,497917.6,498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520078,799134.00
07/26/2016 04:00,2,0.000,ALERT,212.38,298.77,59.975,1469520003,"274151322000087","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,717471.5,717471.5,501,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520080,799135.00
07/26/2016 04:15,2,0.000,ALERT,213.51,299.97,59.965,1469520903,"201051344000645","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,497484.4,497484.4,499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520905,799136.00
07/26/2016 04:15,2,0.000,ALERT,212.61,299.67,59.954,1469520903,"274151322000085","219011344069620",0.00,22.00,0,295.16,301.17,0.0,0.0,0.000,745355.6,745355.6,494,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520907,799137.00
07/26/2016 04:15,2,0.000,ALERT,213.51,299.67,59.944,1469520903,"201051344000633","219011344069620",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,488784.8,488784.8,495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520908,799138.00
07/26/2016 04:15,2,0.000,ALERT,212.83,299.67,59.965,1469520903,"201051344000469","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,490877.6,490877.6,500,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520910,799139.00
07/26/2016 04:15,2,0.000,ALERT,212.83,299.67,59.965,1469520903,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,492485.2,492485.2,497,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520912,799140.00
07/26/2016 04:15,2,0.000,ALERT,212.16,299.07,59.959,1469520903,"274151322000052","219011344069620",0.00,22.00,0,294.86,301.47,0.0,0.0,0.000,763205.1,763205.1,496,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520914,799141.00
07/26/2016 04:15,2,0.000,ALERT,213.29,299.97,59.965,1469520903,"201051344000585","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,501026.5,501026.5,498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520916,799142.00
07/26/2016 04:15,2,0.000,ALERT,213.06,299.97,59.965,1469520903,"201051344001230","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,495881.7,495881.7,498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520917,799143.00
07/26/2016 04:15,2,0.000,ALERT,213.51,300.27,59.959,1469520903,"201051344000582","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,488827.2,488827.2,496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520919,799144.00
07/26/2016 04:15,2,0.000,ALERT,212.83,299.67,59.965,1469520903,"201051344000955","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,502137.5,502137.5,497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520921,799145.00
07/26/2016 04:15,2,0.000,ALERT,212.61,298.77,59.949,1469520903,"274151322000094","219011344069620",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,622986.1,622986.1,503,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520923,799146.00
07/26/2016 04:15,2,0.000,ALERT,213.06,300.57,59.965,1469520903,"201051344000579","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,504928.2,504928.2,498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520925,799147.00
07/26/2016 04:15,2,0.000,ALERT,213.06,300.27,59.959,1469520903,"201051344000890","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,499364.2,499364.2,495,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520926,799148.00
07/26/2016 04:15,2,0.000,ALERT,213.29,299.67,59.996,1469520903,"201051344000438","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,501037.7,501037.7,498,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520928,799149.00
07/26/2016 04:15,2,0.000,ALERT,213.29,299.07,59.959,1469520903,"201051344000417","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,492785.6,492785.6,494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520930,799150.00
07/26/2016 04:15,2,0.000,ALERT,212.61,299.97,59.959,1469520903,"274151322000083","219011344069620",0.00,21.50,0,295.46,301.47,0.0,0.0,0.000,756336.5,756336.5,498,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520932,799151.00
