ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 04:15,2,0.000,ALERT,213.06,299.97,59.938,1469520903,"274151322000076","219011344069620",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,806398.9,806398.9,493,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520934,799152.00
07/26/2016 04:15,2,0.000,ALERT,213.06,300.57,59.954,1469520903,"201051344000868","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,489789.9,489789.9,499,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520935,799153.00
07/26/2016 04:15,2,0.000,ALERT,212.38,300.57,59.922,1469520903,"274151322000095","219011344069620",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,798194.8,798194.8,493,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520937,799154.00
07/26/2016 04:15,2,0.000,ALERT,212.83,299.97,59.954,1469520903,"201051344000988","219011344069620",0.00,21.80,0,295.46,301.17,0.0,0.0,0.000,486339.9,486339.9,501,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520939,799155.00
07/26/2016 04:15,2,0.000,ALERT,213.06,299.07,59.959,1469520903,"201051344001025","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,500202.3,500202.3,498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520941,799156.00
07/26/2016 04:15,2,0.000,ALERT,213.06,300.57,59.954,1469520903,"201051344000458","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,497251.3,497251.3,499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520943,799157.00
07/26/2016 04:15,2,0.000,ALERT,213.51,299.97,59.928,1469520903,"201051344000853","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,496354.2,496354.2,497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520944,799158.00
07/26/2016 04:15,2,0.000,ALERT,213.51,299.67,59.959,1469520903,"201051344000685","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,500331.8,500331.8,497,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520946,799159.00
07/26/2016 04:15,2,0.000,ALERT,213.29,299.07,59.954,1469520903,"201051344000917","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,497258.8,497258.8,497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520948,799160.00
07/26/2016 04:15,2,0.000,ALERT,213.51,299.97,59.959,1469520903,"201051344001145","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,502432.5,502432.5,498,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520950,799161.00
07/26/2016 04:15,2,0.000,ALERT,213.29,298.77,59.959,1469520903,"201051344000651","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,495205.0,495205.0,496,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520952,799162.00
07/26/2016 04:15,2,0.000,ALERT,212.16,299.37,59.954,1469520903,"274151322000088","219011344069620",0.00,22.00,0,294.86,300.87,0.0,0.0,0.000,729343.2,729343.2,497,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520954,799163.00
07/26/2016 04:15,2,0.000,ALERT,213.29,298.77,59.991,1469520903,"274151322000068","219011344069620",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,623092.9,623092.9,500,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520956,799164.00
07/26/2016 04:15,2,0.000,ALERT,212.83,299.37,59.959,1469520903,"201051344001135","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,491260.2,491260.2,500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520957,799165.00
07/26/2016 04:15,2,0.000,ALERT,212.83,300.57,59.954,1469520903,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,501502.6,501502.6,496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520959,799166.00
07/26/2016 04:15,2,0.000,ALERT,213.29,299.37,59.959,1469520903,"201051344001203","219011344069620",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,498971.8,498971.8,500,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520961,799167.00
07/26/2016 04:15,2,0.000,ALERT,212.61,299.97,59.959,1469520903,"274151322000054","219011344069620",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,744638.2,744638.2,497,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520963,799168.00
07/26/2016 04:15,2,0.000,ALERT,213.29,299.67,59.965,1469520903,"201051344000867","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,488861.2,488861.2,497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520965,799169.00
07/26/2016 04:15,2,0.000,ALERT,213.06,299.37,59.965,1469520903,"201051344001093","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,496676.8,496676.8,500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520966,799170.00
07/26/2016 04:15,2,0.000,ALERT,212.83,299.97,59.954,1469520903,"201051344000900","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,505059.9,505059.9,500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520968,799171.00
07/26/2016 04:15,2,0.000,ALERT,213.29,299.67,59.959,1469520903,"201051344000648","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,495254.9,495254.9,501,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520970,799172.00
07/26/2016 04:15,2,0.000,ALERT,213.06,300.57,59.938,1469520903,"201051344000569","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,505678.9,505678.9,497,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520972,799173.00
07/26/2016 04:15,2,0.000,ALERT,213.06,300.27,59.959,1469520903,"201051344000983","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,497599.9,497599.9,499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520974,799174.00
07/26/2016 04:15,2,0.000,ALERT,213.06,299.67,59.991,1469520903,"201051344001158","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,490587.3,490587.3,497,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520976,799175.00
07/26/2016 04:15,2,0.000,ALERT,213.51,300.57,59.959,1469520903,"201051344000576","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,497917.6,497917.6,500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469520977,799176.00
07/26/2016 04:15,2,0.000,ALERT,212.61,298.77,59.949,1469520903,"274151322000087","219011344069620",0.00,22.30,0,294.56,300.57,0.0,0.0,0.000,717471.5,717471.5,503,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469520979,799177.00
07/26/2016 04:30,2,0.000,ALERT,213.29,299.97,59.991,1469521804,"201051344000645","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,497484.4,497484.4,501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521806,799178.00
07/26/2016 04:30,2,0.000,ALERT,212.61,299.67,60.028,1469521804,"274151322000085","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,745355.6,745355.6,496,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521807,799179.00
07/26/2016 04:30,2,0.000,ALERT,213.51,299.67,59.991,1469521804,"201051344000633","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,488784.8,488784.8,497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521809,799180.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.67,60.028,1469521804,"201051344000469","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,490877.6,490877.6,502,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521811,799181.00
07/26/2016 04:30,2,0.000,ALERT,212.61,299.07,60.023,1469521804,"201051344000646","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,492485.2,492485.2,499,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521813,799182.00
07/26/2016 04:30,2,0.000,ALERT,212.38,300.27,59.986,1469521804,"274151322000052","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,763205.1,763205.1,498,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521815,799183.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.37,60.018,1469521804,"201051344000585","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,501026.5,501026.5,500,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521817,799184.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.67,59.986,1469521804,"201051344001230","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,495881.7,495881.7,500,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521819,799185.00
07/26/2016 04:30,2,0.000,ALERT,213.51,299.97,59.981,1469521804,"201051344000582","219011344069620",0.00,21.00,0,298.77,301.77,0.0,0.0,0.000,488827.2,488827.2,498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521821,799186.00
07/26/2016 04:30,2,0.000,ALERT,212.61,299.37,59.975,1469521804,"201051344000955","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,502137.5,502137.5,499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521822,799187.00
07/26/2016 04:30,2,0.000,ALERT,212.61,299.07,59.981,1469521804,"274151322000094","219011344069620",0.00,21.50,0,297.57,300.57,0.0,0.0,0.000,622986.1,622986.1,505,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521824,799188.00
07/26/2016 04:30,2,0.000,ALERT,212.83,300.87,59.975,1469521804,"201051344000579","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,504928.2,504928.2,500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521826,799189.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.67,59.981,1469521804,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,499364.2,499364.2,497,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521828,799190.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.37,59.981,1469521804,"201051344000438","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,501037.7,501037.7,500,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521830,799191.00
07/26/2016 04:30,2,0.000,ALERT,213.06,298.77,59.986,1469521804,"201051344000417","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,492785.6,492785.6,496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521832,799192.00
07/26/2016 04:30,2,0.000,ALERT,212.38,299.97,59.991,1469521804,"274151322000083","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,756336.5,756336.5,500,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521833,799193.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.37,59.975,1469521804,"274151322000076","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,806398.9,806398.9,495,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521835,799194.00
07/26/2016 04:30,2,0.000,ALERT,212.83,300.57,59.986,1469521804,"201051344000868","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,489789.9,489789.9,501,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521837,799195.00
07/26/2016 04:30,2,0.000,ALERT,212.38,300.27,59.986,1469521804,"274151322000095","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,798194.8,798194.8,495,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521839,799196.00
07/26/2016 04:30,2,0.000,ALERT,212.83,299.97,59.981,1469521804,"201051344000988","219011344069620",0.00,21.80,0,295.76,301.47,0.0,0.0,0.000,486339.9,486339.9,503,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521840,799197.00
07/26/2016 04:30,2,0.000,ALERT,212.83,298.47,59.981,1469521804,"201051344001025","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,500202.3,500202.3,500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521842,799198.00
07/26/2016 04:30,2,0.000,ALERT,212.83,299.97,60.002,1469521804,"201051344000458","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,497251.3,497251.3,501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521844,799199.00
07/26/2016 04:30,2,0.000,ALERT,213.51,299.97,60.007,1469521804,"201051344000853","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,496354.2,496354.2,499,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521846,799200.00
07/26/2016 04:30,2,0.000,ALERT,213.29,299.37,59.959,1469521804,"201051344000685","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,500331.8,500331.8,499,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521848,799201.00
07/26/2016 04:30,2,0.000,ALERT,213.29,299.07,59.986,1469521804,"201051344000917","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,497258.8,497258.8,499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521849,799202.00
07/26/2016 04:30,2,0.000,ALERT,213.51,299.67,59.981,1469521804,"201051344001145","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,502432.5,502432.5,500,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521851,799203.00
07/26/2016 04:30,2,0.000,ALERT,213.29,298.47,59.981,1469521804,"201051344000651","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,495205.0,495205.0,498,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521853,799204.00
07/26/2016 04:30,2,0.000,ALERT,212.38,299.97,59.981,1469521804,"274151322000088","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,729343.2,729343.2,499,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521855,799205.00
07/26/2016 04:30,2,0.000,ALERT,213.29,299.07,59.975,1469521804,"274151322000068","219011344069620",0.00,22.30,0,297.57,300.27,0.0,0.0,0.000,623092.9,623092.9,502,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521857,799206.00
07/26/2016 04:30,2,0.000,ALERT,212.83,299.37,59.986,1469521804,"201051344001135","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,491260.2,491260.2,502,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521858,799207.00
07/26/2016 04:30,2,0.000,ALERT,212.83,300.57,59.975,1469521804,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,501502.6,501502.6,498,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521860,799208.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.07,59.970,1469521804,"201051344001203","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,498971.8,498971.8,502,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521862,799209.00
07/26/2016 04:30,2,0.000,ALERT,212.38,299.97,59.965,1469521804,"274151322000054","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,744638.2,744638.2,499,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521864,799210.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.97,59.975,1469521804,"201051344000867","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,488861.2,488861.2,499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521866,799211.00
07/26/2016 04:30,2,0.000,ALERT,213.29,299.37,59.975,1469521804,"201051344001093","219011344069620",0.00,21.80,0,297.87,300.87,0.0,0.0,0.000,496676.8,496676.8,502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521867,799212.00
07/26/2016 04:30,2,0.000,ALERT,212.61,299.67,59.970,1469521804,"201051344000900","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,505059.9,505059.9,502,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469521869,799213.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.37,60.012,1469521804,"201051344000648","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,495254.9,495254.9,503,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521871,799214.00
07/26/2016 04:30,2,0.000,ALERT,213.06,300.57,59.981,1469521804,"201051344000569","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,505678.9,505678.9,499,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521873,799215.00
07/26/2016 04:30,2,0.000,ALERT,212.83,300.27,59.981,1469521804,"201051344000983","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,497599.9,497599.9,501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521874,799216.00
07/26/2016 04:30,2,0.000,ALERT,213.06,299.97,60.012,1469521804,"201051344001158","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,490587.3,490587.3,499,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521876,799217.00
07/26/2016 04:30,2,0.000,ALERT,213.51,300.57,59.970,1469521804,"201051344000576","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,497917.6,497917.6,502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521878,799218.00
07/26/2016 04:30,2,0.000,ALERT,212.83,299.37,59.970,1469521804,"274151322000087","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,717471.5,717471.5,505,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469521880,799219.00
07/26/2016 04:45,2,0.000,ALERT,213.29,299.67,59.965,1469522703,"201051344000645","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,497484.4,497484.4,503,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522705,799220.00
07/26/2016 04:45,2,0.000,ALERT,212.38,299.67,60.002,1469522703,"274151322000085","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,745355.6,745355.6,498,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522707,799221.00
07/26/2016 04:45,2,0.000,ALERT,213.06,299.37,60.012,1469522703,"201051344000633","219011344069620",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,488784.8,488784.8,499,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522709,799222.00
07/26/2016 04:45,2,0.000,ALERT,212.83,299.67,59.917,1469522703,"201051344000469","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,490877.6,490877.6,504,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522710,799223.00
07/26/2016 04:45,2,0.000,ALERT,212.83,299.37,59.965,1469522703,"201051344000646","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,492485.2,492485.2,501,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522712,799224.00
07/26/2016 04:45,2,0.000,ALERT,211.93,299.67,59.965,1469522703,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,763205.1,763205.1,500,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522714,799225.00
07/26/2016 04:45,2,0.000,ALERT,213.29,299.67,59.965,1469522703,"201051344000585","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,501026.5,501026.5,502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522716,799226.00
07/26/2016 04:45,2,0.000,ALERT,213.06,299.97,59.975,1469522703,"201051344001230","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,495881.7,495881.7,502,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522718,799227.00
07/26/2016 04:45,2,0.000,ALERT,213.51,300.27,59.954,1469522703,"201051344000582","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,488827.2,488827.2,500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522719,799228.00
07/26/2016 04:45,2,0.000,ALERT,212.83,299.67,59.970,1469522703,"201051344000955","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,502137.5,502137.5,501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522721,799229.00
07/26/2016 04:45,2,0.000,ALERT,212.38,298.47,59.965,1469522703,"274151322000094","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,622986.1,622986.1,507,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522723,799230.00
07/26/2016 04:45,2,0.000,ALERT,212.61,300.27,59.965,1469522703,"201051344000579","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,504928.2,504928.2,502,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522725,799231.00
07/26/2016 04:45,2,0.000,ALERT,213.06,300.27,59.965,1469522703,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,499364.2,499364.2,499,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522727,799232.00
07/26/2016 04:45,2,0.000,ALERT,213.29,299.67,59.991,1469522703,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,501037.7,501037.7,502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522728,799233.00
07/26/2016 04:45,2,0.000,ALERT,213.06,299.07,59.965,1469522703,"201051344000417","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,492785.6,492785.6,498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522730,799234.00
07/26/2016 04:45,2,0.000,ALERT,212.16,299.67,59.959,1469522703,"274151322000083","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,756336.5,756336.5,502,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522732,799235.00
07/26/2016 04:45,2,0.000,ALERT,212.83,299.07,59.954,1469522703,"274151322000076","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,806398.9,806398.9,497,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522734,799236.00
07/26/2016 04:45,2,0.000,ALERT,212.61,300.57,60.002,1469522703,"201051344000868","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,489789.9,489789.9,503,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522736,799237.00
07/26/2016 04:45,2,0.000,ALERT,212.16,299.97,59.959,1469522703,"274151322000095","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,798194.8,798194.8,497,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522738,799238.00
07/26/2016 04:45,2,0.000,ALERT,212.61,299.67,59.959,1469522703,"201051344000988","219011344069620",0.00,21.80,0,295.76,301.47,0.0,0.0,0.000,486339.9,486339.9,505,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522740,799239.00
07/26/2016 04:45,2,0.000,ALERT,213.06,299.07,59.949,1469522703,"201051344001025","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,500202.3,500202.3,502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522742,799240.00
07/26/2016 04:45,2,0.000,ALERT,212.83,299.97,59.996,1469522703,"201051344000458","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,497251.3,497251.3,503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522744,799241.00
07/26/2016 04:45,2,0.000,ALERT,213.29,299.97,60.002,1469522703,"201051344000853","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,496354.2,496354.2,501,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522745,799242.00
07/26/2016 04:45,2,0.000,ALERT,213.51,299.67,59.959,1469522703,"201051344000685","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,500331.8,500331.8,501,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522747,799243.00
07/26/2016 04:45,2,0.000,ALERT,213.29,299.37,59.965,1469522703,"201051344000917","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,497258.8,497258.8,501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522749,799244.00
07/26/2016 04:45,2,0.000,ALERT,213.51,300.27,59.965,1469522703,"201051344001145","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,502432.5,502432.5,502,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522751,799245.00
07/26/2016 04:45,2,0.000,ALERT,213.29,299.07,59.975,1469522703,"201051344000651","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,495205.0,495205.0,500,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522753,799246.00
07/26/2016 04:45,2,0.000,ALERT,211.70,298.77,59.959,1469522703,"274151322000088","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,729343.2,729343.2,501,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522754,799247.00
07/26/2016 04:45,2,0.000,ALERT,212.61,298.77,59.991,1469522703,"274151322000068","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,623092.9,623092.9,504,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522756,799248.00
07/26/2016 04:45,2,0.000,ALERT,212.83,299.67,59.970,1469522703,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,491260.2,491260.2,504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522758,799249.00
07/26/2016 04:45,2,0.000,ALERT,212.61,300.57,59.954,1469522703,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,501502.6,501502.6,500,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522760,799250.00
07/26/2016 04:45,2,0.000,ALERT,213.29,299.37,59.959,1469522703,"201051344001203","219011344069620",0.00,21.30,0,297.26,302.68,0.0,0.0,0.000,498971.8,498971.8,504,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522762,799251.00
07/26/2016 04:45,2,0.000,ALERT,212.16,299.37,59.996,1469522703,"274151322000054","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,744638.2,744638.2,501,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522763,799252.00
07/26/2016 04:45,2,0.000,ALERT,213.06,299.67,59.954,1469522703,"201051344000867","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,488861.2,488861.2,501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522765,799253.00
07/26/2016 04:45,2,0.000,ALERT,213.06,299.37,59.959,1469522703,"201051344001093","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,496676.8,496676.8,504,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522767,799254.00
07/26/2016 04:45,2,0.000,ALERT,212.61,299.67,59.954,1469522703,"201051344000900","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,505059.9,505059.9,504,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522769,799255.00
07/26/2016 04:45,2,0.000,ALERT,213.06,299.37,59.959,1469522703,"201051344000648","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,495254.9,495254.9,505,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522771,799256.00
07/26/2016 04:45,2,0.000,ALERT,212.61,300.27,59.959,1469522703,"201051344000569","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,505678.9,505678.9,501,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469522772,799257.00
07/26/2016 04:45,2,0.000,ALERT,212.83,300.27,59.959,1469522703,"201051344000983","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,497599.9,497599.9,503,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522774,799258.00
07/26/2016 04:45,2,0.000,ALERT,212.83,299.67,59.959,1469522703,"201051344001158","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,490587.3,490587.3,501,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522776,799259.00
07/26/2016 04:45,2,0.000,ALERT,213.29,300.27,59.944,1469522703,"201051344000576","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,497917.6,497917.6,504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522778,799260.00
07/26/2016 04:45,2,0.000,ALERT,212.16,298.47,59.954,1469522703,"274151322000087","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,717471.5,717471.5,507,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469522779,799261.00
07/26/2016 05:00,2,0.000,ALERT,213.06,299.67,59.944,1469523603,"201051344000645","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,497484.4,497484.4,505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523606,799262.00
07/26/2016 05:00,2,0.000,ALERT,212.16,299.07,59.938,1469523603,"274151322000085","219011344069620",0.00,21.80,0,297.87,300.87,0.0,0.0,0.000,745355.6,745355.6,500,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523607,799263.00
07/26/2016 05:00,2,0.000,ALERT,213.06,299.37,59.996,1469523603,"201051344000633","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,488784.8,488784.8,501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469523609,799264.00
07/26/2016 05:00,2,0.000,ALERT,212.83,299.67,59.965,1469523603,"201051344000469","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,490877.6,490877.6,506,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523611,799265.00
07/26/2016 05:00,2,0.000,ALERT,212.61,299.37,59.965,1469523603,"201051344000646","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,492485.2,492485.2,503,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469523613,799266.00
07/26/2016 05:00,2,0.000,ALERT,211.93,299.97,59.949,1469523603,"274151322000052","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,763205.1,763205.1,502,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469523615,799267.00
07/26/2016 05:00,2,0.000,ALERT,213.06,299.67,59.981,1469523603,"201051344000585","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,501026.5,501026.5,504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523616,799268.00
07/26/2016 05:00,2,0.000,ALERT,212.61,299.67,59.970,1469523603,"201051344001230","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,495881.7,495881.7,504,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523618,799269.00
07/26/2016 05:00,2,0.000,ALERT,213.29,300.27,59.965,1469523603,"201051344000582","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,488827.2,488827.2,502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523620,799270.00
07/26/2016 05:00,2,0.000,ALERT,212.38,299.37,59.991,1469523603,"201051344000955","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,502137.5,502137.5,503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523622,799271.00
07/26/2016 05:00,2,0.000,ALERT,212.16,299.07,59.991,1469523603,"274151322000094","219011344069620",0.00,21.50,0,297.26,299.97,0.0,0.0,0.000,622986.1,622986.1,509,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469523624,799272.00
07/26/2016 05:00,2,0.000,ALERT,212.61,300.57,59.959,1469523603,"201051344000579","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,504928.2,504928.2,504,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523625,799273.00
07/26/2016 05:00,2,0.000,ALERT,212.83,299.97,59.954,1469523603,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,499364.2,499364.2,501,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523627,799274.00
07/26/2016 05:00,2,0.000,ALERT,213.06,299.37,59.954,1469523603,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,501037.7,501037.7,504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469523629,799275.00
07/26/2016 05:00,2,0.000,ALERT,213.06,299.07,59.965,1469523603,"201051344000417","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,492785.6,492785.6,500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523631,799276.00
07/26/2016 05:00,2,0.000,ALERT,212.16,299.67,59.949,1469523603,"274151322000083","219011344069620",0.00,21.50,0,298.17,301.17,0.0,0.0,0.000,756336.5,756336.5,504,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523633,799277.00
07/26/2016 05:00,2,0.000,ALERT,212.83,299.97,59.965,1469523603,"274151322000076","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,806398.9,806398.9,499,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523634,799278.00
07/26/2016 05:00,2,0.000,ALERT,212.61,300.27,59.970,1469523603,"201051344000868","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,489789.9,489789.9,505,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523636,799279.00
07/26/2016 05:00,2,0.000,ALERT,212.16,300.57,59.959,1469523603,"274151322000095","219011344069620",0.00,21.30,0,298.77,301.47,0.0,0.0,0.000,798194.8,798194.8,499,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523638,799280.00
07/26/2016 05:00,2,0.000,ALERT,212.61,299.97,59.959,1469523603,"201051344000988","219011344069620",0.00,21.80,0,295.46,301.17,0.0,0.0,0.000,486339.9,486339.9,507,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523640,799281.00
07/26/2016 05:00,2,0.000,ALERT,212.83,299.07,59.970,1469523603,"201051344001025","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,500202.3,500202.3,504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523641,799282.00
07/26/2016 05:00,2,0.000,ALERT,212.61,300.27,59.959,1469523603,"201051344000458","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,497251.3,497251.3,505,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523643,799283.00
07/26/2016 05:00,2,0.000,ALERT,213.06,299.67,59.970,1469523603,"201051344000853","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,496354.2,496354.2,503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523645,799284.00
07/26/2016 05:00,2,0.000,ALERT,213.29,299.97,59.965,1469523603,"201051344000685","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,500331.8,500331.8,503,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523647,799285.00
07/26/2016 05:00,2,0.000,ALERT,212.83,299.07,59.965,1469523603,"201051344000917","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,497258.8,497258.8,503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523649,799286.00
07/26/2016 05:00,2,0.000,ALERT,213.06,299.97,59.949,1469523603,"201051344001145","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,502432.5,502432.5,504,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523651,799287.00
07/26/2016 05:00,2,0.000,ALERT,213.06,299.07,59.965,1469523603,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,495205.0,495205.0,502,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523652,799288.00
07/26/2016 05:00,2,0.000,ALERT,211.70,299.07,59.944,1469523603,"274151322000088","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,729343.2,729343.2,503,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523654,799289.00
07/26/2016 05:00,2,0.000,ALERT,212.61,298.77,59.944,1469523603,"274151322000068","219011344069620",0.00,22.30,0,297.26,299.97,0.0,0.0,0.000,623092.9,623092.9,506,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523656,799290.00
07/26/2016 05:00,2,0.000,ALERT,212.38,299.07,59.959,1469523603,"201051344001135","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,491260.2,491260.2,506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523658,799291.00
07/26/2016 05:00,2,0.000,ALERT,212.38,300.57,59.959,1469523603,"201051344000594","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,501502.6,501502.6,502,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523660,799292.00
07/26/2016 05:00,2,0.000,ALERT,213.06,299.37,59.965,1469523603,"201051344001203","219011344069620",0.00,21.00,0,297.26,302.98,0.0,0.0,0.000,498971.8,498971.8,506,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469523662,799293.00
07/26/2016 05:00,2,0.000,ALERT,211.93,299.97,59.959,1469523603,"274151322000054","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,744638.2,744638.2,503,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523664,799294.00
07/26/2016 05:00,2,0.000,ALERT,212.83,299.67,59.975,1469523603,"201051344000867","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,488861.2,488861.2,503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523666,799295.00
07/26/2016 05:00,2,0.000,ALERT,212.83,299.37,59.965,1469523603,"201051344001093","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,496676.8,496676.8,506,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523667,799296.00
07/26/2016 05:00,2,0.000,ALERT,212.61,299.97,59.970,1469523603,"201051344000900","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,505059.9,505059.9,506,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523669,799297.00
