ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 05:00,2,0.000,ALERT,213.06,299.67,59.970,1469523603,"201051344000648","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,495254.9,495254.9,507,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523671,799298.00
07/26/2016 05:00,2,0.000,ALERT,212.61,300.27,59.965,1469523603,"201051344000569","219011344069620",0.00,21.80,0,298.77,302.07,0.0,0.0,0.000,505678.9,505678.9,503,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523673,799299.00
07/26/2016 05:00,2,0.000,ALERT,212.61,299.97,59.970,1469523603,"201051344000983","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,497599.9,497599.9,505,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469523674,799300.00
07/26/2016 05:00,2,0.000,ALERT,212.61,299.37,59.965,1469523603,"201051344001158","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,490587.3,490587.3,503,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469523676,799301.00
07/26/2016 05:00,2,0.000,ALERT,213.06,300.27,59.959,1469523603,"201051344000576","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,497917.6,497917.6,506,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469523678,799302.00
07/26/2016 05:00,2,0.000,ALERT,212.16,299.37,59.965,1469523603,"274151322000087","219011344069620",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,717471.5,717471.5,509,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469523680,799303.00
07/26/2016 05:15,2,0.000,ALERT,212.83,298.77,59.933,1469524503,"201051344000645","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,497484.4,497484.4,507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524505,799304.00
07/26/2016 05:15,2,0.000,ALERT,211.93,298.47,59.954,1469524503,"274151322000085","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,745355.6,745355.6,502,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524507,799305.00
07/26/2016 05:15,2,0.000,ALERT,212.83,298.47,59.986,1469524503,"201051344000633","219011344069620",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,488784.8,488784.8,503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524508,799306.00
07/26/2016 05:15,2,0.000,ALERT,212.16,298.77,59.959,1469524503,"201051344000469","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,490877.6,490877.6,508,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524510,799307.00
07/26/2016 05:15,2,0.000,ALERT,211.70,298.17,59.970,1469524503,"201051344000646","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,492485.2,492485.2,505,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524512,799308.00
07/26/2016 05:15,2,0.000,ALERT,211.48,298.47,60.007,1469524503,"274151322000052","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,763205.1,763205.1,504,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524514,799309.00
07/26/2016 05:15,2,0.000,ALERT,212.38,298.77,59.965,1469524503,"201051344000585","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,501026.5,501026.5,506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524516,799310.00
07/26/2016 05:15,2,0.000,ALERT,212.16,299.07,59.970,1469524503,"201051344001230","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,495881.7,495881.7,506,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524518,799311.00
07/26/2016 05:15,2,0.000,ALERT,212.61,299.37,59.954,1469524503,"201051344000582","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,488827.2,488827.2,504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524519,799312.00
07/26/2016 05:15,2,0.000,ALERT,211.70,298.47,59.970,1469524503,"201051344000955","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,502137.5,502137.5,505,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524521,799313.00
07/26/2016 05:15,2,0.000,ALERT,211.93,297.57,59.996,1469524503,"274151322000094","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,622986.1,622986.1,511,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524523,799314.00
07/26/2016 05:15,2,0.000,ALERT,212.38,299.67,59.959,1469524503,"201051344000579","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,504928.2,504928.2,506,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524525,799315.00
07/26/2016 05:15,2,0.000,ALERT,212.16,299.07,59.965,1469524503,"201051344000890","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,499364.2,499364.2,503,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524527,799316.00
07/26/2016 05:15,2,0.000,ALERT,212.38,298.47,59.933,1469524503,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,501037.7,501037.7,506,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524528,799317.00
07/26/2016 05:15,2,0.000,ALERT,212.38,298.17,59.949,1469524503,"201051344000417","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,492785.6,492785.6,502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524530,799318.00
07/26/2016 05:15,2,0.000,ALERT,211.70,297.87,59.959,1469524503,"274151322000083","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,756336.5,756336.5,506,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524532,799319.00
07/26/2016 05:15,2,0.000,ALERT,212.38,298.17,59.959,1469524503,"274151322000076","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,806398.9,806398.9,501,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524534,799320.00
07/26/2016 05:15,2,0.000,ALERT,212.38,299.67,59.965,1469524503,"201051344000868","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,489789.9,489789.9,507,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524536,799321.00
07/26/2016 05:15,2,0.000,ALERT,211.70,299.07,59.959,1469524503,"274151322000095","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,798194.8,798194.8,501,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524538,799322.00
07/26/2016 05:15,2,0.000,ALERT,212.16,298.77,60.007,1469524503,"201051344000988","219011344069620",0.00,21.50,0,295.46,301.17,0.0,0.0,0.000,486339.9,486339.9,509,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524539,799323.00
07/26/2016 05:15,2,0.000,ALERT,211.93,297.87,59.933,1469524503,"201051344001025","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,500202.3,500202.3,506,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524541,799324.00
07/26/2016 05:15,2,0.000,ALERT,212.38,299.07,59.991,1469524503,"201051344000458","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,497251.3,497251.3,507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524543,799325.00
07/26/2016 05:15,2,0.000,ALERT,213.06,298.77,59.970,1469524503,"201051344000853","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,496354.2,496354.2,505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524545,799326.00
07/26/2016 05:15,2,0.000,ALERT,212.38,298.47,59.981,1469524503,"201051344000685","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,500331.8,500331.8,505,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524547,799327.00
07/26/2016 05:15,2,0.000,ALERT,212.16,297.87,59.965,1469524503,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,497258.8,497258.8,505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524548,799328.00
07/26/2016 05:15,2,0.000,ALERT,212.61,299.07,60.002,1469524503,"201051344001145","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,502432.5,502432.5,506,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524550,799329.00
07/26/2016 05:15,2,0.000,ALERT,212.16,297.87,59.954,1469524503,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,495205.0,495205.0,504,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524552,799330.00
07/26/2016 05:15,2,0.000,ALERT,210.12,296.66,59.981,1469524503,"274151322000088","219011344069620",0.00,22.00,0,284.64,300.57,0.0,0.0,0.000,729343.2,729343.2,505,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524554,799331.00
07/26/2016 05:15,2,0.000,ALERT,211.25,295.46,59.959,1469524503,"274151322000068","219011344069620",0.00,22.30,0,284.34,299.97,0.0,0.0,0.000,623092.9,623092.9,508,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524555,799332.00
07/26/2016 05:15,2,0.000,ALERT,210.80,296.66,59.928,1469524503,"201051344001135","219011344069620",0.00,21.00,0,285.24,301.47,0.0,0.0,0.000,491260.2,491260.2,508,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524557,799333.00
07/26/2016 05:15,2,0.000,ALERT,211.03,298.17,59.959,1469524503,"201051344000594","219011344069620",0.00,21.30,0,285.24,302.07,0.0,0.0,0.000,501502.6,501502.6,504,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524559,799334.00
07/26/2016 05:15,2,0.000,ALERT,211.25,296.66,59.970,1469524503,"201051344001203","219011344069620",0.00,21.00,0,285.24,302.68,0.0,0.0,0.000,498971.8,498971.8,508,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524561,799335.00
07/26/2016 05:15,2,0.000,ALERT,210.57,297.26,59.986,1469524503,"274151322000054","219011344069620",0.00,22.30,0,284.94,301.47,0.0,0.0,0.000,744638.2,744638.2,505,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524563,799336.00
07/26/2016 05:15,2,0.000,ALERT,211.48,297.26,59.970,1469524503,"201051344000867","219011344069620",0.00,21.80,0,284.94,302.07,0.0,0.0,0.000,488861.2,488861.2,505,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524564,799337.00
07/26/2016 05:15,2,0.000,ALERT,211.25,297.26,59.996,1469524503,"201051344001093","219011344069620",0.00,21.50,0,285.24,300.87,0.0,0.0,0.000,496676.8,496676.8,508,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524566,799338.00
07/26/2016 05:15,2,0.000,ALERT,211.03,297.26,59.954,1469524503,"201051344000900","219011344069620",0.00,21.50,0,285.24,301.47,0.0,0.0,0.000,505059.9,505059.9,508,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524568,799339.00
07/26/2016 05:15,2,0.000,ALERT,211.48,296.66,59.954,1469524503,"201051344000648","219011344069620",0.00,21.00,0,284.64,301.77,0.0,0.0,0.000,495254.9,495254.9,509,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524570,799340.00
07/26/2016 05:15,2,0.000,ALERT,211.25,297.87,59.965,1469524503,"201051344000569","219011344069620",0.00,21.80,0,285.84,302.07,0.0,0.0,0.000,505678.9,505678.9,505,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524572,799341.00
07/26/2016 05:15,2,0.000,ALERT,211.25,297.57,59.970,1469524503,"201051344000983","219011344069620",0.00,21.50,0,285.54,302.07,0.0,0.0,0.000,497599.9,497599.9,507,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524574,799342.00
07/26/2016 05:15,2,0.000,ALERT,211.25,296.96,59.970,1469524503,"201051344001158","219011344069620",0.00,21.00,0,284.64,300.87,0.0,0.0,0.000,490587.3,490587.3,505,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524575,799343.00
07/26/2016 05:15,2,0.000,ALERT,211.70,297.87,59.933,1469524503,"201051344000576","219011344069620",0.00,21.30,0,285.54,301.77,0.0,0.0,0.000,497917.6,497917.6,508,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469524577,799344.00
07/26/2016 05:15,2,0.000,ALERT,210.57,295.76,59.959,1469524503,"274151322000087","219011344069620",0.00,22.30,0,284.34,300.27,0.0,0.0,0.000,717471.5,717471.5,511,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469524580,799345.00
07/26/2016 05:30,2,0.000,ALERT,212.16,298.47,59.986,1469525403,"201051344000645","219011344069620",0.00,21.80,0,284.94,300.57,0.0,0.0,0.000,497484.4,497484.4,509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525405,799346.00
07/26/2016 05:30,2,0.000,ALERT,211.48,297.87,59.981,1469525403,"274151322000085","219011344069620",0.00,21.80,0,284.94,299.97,0.0,0.0,0.000,745355.6,745355.6,504,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525407,799347.00
07/26/2016 05:30,2,0.000,ALERT,212.38,297.87,59.986,1469525403,"201051344000633","219011344069620",0.00,21.00,0,283.74,299.97,0.0,0.0,0.000,488784.8,488784.8,505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525409,799348.00
07/26/2016 05:30,2,0.000,ALERT,211.70,297.87,60.007,1469525403,"201051344000469","219011344069620",0.00,20.70,0,284.34,299.97,0.0,0.0,0.000,490877.6,490877.6,510,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525411,799349.00
07/26/2016 05:30,2,0.000,ALERT,211.48,297.57,59.986,1469525403,"201051344000646","219011344069620",0.00,21.00,0,284.64,299.67,0.0,0.0,0.000,492485.2,492485.2,507,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525412,799350.00
07/26/2016 05:30,2,0.000,ALERT,211.03,297.26,59.949,1469525403,"274151322000052","219011344069620",0.00,21.80,0,284.34,300.57,0.0,0.0,0.000,763205.1,763205.1,506,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525414,799351.00
07/26/2016 05:30,2,0.000,ALERT,211.70,297.87,59.975,1469525403,"201051344000585","219011344069620",0.00,21.30,0,284.64,299.97,0.0,0.0,0.000,501026.5,501026.5,508,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525416,799352.00
07/26/2016 05:30,2,0.000,ALERT,211.70,298.17,59.991,1469525403,"201051344001230","219011344069620",0.00,20.70,0,285.54,300.57,0.0,0.0,0.000,495881.7,495881.7,508,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525418,799353.00
07/26/2016 05:30,2,0.000,ALERT,212.16,298.47,59.986,1469525403,"201051344000582","219011344069620",0.00,21.00,0,285.84,300.57,0.0,0.0,0.000,488827.2,488827.2,506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525420,799354.00
07/26/2016 05:30,2,0.000,ALERT,211.48,297.57,60.002,1469525403,"201051344000955","219011344069620",0.00,21.30,0,285.24,299.97,0.0,0.0,0.000,502137.5,502137.5,507,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525422,799355.00
07/26/2016 05:30,2,0.000,ALERT,211.25,296.96,59.975,1469525403,"274151322000094","219011344069620",0.00,21.30,0,284.34,299.37,0.0,0.0,0.000,622986.1,622986.1,513,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525423,799356.00
07/26/2016 05:30,2,0.000,ALERT,211.70,298.47,59.981,1469525403,"201051344000579","219011344069620",0.00,21.30,0,285.84,301.17,0.0,0.0,0.000,504928.2,504928.2,508,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525425,799357.00
07/26/2016 05:30,2,0.000,ALERT,211.70,298.17,59.975,1469525403,"201051344000890","219011344069620",0.00,21.00,0,285.84,301.17,0.0,0.0,0.000,499364.2,499364.2,505,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525427,799358.00
07/26/2016 05:30,2,0.000,ALERT,211.93,297.87,59.975,1469525403,"201051344000438","219011344069620",0.00,20.70,0,285.54,300.27,0.0,0.0,0.000,501037.7,501037.7,508,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525429,799359.00
07/26/2016 05:30,2,0.000,ALERT,211.93,297.26,59.981,1469525403,"201051344000417","219011344069620",0.00,21.00,0,284.64,299.37,0.0,0.0,0.000,492785.6,492785.6,504,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525430,799360.00
07/26/2016 05:30,2,0.000,ALERT,211.03,298.17,59.970,1469525403,"274151322000083","219011344069620",0.00,21.50,0,284.94,300.57,0.0,0.0,0.000,756336.5,756336.5,508,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525432,799361.00
07/26/2016 05:30,2,0.000,ALERT,211.48,297.26,59.975,1469525403,"274151322000076","219011344069620",0.00,21.80,0,284.34,300.27,0.0,0.0,0.000,806398.9,806398.9,503,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525434,799362.00
07/26/2016 05:30,2,0.000,ALERT,211.48,298.47,59.981,1469525403,"201051344000868","219011344069620",0.00,21.30,0,285.84,301.17,0.0,0.0,0.000,489789.9,489789.9,509,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525436,799363.00
07/26/2016 05:30,2,0.000,ALERT,210.80,298.17,59.981,1469525403,"274151322000095","219011344069620",0.00,21.30,0,285.84,300.87,0.0,0.0,0.000,798194.8,798194.8,503,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525438,799364.00
07/26/2016 05:30,2,0.000,ALERT,211.48,297.87,59.970,1469525403,"201051344000988","219011344069620",0.00,21.50,0,283.14,300.27,0.0,0.0,0.000,486339.9,486339.9,511,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525440,799365.00
07/26/2016 05:30,2,0.000,ALERT,211.70,296.96,59.975,1469525403,"201051344001025","219011344069620",0.00,20.70,0,284.64,300.57,0.0,0.0,0.000,500202.3,500202.3,508,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525441,799366.00
07/26/2016 05:30,2,0.000,ALERT,211.48,297.87,59.970,1469525403,"201051344000458","219011344069620",0.00,22.00,0,285.24,301.47,0.0,0.0,0.000,497251.3,497251.3,509,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525443,799367.00
07/26/2016 05:30,2,0.000,ALERT,212.38,298.17,59.981,1469525403,"201051344000853","219011344069620",0.00,21.30,0,285.24,300.87,0.0,0.0,0.000,496354.2,496354.2,507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525445,799368.00
07/26/2016 05:30,2,0.000,ALERT,211.93,297.87,59.938,1469525403,"201051344000685","219011344069620",0.00,21.30,0,285.24,299.97,0.0,0.0,0.000,500331.8,500331.8,507,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525447,799369.00
07/26/2016 05:30,2,0.000,ALERT,211.70,297.26,59.970,1469525403,"201051344000917","219011344069620",0.00,21.80,0,284.04,299.37,0.0,0.0,0.000,497258.8,497258.8,507,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525449,799370.00
07/26/2016 05:30,2,0.000,ALERT,212.16,298.17,59.938,1469525403,"201051344001145","219011344069620",0.00,21.00,0,285.54,300.57,0.0,0.0,0.000,502432.5,502432.5,508,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525450,799371.00
07/26/2016 05:30,2,0.000,ALERT,211.93,296.96,59.975,1469525403,"201051344000651","219011344069620",0.00,20.30,0,282.84,299.37,0.0,0.0,0.000,495205.0,495205.0,506,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525452,799372.00
07/26/2016 05:30,2,0.000,ALERT,210.80,297.87,59.981,1469525403,"274151322000088","219011344069620",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,729343.2,729343.2,507,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525454,799373.00
07/26/2016 05:30,2,0.000,ALERT,211.70,296.96,59.981,1469525403,"274151322000068","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,623092.9,623092.9,510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525456,799374.00
07/26/2016 05:30,2,0.000,ALERT,211.48,297.57,60.012,1469525403,"201051344001135","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,491260.2,491260.2,510,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525458,799375.00
07/26/2016 05:30,2,0.000,ALERT,211.48,298.77,59.949,1469525403,"201051344000594","219011344069620",0.00,21.30,0,295.46,301.17,0.0,0.0,0.000,501502.6,501502.6,506,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525459,799376.00
07/26/2016 05:30,2,0.000,ALERT,211.93,297.57,59.933,1469525403,"201051344001203","219011344069620",0.00,21.00,0,294.86,301.47,0.0,0.0,0.000,498971.8,498971.8,510,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525461,799377.00
07/26/2016 05:30,2,0.000,ALERT,210.80,297.57,59.970,1469525403,"274151322000054","219011344069620",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,744638.2,744638.2,507,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525463,799378.00
07/26/2016 05:30,2,0.000,ALERT,212.16,298.17,59.975,1469525403,"201051344000867","219011344069620",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,488861.2,488861.2,507,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525465,799379.00
07/26/2016 05:30,2,0.000,ALERT,211.93,297.87,59.970,1469525403,"201051344001093","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,496676.8,496676.8,510,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525467,799380.00
07/26/2016 05:30,2,0.000,ALERT,211.48,298.17,59.965,1469525403,"201051344000900","219011344069620",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,505059.9,505059.9,510,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525468,799381.00
07/26/2016 05:30,2,0.000,ALERT,211.93,297.87,59.965,1469525403,"201051344000648","219011344069620",0.00,21.00,0,294.86,300.87,0.0,0.0,0.000,495254.9,495254.9,511,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525470,799382.00
07/26/2016 05:30,2,0.000,ALERT,211.93,298.77,59.959,1469525403,"201051344000569","219011344069620",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,505678.9,505678.9,507,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525472,799383.00
07/26/2016 05:30,2,0.000,ALERT,211.70,298.47,59.959,1469525403,"201051344000983","219011344069620",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,497599.9,497599.9,509,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525474,799384.00
07/26/2016 05:30,2,0.000,ALERT,211.70,297.87,59.922,1469525403,"201051344001158","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,490587.3,490587.3,507,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469525475,799385.00
07/26/2016 05:30,2,0.000,ALERT,212.16,298.47,59.981,1469525403,"201051344000576","219011344069620",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,497917.6,497917.6,510,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525477,799386.00
07/26/2016 05:30,2,0.000,ALERT,211.25,296.66,59.959,1469525403,"274151322000087","219011344069620",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,717471.5,717471.5,513,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469525479,799387.00
07/26/2016 05:45,2,0.000,ALERT,211.93,297.87,59.981,1469526303,"201051344000645","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,497484.4,497484.4,511,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526305,799388.00
07/26/2016 05:45,2,0.000,ALERT,210.57,296.96,59.986,1469526303,"274151322000085","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,745355.6,745355.6,506,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526307,799389.00
07/26/2016 05:45,2,0.000,ALERT,211.93,297.26,59.986,1469526303,"201051344000633","219011344069620",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,488784.8,488784.8,507,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526309,799390.00
07/26/2016 05:45,2,0.000,ALERT,211.48,297.87,59.986,1469526303,"201051344000469","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,490877.6,490877.6,512,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526311,799391.00
07/26/2016 05:45,2,0.000,ALERT,210.80,296.66,59.954,1469526303,"201051344000646","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,492485.2,492485.2,509,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526313,799392.00
07/26/2016 05:45,2,0.000,ALERT,210.35,297.87,59.986,1469526303,"274151322000052","219011344069620",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,763205.1,763205.1,508,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526314,799393.00
07/26/2016 05:45,2,0.000,ALERT,211.25,296.96,59.975,1469526303,"201051344000585","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,501026.5,501026.5,510,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526316,799394.00
07/26/2016 05:45,2,0.000,ALERT,211.03,297.26,59.986,1469526303,"201051344001230","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,495881.7,495881.7,510,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526318,799395.00
07/26/2016 05:45,2,0.000,ALERT,211.70,297.57,59.986,1469526303,"201051344000582","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,488827.2,488827.2,508,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526320,799396.00
07/26/2016 05:45,2,0.000,ALERT,210.80,296.96,59.975,1469526303,"201051344000955","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,502137.5,502137.5,509,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526322,799397.00
07/26/2016 05:45,2,0.000,ALERT,210.57,296.36,60.012,1469526303,"274151322000094","219011344069620",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,622986.1,622986.1,515,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526323,799398.00
07/26/2016 05:45,2,0.000,ALERT,211.48,298.47,59.986,1469526303,"201051344000579","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,504928.2,504928.2,510,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526325,799399.00
07/26/2016 05:45,2,0.000,ALERT,211.03,297.26,59.981,1469526303,"201051344000890","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,499364.2,499364.2,507,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526327,799400.00
07/26/2016 05:45,2,0.000,ALERT,211.25,296.66,59.986,1469526303,"201051344000438","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,501037.7,501037.7,510,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526329,799401.00
07/26/2016 05:45,2,0.000,ALERT,211.25,296.06,59.954,1469526303,"201051344000417","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,492785.6,492785.6,506,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526331,799402.00
07/26/2016 05:45,2,0.000,ALERT,210.57,297.57,59.975,1469526303,"274151322000083","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,756336.5,756336.5,510,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526332,799403.00
07/26/2016 05:45,2,0.000,ALERT,211.03,297.26,59.981,1469526303,"274151322000076","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,806398.9,806398.9,505,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526334,799404.00
07/26/2016 05:45,2,0.000,ALERT,211.48,298.77,60.007,1469526303,"201051344000868","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,489789.9,489789.9,511,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526336,799405.00
07/26/2016 05:45,2,0.000,ALERT,210.57,298.17,59.975,1469526303,"274151322000095","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,798194.8,798194.8,505,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526338,799406.00
07/26/2016 05:45,2,0.000,ALERT,211.25,297.57,59.981,1469526303,"201051344000988","219011344069620",0.00,21.50,0,293.36,299.37,0.0,0.0,0.000,486339.9,486339.9,513,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526340,799407.00
07/26/2016 05:45,2,0.000,ALERT,211.25,296.36,59.991,1469526303,"201051344001025","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,500202.3,500202.3,510,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526342,799408.00
07/26/2016 05:45,2,0.000,ALERT,211.48,297.87,59.970,1469526303,"201051344000458","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,497251.3,497251.3,511,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526343,799409.00
07/26/2016 05:45,2,0.000,ALERT,211.93,297.87,60.002,1469526303,"201051344000853","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,496354.2,496354.2,509,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526345,799410.00
07/26/2016 05:45,2,0.000,ALERT,211.70,297.26,59.986,1469526303,"201051344000685","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,500331.8,500331.8,509,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526347,799411.00
07/26/2016 05:45,2,0.000,ALERT,211.25,296.36,59.949,1469526303,"201051344000917","219011344069620",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,497258.8,497258.8,509,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526349,799412.00
07/26/2016 05:45,2,0.000,ALERT,211.48,297.57,59.986,1469526303,"201051344001145","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,502432.5,502432.5,510,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526350,799413.00
07/26/2016 05:45,2,0.000,ALERT,211.48,296.36,59.965,1469526303,"201051344000651","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,495205.0,495205.0,508,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526352,799414.00
07/26/2016 05:45,2,0.000,ALERT,209.90,296.66,59.944,1469526303,"274151322000088","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,729343.2,729343.2,509,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526354,799415.00
07/26/2016 05:45,2,0.000,ALERT,211.03,296.36,59.970,1469526303,"274151322000068","219011344069620",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,623092.9,623092.9,512,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526356,799416.00
07/26/2016 05:45,2,0.000,ALERT,210.80,296.96,59.975,1469526303,"201051344001135","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,491260.2,491260.2,512,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526358,799417.00
07/26/2016 05:45,2,0.000,ALERT,211.25,298.47,59.970,1469526303,"201051344000594","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,501502.6,501502.6,508,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526360,799418.00
07/26/2016 05:45,2,0.000,ALERT,211.25,296.66,59.975,1469526303,"201051344001203","219011344069620",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,498971.8,498971.8,512,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526361,799419.00
07/26/2016 05:45,2,0.000,ALERT,210.35,297.26,59.965,1469526303,"274151322000054","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,744638.2,744638.2,509,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526363,799420.00
07/26/2016 05:45,2,0.000,ALERT,211.70,297.57,59.944,1469526303,"201051344000867","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,488861.2,488861.2,509,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526365,799421.00
07/26/2016 05:45,2,0.000,ALERT,211.25,297.26,59.959,1469526303,"201051344001093","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,496676.8,496676.8,512,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526367,799422.00
07/26/2016 05:45,2,0.000,ALERT,211.25,297.87,59.928,1469526303,"201051344000900","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,505059.9,505059.9,512,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526369,799423.00
07/26/2016 05:45,2,0.000,ALERT,211.93,297.57,59.986,1469526303,"201051344000648","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,495254.9,495254.9,513,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526371,799424.00
07/26/2016 05:45,2,0.000,ALERT,211.48,298.47,59.986,1469526303,"201051344000569","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,505678.9,505678.9,509,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526373,799425.00
07/26/2016 05:45,2,0.000,ALERT,211.48,298.17,59.965,1469526303,"201051344000983","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,497599.9,497599.9,511,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469526374,799426.00
07/26/2016 05:45,2,0.000,ALERT,211.48,297.57,59.986,1469526303,"201051344001158","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,490587.3,490587.3,509,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526376,799427.00
07/26/2016 05:45,2,0.000,ALERT,211.70,298.17,59.970,1469526303,"201051344000576","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,497917.6,497917.6,512,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526378,799428.00
07/26/2016 05:45,2,0.000,ALERT,210.57,296.36,59.970,1469526303,"274151322000087","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,717471.5,717471.5,515,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469526380,799429.00
07/26/2016 06:00,2,0.000,ALERT,212.38,298.17,59.954,1469527203,"201051344000645","219011344069620",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,497484.4,497484.4,513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527205,799430.00
07/26/2016 06:00,2,0.000,ALERT,211.93,298.77,59.965,1469527203,"274151322000085","219011344069620",0.00,21.80,0,294.56,300.27,0.0,0.0,0.000,745355.6,745355.6,508,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527206,799431.00
07/26/2016 06:00,2,0.000,ALERT,212.38,297.87,59.991,1469527203,"201051344000633","219011344069620",0.00,20.70,0,293.96,301.17,0.0,0.0,0.000,488784.8,488784.8,509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527208,799432.00
07/26/2016 06:00,2,0.000,ALERT,211.93,297.87,59.986,1469527203,"201051344000469","219011344069620",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,490877.6,490877.6,514,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527210,799433.00
07/26/2016 06:00,2,0.000,ALERT,211.48,297.57,60.002,1469527203,"201051344000646","219011344069620",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,492485.2,492485.2,511,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527212,799434.00
07/26/2016 06:00,2,0.000,ALERT,211.48,298.47,59.986,1469527203,"274151322000052","219011344069620",0.00,21.80,0,294.26,300.57,0.0,0.0,0.000,763205.1,763205.1,510,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527214,799435.00
07/26/2016 06:00,2,0.000,ALERT,211.93,297.87,59.986,1469527203,"201051344000585","219011344069620",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,501026.5,501026.5,512,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527216,799436.00
07/26/2016 06:00,2,0.000,ALERT,211.70,298.17,60.018,1469527203,"201051344001230","219011344069620",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,495881.7,495881.7,512,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527217,799437.00
07/26/2016 06:00,2,0.000,ALERT,212.16,298.47,59.970,1469527203,"201051344000582","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,488827.2,488827.2,510,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527219,799438.00
07/26/2016 06:00,2,0.000,ALERT,211.25,297.57,59.975,1469527203,"201051344000955","219011344069620",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,502137.5,502137.5,511,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527221,799439.00
07/26/2016 06:00,2,0.000,ALERT,211.93,297.87,59.959,1469527203,"274151322000094","219011344069620",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,622986.1,622986.1,517,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527223,799440.00
07/26/2016 06:00,2,0.000,ALERT,211.93,298.77,59.949,1469527203,"201051344000579","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,504928.2,504928.2,512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527225,799441.00
07/26/2016 06:00,2,0.000,ALERT,211.48,298.17,59.959,1469527203,"201051344000890","219011344069620",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,499364.2,499364.2,509,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527226,799442.00
07/26/2016 06:00,2,0.000,ALERT,211.93,297.87,59.970,1469527203,"201051344000438","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,501037.7,501037.7,512,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527228,799443.00
