ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 06:00,2,0.000,ALERT,211.93,297.26,59.965,1469527203,"201051344000417","219011344069620",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,492785.6,492785.6,508,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527230,799444.00
07/26/2016 06:00,2,0.000,ALERT,211.70,298.77,59.954,1469527203,"274151322000083","219011344069620",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,756336.5,756336.5,512,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527232,799445.00
07/26/2016 06:00,2,0.000,ALERT,212.16,298.77,59.959,1469527203,"274151322000076","219011344069620",0.00,21.80,0,294.56,300.57,0.0,0.0,0.000,806398.9,806398.9,507,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527233,799446.00
07/26/2016 06:00,2,0.000,ALERT,211.93,298.77,59.944,1469527203,"201051344000868","219011344069620",0.00,21.30,0,296.06,302.07,0.0,0.0,0.000,489789.9,489789.9,513,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527235,799447.00
07/26/2016 06:00,2,0.000,ALERT,211.70,299.37,59.954,1469527203,"274151322000095","219011344069620",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,798194.8,798194.8,507,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527237,799448.00
07/26/2016 06:00,2,0.000,ALERT,211.70,297.87,59.965,1469527203,"201051344000988","219011344069620",0.00,21.50,0,293.36,301.17,0.0,0.0,0.000,486339.9,486339.9,515,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527239,799449.00
07/26/2016 06:00,2,0.000,ALERT,211.48,297.26,59.959,1469527203,"201051344001025","219011344069620",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,500202.3,500202.3,512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527241,799450.00
07/26/2016 06:00,2,0.000,ALERT,211.93,298.17,59.959,1469527203,"201051344000458","219011344069620",0.00,22.00,0,295.76,301.47,0.0,0.0,0.000,497251.3,497251.3,513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527243,799451.00
07/26/2016 06:00,2,0.000,ALERT,212.61,298.17,59.965,1469527203,"201051344000853","219011344069620",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,496354.2,496354.2,511,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527244,799452.00
07/26/2016 06:00,2,0.000,ALERT,211.93,297.87,59.959,1469527203,"201051344000685","219011344069620",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,500331.8,500331.8,511,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527246,799453.00
07/26/2016 06:00,2,0.000,ALERT,211.70,297.26,59.970,1469527203,"201051344000917","219011344069620",0.00,21.80,0,293.66,299.67,0.0,0.0,0.000,497258.8,497258.8,511,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527248,799454.00
07/26/2016 06:00,2,0.000,ALERT,211.70,297.87,59.954,1469527203,"201051344001145","219011344069620",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,502432.5,502432.5,512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527250,799455.00
07/26/2016 06:00,2,0.000,ALERT,211.70,296.96,59.954,1469527203,"201051344000651","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,495205.0,495205.0,510,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527252,799456.00
07/26/2016 06:00,2,0.000,ALERT,211.25,297.57,59.954,1469527203,"274151322000088","219011344069620",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,729343.2,729343.2,511,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527253,799457.00
07/26/2016 06:00,2,0.000,ALERT,212.16,297.26,59.986,1469527203,"274151322000068","219011344069620",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,623092.9,623092.9,514,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527255,799458.00
07/26/2016 06:00,2,0.000,ALERT,211.25,297.57,59.949,1469527203,"201051344001135","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,491260.2,491260.2,514,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527257,799459.00
07/26/2016 06:00,2,0.000,ALERT,211.70,298.47,59.959,1469527203,"201051344000594","219011344069620",0.00,21.00,0,295.76,302.07,0.0,0.0,0.000,501502.6,501502.6,510,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527259,799460.00
07/26/2016 06:00,2,0.000,ALERT,211.70,297.57,59.944,1469527203,"201051344001203","219011344069620",0.00,21.00,0,295.16,301.77,0.0,0.0,0.000,498971.8,498971.8,514,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527261,799461.00
07/26/2016 06:00,2,0.000,ALERT,211.48,297.87,59.949,1469527203,"274151322000054","219011344069620",0.00,22.00,0,294.86,300.87,0.0,0.0,0.000,744638.2,744638.2,511,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527262,799462.00
07/26/2016 06:00,2,0.000,ALERT,212.16,297.87,59.944,1469527203,"201051344000867","219011344069620",0.00,21.50,0,295.46,301.47,0.0,0.0,0.000,488861.2,488861.2,511,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527264,799463.00
07/26/2016 06:00,2,0.000,ALERT,211.25,296.96,59.959,1469527203,"201051344001093","219011344069620",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,496676.8,496676.8,514,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527266,799464.00
07/26/2016 06:00,2,0.000,ALERT,211.48,297.57,59.949,1469527203,"201051344000900","219011344069620",0.00,21.30,0,295.76,301.47,0.0,0.0,0.000,505059.9,505059.9,514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527268,799465.00
07/26/2016 06:00,2,0.000,ALERT,212.16,297.57,59.949,1469527203,"201051344000648","219011344069620",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,495254.9,495254.9,515,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527269,799466.00
07/26/2016 06:00,2,0.000,ALERT,212.16,298.77,59.949,1469527203,"201051344000569","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,505678.9,505678.9,511,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527271,799467.00
07/26/2016 06:00,2,0.000,ALERT,211.93,298.47,59.938,1469527203,"201051344000983","219011344069620",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,497599.9,497599.9,513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527273,799468.00
07/26/2016 06:00,2,0.000,ALERT,211.93,297.87,59.949,1469527203,"201051344001158","219011344069620",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,490587.3,490587.3,511,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527275,799469.00
07/26/2016 06:00,2,0.000,ALERT,212.38,298.77,59.938,1469527203,"201051344000576","219011344069620",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,497917.6,497917.6,514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469527277,799470.00
07/26/2016 06:00,2,0.000,ALERT,211.70,297.26,59.954,1469527203,"274151322000087","219011344069620",0.00,22.30,0,293.96,299.97,0.0,0.0,0.000,717471.5,717471.5,517,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469527279,799471.00
07/26/2016 06:15,2,0.000,ALERT,212.38,298.17,59.981,1469528103,"201051344000645","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,497484.4,497484.4,515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528105,799472.00
07/26/2016 06:15,2,0.000,ALERT,211.70,298.17,59.975,1469528103,"274151322000085","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,745355.6,745355.6,510,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528107,799473.00
07/26/2016 06:15,2,0.000,ALERT,212.61,298.17,60.002,1469528103,"201051344000633","219011344069620",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,488784.8,488784.8,511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528109,799474.00
07/26/2016 06:15,2,0.000,ALERT,211.93,297.87,59.970,1469528103,"201051344000469","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,490877.6,490877.6,516,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528111,799475.00
07/26/2016 06:15,2,0.000,ALERT,211.48,297.57,59.954,1469528103,"201051344000646","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,492485.2,492485.2,513,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528112,799476.00
07/26/2016 06:15,2,0.000,ALERT,211.25,298.47,59.959,1469528103,"274151322000052","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,763205.1,763205.1,512,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528114,799477.00
07/26/2016 06:15,2,0.000,ALERT,211.93,297.87,59.970,1469528103,"201051344000585","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,501026.5,501026.5,514,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528116,799478.00
07/26/2016 06:15,2,0.000,ALERT,211.70,298.17,59.970,1469528103,"201051344001230","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,495881.7,495881.7,514,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528118,799479.00
07/26/2016 06:15,2,0.000,ALERT,211.93,298.17,59.954,1469528103,"201051344000582","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,488827.2,488827.2,512,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528120,799480.00
07/26/2016 06:15,2,0.000,ALERT,211.48,297.57,59.959,1469528103,"201051344000955","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,502137.5,502137.5,513,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528121,799481.00
07/26/2016 06:15,2,0.000,ALERT,211.48,297.57,59.954,1469528103,"274151322000094","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,622986.1,622986.1,519,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528123,799482.00
07/26/2016 06:15,2,0.000,ALERT,211.70,298.77,59.959,1469528103,"201051344000579","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,504928.2,504928.2,514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528125,799483.00
07/26/2016 06:15,2,0.000,ALERT,211.70,298.17,59.965,1469528103,"201051344000890","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,499364.2,499364.2,511,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528127,799484.00
07/26/2016 06:15,2,0.000,ALERT,212.16,297.87,59.965,1469528103,"201051344000438","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,501037.7,501037.7,514,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528129,799485.00
07/26/2016 06:15,2,0.000,ALERT,212.16,297.26,59.970,1469528103,"201051344000417","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,492785.6,492785.6,510,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528131,799486.00
07/26/2016 06:15,2,0.000,ALERT,211.48,298.47,59.959,1469528103,"274151322000083","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,756336.5,756336.5,514,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528133,799487.00
07/26/2016 06:15,2,0.000,ALERT,212.16,298.47,59.959,1469528103,"274151322000076","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,806398.9,806398.9,509,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528134,799488.00
07/26/2016 06:15,2,0.000,ALERT,211.93,298.77,60.007,1469528103,"201051344000868","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,489789.9,489789.9,515,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528136,799489.00
07/26/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1469528103,"274151322000095","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,798194.8,798194.8,509,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528138,799490.00
07/26/2016 06:15,2,0.000,ALERT,211.48,297.87,59.970,1469528103,"201051344000988","219011344069620",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,486339.9,486339.9,517,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528140,799491.00
07/26/2016 06:15,2,0.000,ALERT,211.93,297.57,59.944,1469528103,"201051344001025","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,500202.3,500202.3,514,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528142,799492.00
07/26/2016 06:15,2,0.000,ALERT,211.93,298.47,59.949,1469528103,"201051344000458","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,497251.3,497251.3,515,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528143,799493.00
07/26/2016 06:15,2,0.000,ALERT,212.38,297.87,59.965,1469528103,"201051344000853","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,496354.2,496354.2,513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528145,799494.00
07/26/2016 06:15,2,0.000,ALERT,212.38,298.17,59.970,1469528103,"201051344000685","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,500331.8,500331.8,513,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528147,799495.00
07/26/2016 06:15,2,0.000,ALERT,211.93,297.57,59.975,1469528103,"201051344000917","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,497258.8,497258.8,513,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528149,799496.00
07/26/2016 06:15,2,0.000,ALERT,212.16,298.47,59.996,1469528103,"201051344001145","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,502432.5,502432.5,514,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528151,799497.00
07/26/2016 06:15,2,0.000,ALERT,212.16,297.57,59.970,1469528103,"201051344000651","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,495205.0,495205.0,512,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528153,799498.00
07/26/2016 06:15,2,0.000,ALERT,211.25,298.47,59.933,1469528103,"274151322000088","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,729343.2,729343.2,513,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528155,799499.00
07/26/2016 06:15,2,0.000,ALERT,212.16,297.57,59.954,1469528103,"274151322000068","219011344069620",0.00,22.30,0,295.46,298.77,0.0,0.0,0.000,623092.9,623092.9,516,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528156,799500.00
07/26/2016 06:15,2,0.000,ALERT,211.70,298.17,59.959,1469528103,"201051344001135","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,491260.2,491260.2,516,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528158,799501.00
07/26/2016 06:15,2,0.000,ALERT,211.70,299.07,60.007,1469528103,"201051344000594","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,501502.6,501502.6,512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528160,799502.00
07/26/2016 06:15,2,0.000,ALERT,212.16,297.57,59.970,1469528103,"201051344001203","219011344069620",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,498971.8,498971.8,516,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528162,799503.00
07/26/2016 06:15,2,0.000,ALERT,211.25,298.17,59.965,1469528103,"274151322000054","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,744638.2,744638.2,513,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528164,799504.00
07/26/2016 06:15,2,0.000,ALERT,211.93,298.17,59.970,1469528103,"201051344000867","219011344069620",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,488861.2,488861.2,513,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528165,799505.00
07/26/2016 06:15,2,0.000,ALERT,211.93,297.87,59.965,1469528103,"201051344001093","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,496676.8,496676.8,516,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528167,799506.00
07/26/2016 06:15,2,0.000,ALERT,211.70,298.47,59.970,1469528103,"201051344000900","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,505059.9,505059.9,516,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528169,799507.00
07/26/2016 06:15,2,0.000,ALERT,211.93,297.87,59.965,1469528103,"201051344000648","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,495254.9,495254.9,517,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528171,799508.00
07/26/2016 06:15,2,0.000,ALERT,211.93,298.77,60.012,1469528103,"201051344000569","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,505678.9,505678.9,513,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528173,799509.00
07/26/2016 06:15,2,0.000,ALERT,211.70,298.77,59.975,1469528103,"201051344000983","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,497599.9,497599.9,515,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528174,799510.00
07/26/2016 06:15,2,0.000,ALERT,211.70,297.87,59.975,1469528103,"201051344001158","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,490587.3,490587.3,513,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528176,799511.00
07/26/2016 06:15,2,0.000,ALERT,212.38,299.07,59.981,1469528103,"201051344000576","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,497917.6,497917.6,516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469528178,799512.00
07/26/2016 06:15,2,0.000,ALERT,211.70,297.87,59.965,1469528103,"274151322000087","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,717471.5,717471.5,519,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469528180,799513.00
07/26/2016 06:30,2,0.102,ALERT,212.61,299.07,59.954,1469529003,"201051344000645","219011344069620",19.92,21.50,0,296.36,300.27,2.1,0.1,0.000,497484.4,497484.4,517,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469529005,799514.00
07/26/2016 06:30,2,0.053,ALERT,211.70,298.77,59.954,1469529003,"274151322000085","219011344069620",18.85,21.80,0,296.66,300.57,1.0,0.0,0.000,745355.6,745355.6,512,0,0,0,L,1151911521,0,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1469529007,799515.00
07/26/2016 06:30,2,0.119,ALERT,212.61,298.77,59.959,1469529003,"201051344000633","219011344069620",18.85,20.70,0,294.56,299.67,2.3,0.3,0.000,488784.8,488784.8,513,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1469529009,799516.00
07/26/2016 06:30,2,0.139,ALERT,212.16,299.07,59.922,1469529003,"201051344000469","219011344069620",19.56,20.30,0,295.16,299.97,2.8,0.7,0.000,490877.6,490877.6,518,0,0,0,L,1122011218,0,120.65,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469529010,799517.00
07/26/2016 06:30,2,0.127,ALERT,211.70,298.47,59.954,1469529003,"201051344000646","219011344069620",18.69,20.70,0,295.16,305.38,2.4,0.4,0.000,492485.2,492485.2,515,0,0,0,L,1122011218,0,121.55,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469529012,799518.00
07/26/2016 06:30,2,0.076,ALERT,211.70,298.47,59.938,1469529003,"274151322000052","219011344069620",19.08,21.80,0,296.36,300.87,1.5,0.0,0.000,763205.1,763205.1,514,0,0,0,L,1151911521,0,121.10,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1469529014,799519.00
07/26/2016 06:30,2,0.146,ALERT,212.16,298.77,59.965,1469529003,"201051344000585","219011344069620",18.98,21.00,0,295.46,305.38,2.8,0.8,0.000,501026.5,501026.5,516,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1469529016,799520.00
07/26/2016 06:30,2,0.123,ALERT,212.16,299.07,59.954,1469529003,"201051344001230","219011344069620",15.13,20.30,0,296.36,306.58,1.9,0.0,0.000,495881.7,495881.7,516,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1469529018,799521.00
07/26/2016 06:30,2,0.119,ALERT,212.38,299.37,59.954,1469529003,"201051344000582","219011344069620",19.26,20.70,0,296.66,306.28,2.3,0.3,0.000,488827.2,488827.2,514,0,0,0,L,1122011218,0,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1469529020,799522.00
07/26/2016 06:30,2,0.145,ALERT,211.70,298.47,59.933,1469529003,"201051344000955","219011344069620",18.85,21.00,0,295.76,305.68,2.8,0.7,0.000,502137.5,502137.5,515,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1469529022,799523.00
07/26/2016 06:30,2,0.000,ALERT,211.70,297.87,59.954,1469529003,"274151322000094","219011344069620",37.69,21.50,0,296.36,357.68,0.0,0.0,0.000,622986.1,622986.1,521,0,0,0,L,1151911521,0,121.10,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1469529024,799524.00
07/26/2016 06:30,2,0.154,ALERT,212.16,299.67,59.949,1469529003,"201051344000579","219011344069620",19.38,21.00,0,296.96,300.87,3.0,1.0,0.000,504928.2,504928.2,516,0,0,0,L,1122011218,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469529025,799525.00
07/26/2016 06:30,2,0.135,ALERT,211.93,299.07,59.975,1469529003,"201051344000890","219011344069620",19.44,21.00,0,296.36,306.58,2.6,0.6,0.000,499364.2,499364.2,513,0,0,0,L,1122011218,0,121.78,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1469529027,799526.00
07/26/2016 06:30,2,0.129,ALERT,212.38,298.77,59.965,1469529003,"201051344000438","219011344069620",18.98,20.30,0,296.06,305.68,2.5,0.5,0.000,501037.7,501037.7,516,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1469529029,799527.00
07/26/2016 06:30,2,0.160,ALERT,212.16,297.87,59.944,1469529003,"201051344000417","219011344069620",19.00,21.00,0,295.46,305.38,3.1,1.1,0.000,492785.7,492785.7,512,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1469529031,799528.00
07/26/2016 06:30,2,0.057,ALERT,211.70,299.67,59.954,1469529003,"274151322000083","219011344069620",19.18,21.30,0,296.96,300.87,1.1,0.0,0.000,756336.5,756336.5,516,0,0,0,L,1151911521,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1469529033,799529.00
07/26/2016 06:30,2,0.057,ALERT,212.16,298.77,59.970,1469529003,"274151322000076","219011344069620",20.61,21.50,0,296.66,300.87,1.2,0.0,0.000,806398.9,806398.9,511,0,0,0,L,1151911521,0,121.55,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1469529034,799530.00
07/26/2016 06:30,2,0.131,ALERT,212.16,299.67,59.954,1469529003,"201051344000868","219011344069620",19.14,21.00,0,296.96,301.17,2.6,0.6,0.000,489789.9,489789.9,517,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1469529036,799531.00
07/26/2016 06:30,2,0.051,ALERT,211.70,300.27,59.954,1469529003,"274151322000095","219011344069620",19.72,21.30,0,297.87,301.47,1.0,0.0,0.000,798194.8,798194.8,511,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469529038,799532.00
07/26/2016 06:30,2,0.100,ALERT,211.93,299.07,59.954,1469529003,"201051344000988","219011344069620",19.32,21.30,0,293.66,299.97,2.0,0.0,0.000,486339.9,486339.9,519,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1469529040,799533.00
07/26/2016 06:30,2,0.113,ALERT,211.93,297.87,59.949,1469529003,"201051344001025","219011344069620",20.10,20.30,0,295.76,305.38,2.3,0.3,0.000,500202.3,500202.3,516,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1469529042,799534.00
07/26/2016 06:30,2,0.123,ALERT,212.16,299.37,59.970,1469529003,"201051344000458","219011344069620",19.96,21.80,0,296.36,301.17,2.5,0.5,0.000,497251.3,497251.3,517,0,0,0,L,1122011218,0,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1469529044,799535.00
07/26/2016 06:30,2,0.113,ALERT,212.61,299.07,59.954,1469529003,"201051344000853","219011344069620",18.79,21.00,0,296.36,300.57,2.2,0.2,0.000,496354.2,496354.2,515,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1469529045,799536.00
07/26/2016 06:30,2,0.096,ALERT,212.38,298.47,59.959,1469529003,"201051344000685","219011344069620",19.04,21.00,0,295.16,306.28,1.9,0.0,0.000,500331.8,500331.8,515,0,0,0,L,1122011218,0,122.23,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1469529047,799537.00
07/26/2016 06:30,2,0.121,ALERT,212.16,297.87,59.954,1469529003,"201051344000917","219011344069620",17.33,21.50,0,294.86,305.08,2.1,0.1,0.000,497258.8,497258.8,515,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1469529049,799538.00
07/26/2016 06:30,2,0.117,ALERT,212.16,298.47,59.949,1469529003,"201051344001145","219011344069620",18.33,20.70,0,296.66,306.58,2.2,0.2,0.000,502432.5,502432.5,516,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1469529051,799539.00
07/26/2016 06:30,2,0.127,ALERT,212.16,297.57,59.965,1469529003,"201051344000651","219011344069620",19.82,20.30,0,295.46,304.48,2.5,0.5,0.000,495205.0,495205.0,514,0,0,0,L,1122011218,0,122.01,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1469529053,799540.00
07/26/2016 06:30,2,0.043,ALERT,211.48,298.77,59.981,1469529003,"274151322000088","219011344069620",19.38,22.00,0,296.66,300.57,0.8,0.0,0.000,729343.2,729343.2,515,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1469529055,799541.00
07/26/2016 06:30,2,0.008,ALERT,212.16,298.47,59.954,1469529003,"274151322000068","219011344069620",38.19,22.00,0,296.06,363.09,0.0,0.0,0.000,623092.9,623092.9,518,0,0,0,L,1151911521,0,121.78,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1469529057,799542.00
07/26/2016 06:30,2,0.141,ALERT,211.48,298.17,59.954,1469529003,"201051344001135","219011344069620",20.28,20.70,0,296.36,305.08,2.9,0.9,0.000,491260.3,491260.3,518,0,0,0,L,1122011218,0,121.33,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1469529059,799543.00
07/26/2016 06:30,2,0.125,ALERT,211.93,299.67,59.949,1469529003,"201051344000594","219011344069620",20.34,21.00,0,296.36,300.87,2.6,0.6,0.000,501502.6,501502.6,514,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1469529060,799544.00
07/26/2016 06:30,2,0.131,ALERT,212.16,298.17,59.965,1469529003,"201051344001203","219011344069620",19.14,20.70,0,296.06,306.28,2.6,0.6,0.000,498971.8,498971.8,518,0,0,0,L,1122011218,0,122.01,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1469529062,799545.00
07/26/2016 06:30,2,0.053,ALERT,211.70,299.67,59.944,1469529003,"274151322000054","219011344069620",20.20,22.30,0,296.66,301.17,1.1,0.0,0.000,744638.2,744638.2,515,0,0,0,L,1151911521,0,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469529064,799546.00
07/26/2016 06:30,2,0.129,ALERT,212.38,299.07,59.944,1469529003,"201051344000867","219011344069620",20.00,21.50,0,296.06,300.87,2.6,0.6,0.000,488861.2,488861.2,515,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469529066,799547.00
07/26/2016 06:30,2,0.150,ALERT,211.93,298.47,59.959,1469529003,"201051344001093","219011344069620",18.23,21.30,0,295.76,305.38,2.8,0.8,0.000,496676.9,496676.9,518,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1469529068,799548.00
07/26/2016 06:30,2,0.092,ALERT,211.93,299.07,59.949,1469529003,"201051344000900","219011344069620",19.46,21.00,0,296.06,300.27,1.8,0.0,0.000,505059.9,505059.9,518,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1469529069,799549.00
07/26/2016 06:30,2,0.133,ALERT,212.38,298.77,59.954,1469529003,"201051344000648","219011344069620",19.76,20.70,0,296.06,300.57,2.7,0.7,0.000,495254.9,495254.9,519,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1469529071,799550.00
07/26/2016 06:30,2,0.129,ALERT,212.16,299.67,59.949,1469529003,"201051344000569","219011344069620",20.40,21.30,0,296.96,301.17,2.7,0.7,0.000,505679.0,505679.0,515,0,0,0,L,1122011218,0,120.65,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469529073,799551.00
07/26/2016 06:30,2,0.146,ALERT,211.93,299.37,59.954,1469529003,"201051344000983","219011344069620",20.22,21.30,0,296.96,300.87,3.0,1.0,0.000,497599.9,497599.9,517,0,0,0,L,1122011218,0,121.10,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1469529075,799552.00
07/26/2016 06:30,2,0.117,ALERT,211.93,298.77,59.959,1469529003,"201051344001158","219011344069620",20.26,20.30,0,295.76,299.97,2.5,0.4,0.000,490587.3,490587.3,515,0,0,0,L,1122011218,0,120.88,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469529077,799553.00
07/26/2016 06:30,2,0.121,ALERT,212.38,299.67,59.922,1469529003,"201051344000576","219011344069620",19.54,21.00,0,296.66,300.57,2.4,0.4,0.000,497917.6,497917.6,518,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1469529078,799554.00
07/26/2016 06:30,2,0.066,ALERT,211.93,298.17,59.917,1469529003,"274151322000087","219011344069620",18.94,22.30,0,296.36,300.27,1.3,0.0,0.000,717471.5,717471.5,521,0,0,0,L,1151911521,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1469529080,799555.00
07/26/2016 06:45,2,0.172,ACTIVE,212.61,337.54,59.959,1469529904,"201051344000645","219011344069620",25.94,22.30,0,297.26,348.96,4.5,2.5,0.004,497484.8,497484.8,519,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529905,799556.00
07/26/2016 06:45,2,0.100,ACTIVE,211.70,336.34,59.959,1469529904,"274151322000085","219011344069620",24.13,22.30,0,297.26,342.05,2.5,0.4,0.004,745355.6,745355.6,514,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529906,799557.00
07/26/2016 06:45,2,0.193,ACTIVE,212.61,338.74,59.970,1469529904,"201051344000633","219011344069620",25.39,21.30,0,295.46,349.26,5.0,2.9,0.004,488785.2,488785.2,515,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529907,799558.00
07/26/2016 06:45,2,0.207,ACTIVE,212.16,336.94,59.959,1469529904,"201051344000469","219011344069620",25.29,21.30,0,296.36,347.76,5.3,3.2,0.000,490878.1,490878.1,520,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529908,799559.00
07/26/2016 06:45,2,0.199,ACTIVE,211.25,334.54,59.970,1469529904,"201051344000646","219011344069620",25.70,21.50,0,296.06,345.66,5.2,3.1,0.000,492485.7,492485.7,517,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529909,799560.00
07/26/2016 06:45,2,0.129,ACTIVE,210.80,336.34,59.949,1469529904,"274151322000052","219011344069620",25.09,22.80,0,296.96,346.56,3.3,1.2,0.000,763205.2,763205.2,516,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529910,799561.00
07/26/2016 06:45,2,0.213,ACTIVE,211.93,335.74,59.975,1469529904,"201051344000585","219011344069620",25.43,21.80,0,296.36,348.36,5.5,3.4,0.004,501027.0,501027.0,518,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529911,799562.00
07/26/2016 06:45,2,0.184,ALERT,211.48,334.54,59.970,1469529904,"201051344001230","219011344069620",24.17,21.30,0,296.96,347.76,4.5,2.5,0.000,495882.0,495882.0,518,0,0,0,L,1122011218,0,121.55,120.65,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529913,799563.00
07/26/2016 06:45,2,0.188,ACTIVE,212.16,335.74,59.986,1469529904,"201051344000582","219011344069620",24.95,21.30,0,297.57,346.86,4.7,2.6,0.004,488827.6,488827.6,516,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529914,799564.00
07/26/2016 06:45,2,0.215,ACTIVE,211.25,334.84,59.970,1469529904,"201051344000955","219011344069620",25.29,21.80,0,296.66,346.26,5.5,3.4,0.004,502138.0,502138.0,517,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529914,799565.00
07/26/2016 06:45,2,0.051,ALERT,211.48,333.03,59.965,1469529904,"274151322000094","219011344069620",26.12,21.80,0,296.66,380.22,1.4,0.0,0.000,622986.1,622986.1,523,0,0,0,L,1151911521,0,121.10,122.23,0002,19,0,0,0,0,0,0,247,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1469529916,799566.00
07/26/2016 06:45,2,0.230,ACTIVE,212.16,336.34,59.986,1469529904,"201051344000579","219011344069620",25.60,21.80,0,298.17,346.86,6.0,3.9,0.004,504928.8,504928.8,518,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529917,799567.00
07/26/2016 06:45,2,0.176,ACTIVE,211.48,334.54,59.938,1469529904,"201051344000890","219011344069620",27.39,21.50,0,297.26,342.35,4.9,2.8,0.000,499364.7,499364.7,515,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529919,799568.00
07/26/2016 06:45,2,0.201,ACTIVE,211.70,335.14,59.970,1469529904,"201051344000438","219011344069620",25.17,21.30,0,296.96,346.56,5.2,3.0,0.004,501038.2,501038.2,518,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529919,799569.00
07/26/2016 06:45,2,0.225,ACTIVE,211.93,335.14,59.944,1469529904,"201051344000417","219011344069620",25.43,21.50,0,296.06,345.96,5.8,3.7,0.004,492786.2,492786.2,514,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529920,799570.00
07/26/2016 06:45,2,0.105,ACTIVE,211.70,336.64,59.933,1469529904,"274151322000083","219011344069620",23.89,22.30,0,297.57,346.56,2.5,0.5,0.009,756336.5,756336.5,518,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529921,799571.00
07/26/2016 06:45,2,0.082,ACTIVE,212.16,334.24,59.965,1469529904,"274151322000076","219011344069620",28.33,22.50,0,297.26,337.54,2.4,0.4,0.000,806398.9,806398.9,513,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529922,799572.00
07/26/2016 06:45,2,0.174,ACTIVE,212.16,336.64,59.970,1469529904,"201051344000868","219011344069620",27.17,21.50,0,297.87,344.15,4.8,2.7,0.000,489790.4,489790.4,519,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529923,799573.00
07/26/2016 06:45,2,0.098,ACTIVE,211.48,336.34,59.975,1469529904,"274151322000095","219011344069620",25.25,22.30,0,298.47,344.76,2.5,0.5,0.000,798194.9,798194.9,513,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529924,799574.00
07/26/2016 06:45,2,0.158,ACTIVE,211.93,337.84,59.975,1469529904,"201051344000988","219011344069620",25.74,22.00,0,294.86,348.06,4.2,2.1,0.004,486340.2,486340.2,521,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529925,799575.00
07/26/2016 06:45,2,0.182,ACTIVE,211.48,333.93,59.959,1469529904,"201051344001025","219011344069620",25.64,21.30,0,296.06,348.06,4.8,2.7,0.004,500202.7,500202.7,518,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529926,799576.00
07/26/2016 06:45,2,0.193,ACTIVE,212.16,335.74,59.959,1469529904,"201051344000458","219011344069620",25.49,22.30,0,297.57,349.86,5.0,2.9,0.009,497251.7,497251.7,519,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529927,799577.00
07/26/2016 06:45,2,0.178,ACTIVE,212.61,337.84,59.938,1469529904,"201051344000853","219011344069620",26.10,21.80,0,297.57,346.26,4.7,2.6,0.004,496354.6,496354.6,517,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529928,799578.00
07/26/2016 06:45,2,0.166,ACTIVE,212.16,336.34,59.970,1469529904,"201051344000685","219011344069620",24.57,21.50,0,296.36,347.46,4.2,2.1,0.000,500332.0,500332.0,517,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529928,799579.00
07/26/2016 06:45,2,0.189,ACTIVE,211.93,335.74,60.007,1469529904,"201051344000917","219011344069620",23.74,22.00,0,295.16,346.56,4.5,2.5,0.000,497259.1,497259.1,517,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529929,799580.00
07/26/2016 06:45,2,0.182,ACTIVE,211.93,335.74,60.002,1469529904,"201051344001145","219011344069620",24.17,21.30,0,296.96,347.46,4.4,2.4,0.000,502432.8,502432.8,518,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529930,799581.00
07/26/2016 06:45,2,0.154,ACTIVE,211.93,335.44,59.975,1469529904,"201051344000651","219011344069620",27.39,21.00,0,296.06,343.25,4.3,2.3,0.000,495205.4,495205.4,516,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529931,799582.00
07/26/2016 06:45,2,0.092,ACTIVE,211.03,336.94,59.965,1469529904,"274151322000088","219011344069620",22.76,22.80,0,297.26,345.36,2.1,0.1,0.000,729343.2,729343.2,517,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529932,799583.00
07/26/2016 06:45,2,0.072,ALERT,211.93,311.69,59.970,1469529904,"274151322000068","219011344069620",25.64,22.50,0,296.36,380.82,1.9,0.0,0.000,623092.9,623092.9,520,0,0,0,L,1151911521,0,121.55,122.01,0002,21,0,0,0,0,0,0,254,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1469529934,799584.00
07/26/2016 06:45,2,0.207,ACTIVE,211.48,333.93,59.970,1469529904,"201051344001135","219011344069620",25.15,21.50,0,296.36,345.06,5.3,3.2,0.004,491260.8,491260.8,520,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529935,799585.00
07/26/2016 06:45,2,0.199,ACTIVE,211.93,336.64,59.965,1469529904,"201051344000594","219011344069620",25.15,21.80,0,297.26,347.46,5.1,3.0,0.009,501503.0,501503.0,516,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529936,799586.00
07/26/2016 06:45,2,0.199,ACTIVE,211.70,335.14,59.975,1469529904,"201051344001203","219011344069620",24.51,21.50,0,296.66,346.86,5.0,2.9,0.004,498972.2,498972.2,520,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529937,799587.00
07/26/2016 06:45,2,0.082,ACTIVE,211.25,331.83,59.965,1469529904,"274151322000054","219011344069620",26.80,23.00,0,297.26,336.04,2.2,0.2,0.000,744638.2,744638.2,517,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529938,799588.00
