ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 06:45,2,0.193,ACTIVE,212.38,336.04,59.975,1469529904,"201051344000867","219011344069620",25.33,22.30,0,296.96,349.56,5.0,2.9,0.004,488861.6,488861.6,517,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529939,799589.00
07/26/2016 06:45,2,0.207,ACTIVE,211.70,335.44,59.970,1469529904,"201051344001093","219011344069620",24.47,21.80,0,296.06,346.26,5.2,3.1,0.004,496677.3,496677.3,520,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529940,799590.00
07/26/2016 06:45,2,0.152,ACTIVE,211.93,336.64,60.007,1469529904,"201051344000900","219011344069620",25.37,21.80,0,297.26,344.45,3.9,1.9,0.004,505060.1,505060.1,520,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529941,799591.00
07/26/2016 06:45,2,0.199,ACTIVE,212.38,336.64,59.970,1469529904,"201051344000648","219011344069620",25.56,21.30,0,296.96,348.66,5.2,3.1,0.004,495255.4,495255.4,521,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529941,799592.00
07/26/2016 06:45,2,0.193,ACTIVE,212.16,336.94,59.970,1469529904,"201051344000569","219011344069620",25.76,22.00,0,297.87,343.85,5.1,3.0,0.009,505679.4,505679.4,517,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529942,799593.00
07/26/2016 06:45,2,0.213,ACTIVE,212.16,336.04,59.970,1469529904,"201051344000983","219011344069620",25.62,22.00,0,297.57,353.17,5.5,3.4,0.004,497600.5,497600.5,519,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529943,799594.00
07/26/2016 06:45,2,0.186,ACTIVE,212.16,336.64,59.981,1469529904,"201051344001158","219011344069620",25.21,21.50,0,296.66,347.16,4.8,2.7,0.004,490587.7,490587.7,517,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529944,799595.00
07/26/2016 06:45,2,0.197,ACTIVE,212.61,338.14,59.975,1469529904,"201051344000576","219011344069620",24.87,21.50,0,297.26,348.36,5.0,2.9,0.004,497918.0,497918.0,520,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529945,799596.00
07/26/2016 06:45,2,0.098,ACTIVE,211.93,317.10,59.959,1469529904,"274151322000087","219011344069620",25.25,22.50,0,296.66,318.91,2.5,0.5,0.000,717471.5,717471.5,523,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469529946,799597.00
07/26/2016 07:00,2,0.230,ALERT,212.16,336.04,59.970,1469530803,"201051344000645","219011344069620",26.48,22.50,0,297.57,339.95,6.2,4.1,0.027,497485.6,497485.6,520,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530805,799598.00
07/26/2016 07:00,2,0.158,ALERT,211.25,335.44,59.981,1469530803,"274151322000085","219011344069620",24.99,23.50,0,297.57,339.34,4.0,2.0,0.009,745355.9,745355.9,515,0,0,0,L,1151911521,0,121.78,121.33,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530807,799599.00
07/26/2016 07:00,2,0.240,ALERT,212.16,337.24,60.007,1469530803,"201051344000633","219011344069620",27.45,22.30,0,295.76,341.75,6.7,4.6,0.022,488786.1,488786.1,516,0,0,0,L,1122011218,0,121.33,121.78,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530809,799600.00
07/26/2016 07:00,2,0.258,ALERT,211.48,335.14,59.959,1469530803,"201051344000469","219011344069620",26.50,21.50,0,296.66,340.55,7.0,4.8,0.022,490879.1,490879.1,521,0,0,0,L,1122011218,0,120.20,121.78,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530811,799601.00
07/26/2016 07:00,2,0.248,ALERT,211.03,333.93,59.970,1469530803,"201051344000646","219011344069620",26.64,22.30,0,295.76,338.74,6.8,4.6,0.018,492486.6,492486.6,518,0,0,0,L,1122011218,0,121.55,120.65,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530813,799602.00
07/26/2016 07:00,2,0.191,ACTIVE,210.57,336.04,59.991,1469530803,"274151322000052","219011344069620",25.58,24.00,0,319.21,349.26,5.0,2.9,0.018,763205.7,763205.7,517,0,0,0,L,1151911521,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530814,799603.00
07/26/2016 07:00,2,0.258,ALERT,211.70,335.14,60.012,1469530803,"201051344000585","219011344069620",27.75,22.50,0,295.76,340.25,7.2,5.1,0.018,501028.1,501028.1,519,0,0,0,L,1122011218,0,121.10,121.55,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530815,799604.00
07/26/2016 07:00,2,0.236,ACTIVE,211.48,333.33,59.959,1469530803,"201051344001230","219011344069620",26.08,21.80,0,296.06,337.54,6.3,4.2,0.009,495882.9,495882.9,520,0,0,0,L,1122011218,0,121.55,120.65,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530817,799605.00
07/26/2016 07:00,2,0.229,ALERT,212.16,335.14,60.007,1469530803,"201051344000582","219011344069620",27.06,21.80,0,296.96,339.04,6.3,4.1,0.018,488828.5,488828.5,517,0,0,0,L,1122011218,0,121.55,121.33,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530818,799606.00
07/26/2016 07:00,2,0.258,ALERT,211.25,333.63,59.991,1469530803,"201051344000955","219011344069620",27.37,22.30,0,296.06,338.14,7.2,5.0,0.022,502139.1,502139.1,518,0,0,0,L,1122011218,0,120.88,121.10,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530820,799607.00
07/26/2016 07:00,2,0.094,ALERT,210.80,336.04,59.986,1469530803,"274151322000094","219011344069620",29.78,22.80,0,296.36,380.22,2.9,0.8,0.009,622986.1,622986.1,525,0,0,0,L,1151911521,0,121.10,121.55,0002,18,0,0,0,0,0,0,14,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530822,799608.00
07/26/2016 07:00,2,0.273,ALERT,211.70,334.84,60.028,1469530803,"201051344000579","219011344069620",27.75,22.80,0,298.17,340.25,7.7,5.5,0.022,504930.0,504930.0,519,0,0,0,L,1122011218,0,120.65,121.33,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530824,799609.00
07/26/2016 07:00,2,0.250,ALERT,211.48,334.24,59.986,1469530803,"201051344000890","219011344069620",26.96,22.30,0,296.96,339.04,6.9,4.7,0.018,499365.7,499365.7,516,0,0,0,L,1122011218,0,121.55,120.42,0002,22,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530826,799610.00
07/26/2016 07:00,2,0.240,ALERT,211.70,334.84,59.996,1469530803,"201051344000438","219011344069620",27.59,22.00,0,296.36,339.95,6.8,4.6,0.022,501039.1,501039.1,519,0,0,0,L,1122011218,0,121.78,121.10,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530828,799611.00
07/26/2016 07:00,2,0.264,ALERT,211.93,334.54,59.996,1469530803,"201051344000417","219011344069620",27.35,22.30,0,295.46,339.65,7.3,5.2,0.022,492787.4,492787.4,515,0,0,0,L,1122011218,0,121.33,121.10,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530829,799612.00
07/26/2016 07:00,2,0.166,ALERT,211.03,336.64,59.996,1469530803,"274151322000083","219011344069620",25.60,23.50,0,297.57,339.65,4.3,2.2,0.018,756336.8,756336.8,519,0,0,0,L,1151911521,0,121.10,121.33,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530831,799613.00
07/26/2016 07:00,2,0.113,ACTIVE,211.48,336.64,59.996,1469530803,"274151322000076","219011344069620",29.74,23.80,0,311.09,342.05,3.4,1.4,0.009,806399.1,806399.1,514,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530832,799614.00
07/26/2016 07:00,2,0.252,ALERT,211.48,335.14,60.002,1469530803,"201051344000868","219011344069620",27.00,22.30,0,298.47,339.95,6.9,4.7,0.022,489791.3,489791.3,520,0,0,0,L,1122011218,0,120.65,121.78,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530834,799615.00
07/26/2016 07:00,2,0.160,ALERT,211.03,335.74,59.991,1469530803,"274151322000095","219011344069620",26.32,23.30,0,298.77,339.04,4.3,2.2,0.013,798195.2,798195.2,514,0,0,0,L,1151911521,0,121.55,121.10,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530836,799616.00
07/26/2016 07:00,2,0.219,ALERT,211.70,336.94,59.986,1469530803,"201051344000988","219011344069620",26.86,22.30,0,295.76,340.85,6.0,3.8,0.027,486340.9,486340.9,522,0,0,0,L,1122011218,0,120.65,121.55,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530838,799617.00
07/26/2016 07:00,2,0.238,ALERT,211.70,334.24,59.991,1469530803,"201051344001025","219011344069620",26.86,21.80,0,296.06,339.04,6.5,4.4,0.018,500203.5,500203.5,519,0,0,0,L,1122011218,0,121.10,121.33,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530840,799618.00
07/26/2016 07:00,2,0.246,ALERT,211.93,335.74,60.018,1469530803,"201051344000458","219011344069620",27.12,22.80,0,297.87,339.95,6.8,4.7,0.022,497252.6,497252.6,520,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530841,799619.00
07/26/2016 07:00,2,0.246,ALERT,212.38,337.24,59.954,1469530803,"201051344000853","219011344069620",27.02,22.30,0,297.57,341.75,6.8,4.6,0.027,496355.5,496355.5,518,0,0,0,L,1122011218,0,121.55,121.78,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530843,799620.00
07/26/2016 07:00,2,0.213,ALERT,211.93,336.34,59.996,1469530803,"201051344000685","219011344069620",26.62,22.00,0,295.76,339.04,5.8,3.6,0.022,500332.8,500332.8,518,0,0,0,L,1122011218,0,122.23,121.10,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530845,799621.00
07/26/2016 07:00,2,0.229,ALERT,211.70,335.44,59.991,1469530803,"201051344000917","219011344069620",26.86,22.80,0,294.86,338.74,6.2,4.1,0.018,497259.9,497259.9,518,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530847,799622.00
07/26/2016 07:00,2,0.225,ALERT,211.93,335.44,59.965,1469530803,"201051344001145","219011344069620",26.78,22.00,0,296.96,339.04,6.1,4.0,0.013,502433.6,502433.6,519,0,0,0,L,1122011218,0,121.55,121.10,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530849,799623.00
07/26/2016 07:00,2,0.234,ALERT,211.93,334.84,59.991,1469530803,"201051344000651","219011344069620",27.08,21.80,0,295.76,339.34,6.5,4.3,0.018,495206.3,495206.3,517,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530850,799624.00
07/26/2016 07:00,2,0.160,ACTIVE,210.80,335.74,59.981,1469530803,"274151322000088","219011344069620",22.68,23.80,0,310.19,352.57,3.7,1.6,0.009,729343.4,729343.4,518,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530851,799625.00
07/26/2016 07:00,2,0.117,ACTIVE,211.70,336.94,59.986,1469530803,"274151322000068","219011344069620",30.10,24.00,0,296.66,385.03,3.6,1.5,0.013,623093.1,623093.1,522,0,0,0,L,1151911521,0,121.78,121.78,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530852,799626.00
07/26/2016 07:00,2,0.252,ALERT,211.48,334.24,59.986,1469530803,"201051344001135","219011344069620",27.77,22.00,0,296.06,337.84,7.1,4.9,0.018,491261.8,491261.8,521,0,0,0,L,1122011218,0,121.33,120.88,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530854,799627.00
07/26/2016 07:00,2,0.242,ALERT,211.48,335.44,60.023,1469530803,"201051344000594","219011344069620",27.83,22.30,0,297.87,340.25,6.8,4.7,0.022,501504.0,501504.0,517,0,0,0,L,1122011218,0,120.65,121.10,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530856,799628.00
07/26/2016 07:00,2,0.244,ALERT,211.93,334.84,59.959,1469530803,"201051344001203","219011344069620",26.72,22.00,0,296.36,340.55,6.7,4.5,0.022,498973.2,498973.2,521,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530857,799629.00
07/26/2016 07:00,2,0.168,ALERT,210.80,336.34,59.981,1469530803,"274151322000054","219011344069620",24.71,24.30,0,297.57,339.34,4.2,2.1,0.013,744638.5,744638.5,518,0,0,0,L,1151911521,0,121.55,121.10,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530859,799630.00
07/26/2016 07:00,2,0.248,ALERT,211.93,335.44,59.991,1469530803,"201051344000867","219011344069620",27.08,22.80,0,297.26,339.65,6.8,4.6,0.022,488862.6,488862.6,518,0,0,0,L,1122011218,0,121.10,121.55,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530861,799631.00
07/26/2016 07:00,2,0.246,ALERT,211.93,335.14,59.991,1469530803,"201051344001093","219011344069620",27.27,22.50,0,296.36,339.04,6.8,4.7,0.013,496678.3,496678.3,521,0,0,0,L,1122011218,0,121.55,121.10,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530863,799632.00
07/26/2016 07:00,2,0.213,ALERT,211.70,336.04,59.986,1469530803,"201051344000900","219011344069620",26.94,22.00,0,297.57,339.34,5.8,3.7,0.018,505060.8,505060.8,521,0,0,0,L,1122011218,0,120.88,121.33,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530865,799633.00
07/26/2016 07:00,2,0.252,ALERT,211.93,335.74,59.944,1469530803,"201051344000648","219011344069620",26.96,21.80,0,297.26,340.85,6.9,4.8,0.022,495256.4,495256.4,522,0,0,0,L,1122011218,0,120.65,122.01,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530867,799634.00
07/26/2016 07:00,2,0.252,ALERT,211.70,335.74,59.986,1469530803,"201051344000569","219011344069620",27.04,22.50,0,298.47,339.95,6.9,4.8,0.022,505680.4,505680.4,518,0,0,0,L,1122011218,0,120.42,121.78,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530869,799635.00
07/26/2016 07:00,2,0.258,ALERT,211.70,335.44,59.981,1469530803,"201051344000983","219011344069620",27.87,22.50,0,298.17,339.95,7.3,5.1,0.022,497601.6,497601.6,520,0,0,0,L,1122011218,0,120.88,121.33,0002,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530870,799636.00
07/26/2016 07:00,2,0.242,ALERT,211.70,335.74,60.007,1469530803,"201051344001158","219011344069620",26.38,22.00,0,297.26,339.65,6.5,4.4,0.027,490588.6,490588.6,518,0,0,0,L,1122011218,0,120.65,121.33,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530872,799637.00
07/26/2016 07:00,2,0.246,ALERT,211.93,336.64,59.981,1469530803,"201051344000576","219011344069620",26.88,22.00,0,297.87,340.55,6.8,4.6,0.018,497919.0,497919.0,521,0,0,0,L,1122011218,0,120.88,121.33,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530874,799638.00
07/26/2016 07:00,2,0.176,ALERT,211.25,336.34,60.007,1469530803,"274151322000087","219011344069620",23.70,24.30,0,296.06,346.56,4.2,2.1,0.004,717471.8,717471.8,524,0,0,0,L,1151911521,0,121.33,121.55,0002,23,0,0,0,0,0,0,48,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469530876,799639.00
07/26/2016 07:15,2,0.291,ACTIVE,212.61,337.24,59.965,1469531703,"201051344000645","219011344069620",27.43,22.80,0,330.93,341.45,8.1,5.9,0.040,497486.8,497486.8,522,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531704,799640.00
07/26/2016 07:15,2,0.225,ACTIVE,211.70,336.64,59.959,1469531703,"274151322000085","219011344069620",25.68,24.30,0,332.73,339.65,5.8,3.7,0.031,745356.6,745356.6,517,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531705,799641.00
07/26/2016 07:15,2,0.307,ACTIVE,212.61,338.74,59.975,1469531703,"201051344000633","219011344069620",27.37,22.50,0,329.43,343.55,8.5,6.3,0.031,488787.5,488787.5,518,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531706,799642.00
07/26/2016 07:15,2,0.320,ACTIVE,212.16,336.34,59.975,1469531703,"201051344000469","219011344069620",26.94,22.00,0,328.22,341.15,8.8,6.5,0.035,490880.5,490880.5,523,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531707,799643.00
07/26/2016 07:15,2,0.311,ACTIVE,211.70,335.74,59.970,1469531703,"201051344000646","219011344069620",27.04,22.80,0,328.22,339.65,8.5,6.3,0.031,492487.9,492487.9,520,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531708,799644.00
07/26/2016 07:15,2,0.258,ACTIVE,211.25,338.14,59.965,1469531703,"274151322000052","219011344069620",26.38,24.80,0,332.13,340.25,6.9,4.7,0.027,763206.6,763206.6,518,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531708,799645.00
07/26/2016 07:15,2,0.322,ACTIVE,212.16,336.34,59.996,1469531703,"201051344000585","219011344069620",27.65,23.00,0,328.52,339.95,9.1,6.8,0.035,501029.6,501029.6,521,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531709,799646.00
07/26/2016 07:15,2,0.279,ACTIVE,211.93,334.84,59.970,1469531703,"201051344001230","219011344069620",27.45,22.50,0,325.22,342.35,7.8,5.6,0.031,495884.1,495884.1,521,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531710,799647.00
07/26/2016 07:15,2,0.295,ACTIVE,212.38,335.74,59.970,1469531703,"201051344000582","219011344069620",26.54,22.50,0,329.43,339.95,8.0,5.8,0.035,488829.7,488829.7,519,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531711,799648.00
07/26/2016 07:15,2,0.320,ACTIVE,211.48,334.84,59.965,1469531703,"201051344000955","219011344069620",27.39,22.80,0,328.22,339.34,9.0,6.7,0.035,502140.5,502140.5,520,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531712,799649.00
07/26/2016 07:15,2,0.141,ACTIVE,211.48,336.64,59.959,1469531703,"274151322000094","219011344069620",31.05,24.00,0,333.33,339.65,4.5,2.4,0.027,622986.5,622986.5,527,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531713,799650.00
07/26/2016 07:15,2,0.346,ACTIVE,211.93,336.64,59.970,1469531703,"201051344000579","219011344069620",26.94,23.30,0,330.33,340.85,9.4,7.2,0.040,504931.5,504931.5,521,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531714,799651.00
07/26/2016 07:15,2,0.311,ACTIVE,211.93,334.84,59.970,1469531703,"201051344000890","219011344069620",27.08,22.80,0,328.52,339.95,8.6,6.3,0.035,499367.0,499367.0,518,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531715,799652.00
07/26/2016 07:15,2,0.301,ACTIVE,211.93,335.44,59.975,1469531703,"201051344000438","219011344069620",27.55,22.50,0,330.33,340.25,8.4,6.2,0.035,501040.4,501040.4,521,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531716,799653.00
07/26/2016 07:15,2,0.326,ACTIVE,211.93,336.04,60.002,1469531703,"201051344000417","219011344069620",27.27,22.80,0,329.13,340.25,9.1,6.8,0.035,492788.8,492788.8,517,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531717,799654.00
07/26/2016 07:15,2,0.230,ACTIVE,211.25,336.94,59.959,1469531703,"274151322000083","219011344069620",26.04,24.00,0,332.43,340.55,6.1,3.9,0.027,756337.6,756337.6,521,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531717,799655.00
07/26/2016 07:15,2,0.150,ACTIVE,211.93,335.74,59.928,1469531703,"274151322000076","219011344069620",30.47,24.50,0,333.93,339.34,4.7,2.6,0.018,806399.6,806399.6,515,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531718,799656.00
07/26/2016 07:15,2,0.311,ACTIVE,212.16,336.94,59.975,1469531703,"201051344000868","219011344069620",27.47,22.50,0,328.22,342.65,8.7,6.4,0.035,489792.7,489792.7,522,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531719,799657.00
07/26/2016 07:15,2,0.232,ACTIVE,211.25,336.04,59.959,1469531703,"274151322000095","219011344069620",26.54,23.80,0,332.13,339.34,6.3,4.1,0.027,798196.0,798196.0,516,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531720,799658.00
07/26/2016 07:15,2,0.281,ACTIVE,211.93,337.84,59.970,1469531703,"201051344000988","219011344069620",27.15,23.00,0,328.82,342.65,7.8,5.6,0.044,486342.0,486342.0,524,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531721,799659.00
07/26/2016 07:15,2,0.299,ACTIVE,211.93,334.54,59.965,1469531703,"201051344001025","219011344069620",27.15,22.50,0,329.43,341.15,8.3,6.1,0.031,500204.8,500204.8,521,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531722,799660.00
07/26/2016 07:15,2,0.322,ACTIVE,212.16,336.34,59.970,1469531703,"201051344000458","219011344069620",26.32,23.30,0,330.63,340.85,8.6,6.4,0.040,497254.0,497254.0,522,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531723,799661.00
07/26/2016 07:15,2,0.307,ACTIVE,212.61,337.84,59.970,1469531703,"201051344000853","219011344069620",27.25,22.80,0,332.43,342.95,8.5,6.2,0.040,496356.8,496356.8,520,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531724,799662.00
07/26/2016 07:15,2,0.262,ACTIVE,212.38,336.34,60.002,1469531703,"201051344000685","219011344069620",27.27,22.80,0,329.13,341.45,7.3,5.1,0.035,500333.8,500333.8,520,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531725,799663.00
07/26/2016 07:15,2,0.289,ACTIVE,212.16,336.04,59.991,1469531703,"201051344000917","219011344069620",27.00,23.30,0,328.82,341.45,7.9,5.7,0.035,497261.1,497261.1,520,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531726,799664.00
07/26/2016 07:15,2,0.281,ACTIVE,211.93,335.44,59.965,1469531703,"201051344001145","219011344069620",27.37,22.50,0,330.63,341.15,7.8,5.6,0.027,502434.8,502434.8,521,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531727,799665.00
07/26/2016 07:15,2,0.303,ACTIVE,212.38,336.34,59.965,1469531703,"201051344000651","219011344069620",26.56,22.00,0,330.63,340.25,8.2,6.0,0.035,495207.5,495207.5,519,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531728,799666.00
07/26/2016 07:15,2,0.215,ACTIVE,211.03,336.94,59.944,1469531703,"274151322000088","219011344069620",25.17,24.50,0,332.13,339.34,5.5,3.4,0.018,729344.0,729344.0,519,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531729,799667.00
07/26/2016 07:15,2,0.164,ACTIVE,212.16,351.97,59.944,1469531703,"274151322000068","219011344069620",32.64,25.00,0,333.93,354.67,5.4,3.3,0.027,623093.7,623093.7,523,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531730,799668.00
07/26/2016 07:15,2,0.318,ACTIVE,211.93,334.54,59.965,1469531703,"201051344001135","219011344069620",27.51,22.50,0,328.82,339.34,8.9,6.7,0.031,491263.2,491263.2,523,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531731,799669.00
07/26/2016 07:15,2,0.311,ACTIVE,211.93,337.24,59.970,1469531703,"201051344000594","219011344069620",27.49,23.00,0,328.82,341.15,8.6,6.4,0.044,501505.4,501505.4,519,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531731,799670.00
07/26/2016 07:15,2,0.307,ACTIVE,212.16,335.44,59.970,1469531703,"201051344001203","219011344069620",26.92,22.50,0,330.33,341.45,8.4,6.2,0.035,498974.5,498974.5,523,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531732,799671.00
07/26/2016 07:15,2,0.230,ACTIVE,211.48,335.74,59.970,1469531703,"274151322000054","219011344069620",25.74,25.00,0,332.13,339.65,6.0,3.9,0.022,744639.2,744639.2,520,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531733,799672.00
07/26/2016 07:15,2,0.309,ACTIVE,212.38,336.34,59.965,1469531703,"201051344000867","219011344069620",27.63,23.00,0,330.33,341.45,8.7,6.5,0.035,488863.9,488863.9,520,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531734,799673.00
07/26/2016 07:15,2,0.309,ACTIVE,211.93,335.44,59.970,1469531703,"201051344001093","219011344069620",27.31,23.00,0,329.73,339.95,8.6,6.3,0.031,496679.6,496679.6,523,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531735,799674.00
07/26/2016 07:15,2,0.277,ACTIVE,211.93,336.94,59.970,1469531703,"201051344000900","219011344069620",27.00,22.30,0,329.73,341.75,7.6,5.4,0.040,505061.8,505061.8,523,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531736,799675.00
07/26/2016 07:15,2,0.320,ACTIVE,212.38,336.64,60.002,1469531703,"201051344000648","219011344069620",26.80,22.30,0,330.63,341.75,8.8,6.5,0.040,495257.7,495257.7,524,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531737,799676.00
07/26/2016 07:15,2,0.314,ACTIVE,212.16,336.64,60.002,1469531703,"201051344000569","219011344069620",27.45,22.80,0,330.63,341.45,8.8,6.5,0.040,505681.7,505681.7,520,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531738,799677.00
07/26/2016 07:15,2,0.328,ACTIVE,212.16,336.34,59.970,1469531703,"201051344000983","219011344069620",27.39,22.80,0,330.03,340.85,9.2,6.9,0.040,497603.0,497603.0,522,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531739,799678.00
07/26/2016 07:15,2,0.307,ACTIVE,211.93,336.34,59.975,1469531703,"201051344001158","219011344069620",26.60,22.50,0,328.82,341.45,8.3,6.1,0.044,490589.9,490589.9,520,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531740,799679.00
07/26/2016 07:15,2,0.297,ACTIVE,212.61,338.44,59.965,1469531703,"201051344000576","219011344069620",27.79,22.30,0,330.63,341.75,8.4,6.2,0.035,497920.3,497920.3,523,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531740,799680.00
07/26/2016 07:15,2,0.238,ACTIVE,211.48,336.34,59.965,1469531703,"274151322000087","219011344069620",24.87,25.50,0,331.23,342.35,6.0,3.9,0.013,717472.5,717472.5,526,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469531741,799681.00
07/26/2016 07:30,2,0.408,ACTIVE,211.93,337.54,59.965,1469532604,"201051344000645","219011344069620",26.64,23.30,0,331.83,343.55,11.0,8.7,0.062,497488.6,497488.6,523,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532605,799682.00
07/26/2016 07:30,2,0.316,ACTIVE,211.03,337.54,59.959,1469532604,"274151322000085","219011344069620",26.38,24.80,0,333.33,340.85,8.4,6.2,0.044,745357.8,745357.8,518,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532606,799683.00
07/26/2016 07:30,2,0.408,ACTIVE,212.16,338.74,59.954,1469532604,"201051344000633","219011344069620",27.71,23.00,0,331.23,344.15,11.5,9.2,0.066,488789.3,488789.3,519,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532607,799684.00
07/26/2016 07:30,2,0.432,ACTIVE,211.70,336.94,59.965,1469532604,"201051344000469","219011344069620",26.60,22.30,0,329.43,342.35,11.7,9.4,0.071,490882.4,490882.4,524,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532607,799685.00
07/26/2016 07:30,2,0.398,ACTIVE,211.48,336.34,59.965,1469532604,"201051344000646","219011344069620",27.49,23.30,0,328.82,341.15,11.1,8.8,0.057,492489.8,492489.8,521,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532608,799686.00
07/26/2016 07:30,2,0.342,ACTIVE,210.80,336.04,59.959,1469532604,"274151322000052","219011344069620",27.39,25.50,0,333.03,341.45,9.4,7.2,0.049,763208.0,763208.0,519,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532609,799687.00
07/26/2016 07:30,2,0.416,ACTIVE,211.70,337.24,59.970,1469532604,"201051344000585","219011344069620",27.45,23.30,0,329.73,342.35,11.6,9.3,0.057,501031.5,501031.5,522,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532610,799688.00
07/26/2016 07:30,2,0.387,ACTIVE,211.70,335.74,59.970,1469532604,"201051344001230","219011344069620",27.39,23.00,0,327.32,340.55,10.8,8.5,0.057,495885.7,495885.7,522,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532611,799689.00
07/26/2016 07:30,2,0.383,ACTIVE,212.16,336.64,59.965,1469532604,"201051344000582","219011344069620",27.23,22.80,0,330.33,341.45,10.6,8.3,0.057,488831.4,488831.4,520,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532612,799690.00
07/26/2016 07:30,2,0.432,ACTIVE,211.48,336.64,59.970,1469532604,"201051344000955","219011344069620",27.71,23.50,0,328.82,341.15,12.2,9.8,0.062,502142.5,502142.5,521,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532613,799691.00
07/26/2016 07:30,2,0.188,ACTIVE,211.03,396.75,59.965,1469532604,"274151322000094","219011344069620",37.31,25.00,0,334.24,398.56,7.1,4.9,0.027,622987.4,622987.4,528,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532614,799692.00
07/26/2016 07:30,2,0.445,ACTIVE,211.48,336.94,59.975,1469532604,"201051344000579","219011344069620",27.53,23.80,0,330.93,343.55,12.4,10.1,0.066,504933.6,504933.6,522,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532615,799693.00
07/26/2016 07:30,2,0.408,ACTIVE,211.70,335.44,59.959,1469532604,"201051344000890","219011344069620",27.85,23.30,0,329.43,341.15,11.6,9.2,0.057,499368.9,499368.9,519,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532616,799694.00
07/26/2016 07:30,2,0.408,ACTIVE,211.93,336.94,59.970,1469532604,"201051344000438","219011344069620",27.29,23.30,0,329.43,342.05,11.3,9.0,0.062,501042.2,501042.2,522,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532617,799695.00
07/26/2016 07:30,2,0.418,ACTIVE,211.70,336.64,59.944,1469532604,"201051344000417","219011344069620",27.53,23.50,0,328.82,341.75,11.7,9.4,0.062,492790.8,492790.8,518,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532617,799696.00
07/26/2016 07:30,2,0.322,ACTIVE,211.03,336.64,59.959,1469532604,"274151322000083","219011344069620",26.54,24.80,0,333.03,341.15,8.7,6.4,0.049,756338.8,756338.8,522,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532619,799697.00
07/26/2016 07:30,2,0.174,ACTIVE,211.48,339.34,59.959,1469532604,"274151322000076","219011344069620",31.31,25.50,0,333.93,342.65,5.5,3.4,0.022,806400.4,806400.4,516,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532620,799698.00
07/26/2016 07:30,2,0.418,ACTIVE,211.48,336.94,59.959,1469532604,"201051344000868","219011344069620",27.77,22.80,0,330.33,342.65,11.8,9.4,0.062,489794.6,489794.6,523,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532620,799699.00
07/26/2016 07:30,2,0.328,ACTIVE,210.80,336.64,59.959,1469532604,"274151322000095","219011344069620",27.04,24.50,0,333.03,340.85,9.0,6.8,0.049,798197.3,798197.3,517,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532621,799700.00
07/26/2016 07:30,2,0.389,ACTIVE,211.03,337.84,59.970,1469532604,"201051344000988","219011344069620",27.55,23.30,0,329.73,343.85,10.9,8.6,0.066,486343.7,486343.7,525,0,0,0,L,1122011218,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532622,799701.00
07/26/2016 07:30,2,0.398,ACTIVE,211.48,335.44,59.970,1469532604,"201051344001025","219011344069620",27.14,22.80,0,329.13,341.15,11.0,8.7,0.062,500206.6,500206.6,522,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532623,799702.00
07/26/2016 07:30,2,0.414,ACTIVE,211.48,336.34,59.959,1469532604,"201051344000458","219011344069620",26.96,23.80,0,330.63,341.75,11.3,9.0,0.066,497255.8,497255.8,523,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532624,799703.00
07/26/2016 07:30,2,0.396,ACTIVE,212.16,338.74,59.965,1469532604,"201051344000853","219011344069620",27.57,23.00,0,332.13,344.15,11.1,8.8,0.066,496358.6,496358.6,521,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532625,799704.00
07/26/2016 07:30,2,0.369,ACTIVE,212.16,337.84,59.959,1469532604,"201051344000685","219011344069620",26.96,23.30,0,330.03,341.75,10.2,7.9,0.062,500335.4,500335.4,521,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532626,799705.00
07/26/2016 07:30,2,0.410,ACTIVE,211.93,336.94,59.970,1469532604,"201051344000917","219011344069620",21.67,23.50,0,328.82,341.45,9.2,7.0,0.053,497262.8,497262.8,521,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532627,799706.00
07/26/2016 07:30,2,0.379,ACTIVE,211.93,336.94,59.965,1469532604,"201051344001145","219011344069620",27.10,23.00,0,330.63,342.65,10.4,8.1,0.057,502436.4,502436.4,522,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532628,799707.00
07/26/2016 07:30,2,0.395,ACTIVE,211.93,336.94,59.970,1469532604,"201051344000651","219011344069620",27.02,22.50,0,330.03,341.75,10.9,8.6,0.062,495209.2,495209.2,520,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532629,799708.00
07/26/2016 07:30,2,0.309,ACTIVE,210.57,335.44,59.959,1469532604,"274151322000088","219011344069620",25.98,25.30,0,331.83,340.25,8.2,6.0,0.044,729345.1,729345.1,520,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532630,799709.00
07/26/2016 07:30,2,0.201,ACTIVE,211.48,403.37,59.938,1469532604,"274151322000068","219011344069620",38.11,26.50,0,335.44,405.77,7.8,5.6,0.031,623094.8,623094.8,524,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532631,799710.00
07/26/2016 07:30,2,0.420,ACTIVE,211.48,335.44,59.959,1469532604,"201051344001135","219011344069620",27.29,23.00,0,329.73,340.85,11.6,9.3,0.062,491265.2,491265.2,524,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532632,799711.00
07/26/2016 07:30,2,0.418,ACTIVE,211.48,336.94,59.954,1469532604,"201051344000594","219011344069620",27.55,23.50,0,330.03,342.35,11.7,9.4,0.075,501507.2,501507.2,520,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532633,799712.00
07/26/2016 07:30,2,0.414,ACTIVE,211.93,335.74,59.954,1469532604,"201051344001203","219011344069620",27.25,23.00,0,330.03,342.35,11.5,9.2,0.062,498976.3,498976.3,524,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532633,799713.00
07/26/2016 07:30,2,0.322,ACTIVE,210.80,336.64,59.959,1469532604,"274151322000054","219011344069620",26.60,25.50,0,332.43,340.55,8.7,6.5,0.053,744640.5,744640.5,521,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532634,799714.00
07/26/2016 07:30,2,0.428,ACTIVE,211.93,336.34,59.965,1469532604,"201051344000867","219011344069620",27.47,23.50,0,331.23,342.35,11.9,9.6,0.062,488865.8,488865.8,521,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532635,799715.00
07/26/2016 07:30,2,0.426,ACTIVE,211.93,337.54,59.970,1469532604,"201051344001093","219011344069620",27.95,23.30,0,329.73,342.05,12.1,9.7,0.066,496681.5,496681.5,524,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532636,799716.00
07/26/2016 07:30,2,0.381,ACTIVE,211.25,337.24,59.970,1469532604,"201051344000900","219011344069620",27.59,22.50,0,330.63,342.35,10.7,8.4,0.057,505063.5,505063.5,524,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532637,799717.00
07/26/2016 07:30,2,0.404,ACTIVE,211.93,336.94,59.959,1469532604,"201051344000648","219011344069620",27.91,22.50,0,331.23,342.65,11.5,9.2,0.062,495259.6,495259.6,525,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532638,799718.00
07/26/2016 07:30,2,0.416,ACTIVE,211.70,336.94,59.970,1469532604,"201051344000569","219011344069620",27.53,23.50,0,331.23,342.05,11.7,9.3,0.066,505683.6,505683.6,521,0,0,0,L,1122011218,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532639,799719.00
07/26/2016 07:30,2,0.418,ACTIVE,211.70,336.64,59.996,1469532604,"201051344000983","219011344069620",28.07,23.30,0,330.03,342.35,11.9,9.6,0.066,497605.0,497605.0,523,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532640,799720.00
07/26/2016 07:30,2,0.402,ACTIVE,211.70,337.54,59.975,1469532604,"201051344001158","219011344069620",27.65,22.80,0,329.73,342.65,11.3,9.0,0.066,490591.6,490591.6,521,0,0,0,L,1122011218,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532641,799721.00
07/26/2016 07:30,2,0.410,ACTIVE,211.93,338.44,59.975,1469532604,"201051344000576","219011344069620",27.29,22.80,0,331.23,343.55,11.3,9.0,0.071,497922.1,497922.1,524,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532642,799722.00
07/26/2016 07:30,2,0.324,ACTIVE,211.03,334.84,59.965,1469532604,"274151322000087","219011344069620",26.30,26.50,0,332.73,341.15,8.6,6.4,0.031,717473.8,717473.8,527,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469532643,799723.00
07/26/2016 07:45,2,0.793,ACTIVE,212.16,341.15,59.944,1469533503,"201051344000645","219011344069620",28.09,23.80,0,330.93,350.47,22.6,19.9,0.168,497491.9,497491.9,524,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533504,799724.00
07/26/2016 07:45,2,0.668,ACTIVE,211.25,340.85,59.959,1469533503,"274151322000085","219011344069620",27.71,25.50,0,331.23,345.66,18.8,16.2,0.119,745360.4,745360.4,519,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533505,799725.00
07/26/2016 07:45,2,0.812,ACTIVE,212.16,342.35,59.970,1469533503,"201051344000633","219011344069620",28.51,23.80,0,330.33,351.97,23.5,20.8,0.181,488792.8,488792.8,520,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533506,799726.00
07/26/2016 07:45,2,0.824,ACTIVE,211.93,340.25,59.959,1469533503,"201051344000469","219011344069620",28.75,23.00,0,329.13,350.47,24.1,21.3,0.186,490886.0,490886.0,525,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533507,799727.00
07/26/2016 07:45,2,0.725,ACTIVE,211.48,339.34,59.965,1469533503,"201051344000646","219011344069620",29.26,24.00,0,328.82,347.76,21.5,18.9,0.150,492493.0,492493.0,522,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533508,799728.00
07/26/2016 07:45,2,0.717,ACTIVE,210.57,337.54,59.954,1469533503,"274151322000052","219011344069620",27.93,26.30,0,328.52,346.26,20.2,17.6,0.124,763210.9,763210.9,520,0,0,0,L,1151911521,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533509,799729.00
07/26/2016 07:45,2,0.762,ACTIVE,211.70,339.04,59.965,1469533503,"201051344000585","219011344069620",28.37,24.30,0,329.43,347.46,22.0,19.3,0.155,501034.8,501034.8,523,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533510,799730.00
07/26/2016 07:45,2,0.791,ACTIVE,211.70,339.04,59.965,1469533503,"201051344001230","219011344069620",28.39,24.00,0,328.52,348.66,22.8,20.1,0.172,495889.0,495889.0,523,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533511,799731.00
07/26/2016 07:45,2,0.756,ACTIVE,212.16,339.34,59.996,1469533503,"201051344000582","219011344069620",28.17,23.50,0,329.73,348.36,21.6,18.9,0.159,488834.5,488834.5,521,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533512,799732.00
07/26/2016 07:45,2,0.855,ACTIVE,211.48,338.44,59.933,1469533503,"201051344000955","219011344069620",28.13,24.00,0,329.13,349.56,24.4,21.6,0.181,502146.2,502146.2,522,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533513,799733.00
