ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 07:45,2,0.223,ACTIVE,211.03,445.15,59.954,1469533503,"274151322000094","219011344069620",42.32,26.50,0,333.03,447.55,9.6,7.3,0.049,622989.0,622989.0,529,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533513,799734.00
07/26/2016 07:45,2,0.848,ACTIVE,211.93,340.55,59.991,1469533503,"201051344000579","219011344069620",28.41,24.50,0,330.93,350.47,24.4,21.6,0.177,504937.3,504937.3,523,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533514,799735.00
07/26/2016 07:45,2,0.832,ACTIVE,211.25,338.74,59.959,1469533503,"201051344000890","219011344069620",28.37,24.30,0,329.73,349.26,23.9,21.2,0.168,499372.4,499372.4,520,0,0,0,L,1122011218,0,121.33,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533515,799736.00
07/26/2016 07:45,2,0.803,ACTIVE,211.93,339.34,59.986,1469533503,"201051344000438","219011344069620",28.75,24.00,0,330.33,349.56,23.4,20.7,0.177,501045.7,501045.7,523,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533516,799737.00
07/26/2016 07:45,2,0.801,ACTIVE,211.93,339.34,59.965,1469533503,"201051344000417","219011344069620",28.55,24.00,0,329.43,348.36,23.1,20.4,0.172,492794.2,492794.2,519,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533517,799738.00
07/26/2016 07:45,2,0.660,ACTIVE,211.03,336.94,59.959,1469533503,"274151322000083","219011344069620",27.79,25.50,0,331.53,345.36,18.6,16.1,0.119,756341.4,756341.4,523,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533518,799739.00
07/26/2016 07:45,2,0.750,ACTIVE,211.25,338.14,59.959,1469533503,"274151322000076","219011344069620",28.65,26.30,0,330.63,354.97,21.8,19.1,0.146,806402.7,806402.7,517,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533519,799740.00
07/26/2016 07:45,2,0.840,ACTIVE,211.70,340.25,59.959,1469533503,"201051344000868","219011344069620",28.39,23.30,0,330.63,350.17,24.1,21.4,0.177,489798.2,489798.2,524,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533520,799741.00
07/26/2016 07:45,2,0.701,ACTIVE,210.80,339.65,59.954,1469533503,"274151322000095","219011344069620",28.19,25.30,0,329.43,345.06,20.0,17.4,0.133,798200.0,798200.0,518,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533521,799742.00
07/26/2016 07:45,2,0.818,ACTIVE,211.70,341.45,59.954,1469533503,"201051344000988","219011344069620",28.33,23.80,0,329.43,352.57,23.4,20.7,0.190,486347.1,486347.1,526,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533522,799743.00
07/26/2016 07:45,2,0.773,ACTIVE,211.70,338.14,59.917,1469533503,"201051344001025","219011344069620",28.82,23.50,0,330.03,349.26,22.6,19.9,0.164,500209.9,500209.9,523,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533523,799744.00
07/26/2016 07:45,2,0.785,ACTIVE,211.93,340.25,59.970,1469533503,"201051344000458","219011344069620",28.45,24.50,0,330.03,349.56,22.6,19.9,0.177,497259.2,497259.2,524,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533523,799745.00
07/26/2016 07:45,2,0.779,ACTIVE,212.38,342.35,59.996,1469533503,"201051344000853","219011344069620",28.84,23.80,0,332.73,351.67,22.8,20.1,0.172,496361.9,496361.9,522,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533524,799746.00
07/26/2016 07:45,2,0.760,ACTIVE,212.16,340.25,59.959,1469533503,"201051344000685","219011344069620",28.11,24.00,0,330.33,348.66,21.7,19.0,0.177,500338.5,500338.5,522,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533525,799747.00
07/26/2016 07:45,2,0.742,ACTIVE,211.93,339.65,60.002,1469533503,"201051344000917","219011344069620",28.82,24.50,0,328.22,348.36,21.7,19.0,0.159,497265.9,497265.9,522,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533526,799748.00
07/26/2016 07:45,2,0.744,ACTIVE,211.93,339.34,59.965,1469533503,"201051344001145","219011344069620",28.57,23.80,0,330.93,348.06,21.6,18.9,0.155,502439.6,502439.6,523,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533527,799749.00
07/26/2016 07:45,2,0.775,ACTIVE,211.93,339.65,59.970,1469533503,"201051344000651","219011344069620",28.61,23.30,0,330.33,348.66,22.5,19.8,0.164,495212.5,495212.5,521,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533528,799750.00
07/26/2016 07:45,2,0.674,ACTIVE,210.57,338.74,59.954,1469533503,"274151322000088","219011344069620",27.59,26.00,0,330.93,345.06,18.8,16.3,0.115,729347.6,729347.6,521,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533529,799751.00
07/26/2016 07:45,2,0.469,ACTIVE,211.48,402.16,59.959,1469533503,"274151322000068","219011344069620",37.61,27.80,0,334.84,422.00,17.9,15.4,0.106,623097.2,623097.2,525,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533530,799752.00
07/26/2016 07:45,2,0.812,ACTIVE,211.48,338.74,59.965,1469533503,"201051344001135","219011344069620",28.31,23.50,0,328.52,349.56,23.3,20.6,0.172,491268.6,491268.6,525,0,0,0,L,1122011218,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533531,799753.00
07/26/2016 07:45,2,0.836,ACTIVE,211.48,340.85,59.970,1469533503,"201051344000594","219011344069620",28.33,24.00,0,329.13,350.17,24.1,21.3,0.181,501510.8,501510.8,521,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533532,799754.00
07/26/2016 07:45,2,0.834,ACTIVE,211.93,339.04,59.959,1469533503,"201051344001203","219011344069620",28.39,23.80,0,330.03,350.77,24.0,21.2,0.186,498979.8,498979.8,525,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533532,799755.00
07/26/2016 07:45,2,0.686,ACTIVE,211.03,337.84,59.965,1469533503,"274151322000054","219011344069620",27.77,26.30,0,331.23,345.66,19.3,16.7,0.128,744643.1,744643.1,522,0,0,0,L,1151911521,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533533,799756.00
07/26/2016 07:45,2,0.844,ACTIVE,212.16,339.95,59.965,1469533503,"201051344000867","219011344069620",28.45,24.00,0,329.73,350.47,24.4,21.6,0.177,488869.5,488869.5,522,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533534,799757.00
07/26/2016 07:45,2,0.885,ACTIVE,211.70,340.25,59.949,1469533503,"201051344001093","219011344069620",28.45,24.00,0,330.03,350.47,25.5,22.7,0.186,496685.3,496685.3,525,0,0,0,L,1122011218,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533535,799758.00
07/26/2016 07:45,2,0.811,ACTIVE,211.93,341.15,59.975,1469533503,"201051344000900","219011344069620",28.29,23.30,0,329.43,350.17,23.2,20.5,0.172,505066.8,505066.8,525,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533536,799759.00
07/26/2016 07:45,2,0.814,ACTIVE,212.16,340.55,59.965,1469533503,"201051344000648","219011344069620",28.29,23.30,0,331.23,350.77,23.3,20.6,0.177,495263.1,495263.1,526,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533537,799760.00
07/26/2016 07:45,2,0.812,ACTIVE,211.93,340.55,59.970,1469533503,"201051344000569","219011344069620",28.49,24.00,0,330.33,350.47,23.4,20.7,0.177,505687.1,505687.1,522,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533538,799761.00
07/26/2016 07:45,2,0.816,ACTIVE,211.93,339.65,59.959,1469533503,"201051344000983","219011344069620",28.78,24.00,0,330.03,350.17,23.9,21.1,0.172,497608.5,497608.5,524,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533539,799762.00
07/26/2016 07:45,2,0.834,ACTIVE,211.93,340.85,59.975,1469533503,"201051344001158","219011344069620",27.97,23.80,0,330.63,350.77,23.6,20.9,0.177,490595.1,490595.1,522,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533541,799763.00
07/26/2016 07:45,2,0.805,ACTIVE,212.38,342.35,59.975,1469533503,"201051344000576","219011344069620",28.49,23.30,0,330.33,351.07,23.3,20.5,0.177,497925.5,497925.5,525,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533542,799764.00
07/26/2016 07:45,2,0.676,ACTIVE,211.03,338.14,59.970,1469533503,"274151322000087","219011344069620",27.73,27.80,0,331.53,345.06,19.0,16.4,0.102,717476.4,717476.4,528,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469533542,799765.00
07/26/2016 08:00,2,1.229,ACTIVE,212.83,345.36,59.965,1469534404,"201051344000645","219011344069620",28.23,24.50,0,331.23,361.89,35.2,32.0,0.278,497498.5,497498.5,525,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534405,799766.00
07/26/2016 08:00,2,1.064,ACTIVE,211.03,341.75,59.949,1469534404,"274151322000085","219011344069620",27.93,26.50,0,327.62,352.27,30.1,27.1,0.199,745365.9,745365.9,520,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534406,799767.00
07/26/2016 08:00,2,1.244,ACTIVE,212.83,346.86,59.944,1469534404,"201051344000633","219011344069620",28.45,24.80,0,330.63,363.09,35.9,32.7,0.292,488799.6,488799.6,521,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534407,799768.00
07/26/2016 08:00,2,1.258,ACTIVE,212.61,345.96,59.959,1469534404,"201051344000469","219011344069620",28.55,23.80,0,329.73,362.19,36.4,33.2,0.305,490893.0,490893.0,526,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534407,799769.00
07/26/2016 08:00,2,1.184,ACTIVE,211.48,343.25,59.954,1469534404,"201051344000646","219011344069620",28.78,25.30,0,326.72,358.88,34.5,31.4,0.278,492499.4,492499.4,523,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534408,799770.00
07/26/2016 08:00,2,1.117,ACTIVE,210.57,344.45,59.959,1469534404,"274151322000052","219011344069620",28.19,27.30,0,327.62,353.17,31.9,28.8,0.217,763216.9,763216.9,521,0,0,0,L,1151911521,0,120.20,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534409,799771.00
07/26/2016 08:00,2,1.201,ACTIVE,211.93,343.25,59.949,1469534404,"201051344000585","219011344069620",28.41,25.30,0,328.82,358.58,34.6,31.5,0.270,501041.3,501041.3,524,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534410,799772.00
07/26/2016 08:00,2,1.203,ACTIVE,211.48,341.45,59.965,1469534404,"201051344001230","219011344069620",28.80,25.50,0,327.02,358.88,35.1,32.0,0.283,495895.8,495895.8,524,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534411,799773.00
07/26/2016 08:00,2,1.180,ACTIVE,212.38,343.55,59.922,1469534404,"201051344000582","219011344069620",28.25,24.50,0,329.43,359.18,33.8,30.7,0.270,488840.9,488840.9,522,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534412,799774.00
07/26/2016 08:00,2,1.260,ACTIVE,211.25,343.25,59.944,1469534404,"201051344000955","219011344069620",28.61,25.30,0,327.32,359.78,36.5,33.3,0.287,502153.3,502153.3,523,0,0,0,L,1122011218,0,120.88,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534413,799775.00
07/26/2016 08:00,2,0.703,ACTIVE,211.25,415.39,59.944,1469534404,"274151322000094","219011344069620",38.78,28.00,0,330.33,456.27,27.8,24.9,0.186,622993.8,622993.8,530,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534414,799776.00
07/26/2016 08:00,2,1.260,ACTIVE,212.61,345.36,59.949,1469534404,"201051344000579","219011344069620",28.59,25.30,0,331.23,362.49,36.5,33.3,0.292,504944.4,504944.4,524,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534415,799777.00
07/26/2016 08:00,2,1.238,ACTIVE,211.48,342.65,59.959,1469534404,"201051344000890","219011344069620",28.67,25.50,0,327.62,359.48,36.0,32.8,0.278,499379.3,499379.3,521,0,0,0,L,1122011218,0,121.55,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534416,799778.00
07/26/2016 08:00,2,1.209,ACTIVE,211.93,343.85,59.954,1469534404,"201051344000438","219011344069620",28.88,24.80,0,329.43,360.38,35.4,32.2,0.292,501052.5,501052.5,524,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534417,799779.00
07/26/2016 08:00,2,1.213,ACTIVE,211.93,342.65,59.965,1469534404,"201051344000417","219011344069620",28.49,25.30,0,328.52,358.88,35.0,31.9,0.287,492801.0,492801.0,520,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534418,799780.00
07/26/2016 08:00,2,1.057,ACTIVE,210.80,339.65,59.944,1469534404,"274151322000083","219011344069620",28.01,26.50,0,327.62,351.97,29.9,27.0,0.212,756346.9,756346.9,524,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534419,799781.00
07/26/2016 08:00,2,1.170,ACTIVE,211.25,345.06,59.933,1469534404,"274151322000076","219011344069620",28.77,27.30,0,328.82,354.97,34.1,31.0,0.234,806409.1,806409.1,518,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534420,799782.00
07/26/2016 08:00,2,1.270,ACTIVE,212.38,345.06,59.981,1469534404,"201051344000868","219011344069620",27.97,24.00,0,330.03,361.59,36.0,32.8,0.287,489805.2,489805.2,525,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534420,799783.00
07/26/2016 08:00,2,1.113,ACTIVE,210.80,342.05,59.954,1469534404,"274151322000095","219011344069620",28.69,26.50,0,328.22,352.87,32.4,29.4,0.208,798206.0,798206.0,519,0,0,0,L,1151911521,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534421,799784.00
07/26/2016 08:00,2,1.240,ACTIVE,212.61,346.56,59.954,1469534404,"201051344000988","219011344069620",28.29,24.80,0,329.73,363.99,35.5,32.4,0.292,486354.0,486354.0,527,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534422,799785.00
07/26/2016 08:00,2,1.178,ACTIVE,211.70,342.65,59.965,1469534404,"201051344001025","219011344069620",29.10,24.80,0,327.62,359.18,34.8,31.6,0.274,500216.5,500216.5,524,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534423,799786.00
07/26/2016 08:00,2,1.186,ACTIVE,212.61,344.45,59.959,1469534404,"201051344000458","219011344069620",28.67,25.30,0,331.23,360.99,34.5,31.3,0.283,497265.8,497265.8,525,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534424,799787.00
07/26/2016 08:00,2,1.207,ACTIVE,213.06,346.56,59.959,1469534404,"201051344000853","219011344069620",28.47,24.50,0,332.13,362.79,34.8,31.7,0.287,496368.7,496368.7,523,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534425,799788.00
07/26/2016 08:00,2,1.145,ACTIVE,212.16,343.25,59.959,1469534404,"201051344000685","219011344069620",28.84,25.00,0,329.13,359.48,33.5,30.4,0.283,500344.9,500344.9,523,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534426,799789.00
07/26/2016 08:00,2,1.156,ACTIVE,211.93,343.85,59.959,1469534404,"201051344000917","219011344069620",28.61,25.30,0,329.13,358.58,33.5,30.4,0.270,497272.3,497272.3,523,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534427,799790.00
07/26/2016 08:00,2,1.156,ACTIVE,211.93,342.35,59.949,1469534404,"201051344001145","219011344069620",28.47,24.80,0,330.63,359.18,33.4,30.3,0.256,502446.0,502446.0,524,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534428,799791.00
07/26/2016 08:00,2,1.188,ACTIVE,212.16,343.55,59.959,1469534404,"201051344000651","219011344069620",28.39,24.30,0,329.73,359.78,34.2,31.1,0.270,495219.1,495219.1,522,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534428,799792.00
07/26/2016 08:00,2,1.049,ACTIVE,210.57,341.75,59.959,1469534404,"274151322000088","219011344069620",27.73,27.00,0,327.32,352.27,29.5,26.5,0.190,729353.2,729353.2,522,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534429,799793.00
07/26/2016 08:00,2,0.715,ACTIVE,211.70,409.98,59.954,1469534404,"274151322000068","219011344069620",38.13,29.30,0,330.93,427.11,27.8,24.9,0.181,623102.4,623102.4,526,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534430,799794.00
07/26/2016 08:00,2,1.182,ACTIVE,211.70,342.35,59.959,1469534404,"201051344001135","219011344069620",28.94,24.80,0,328.22,358.88,34.7,31.5,0.274,491275.4,491275.4,526,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534431,799795.00
07/26/2016 08:00,2,1.203,ACTIVE,212.16,344.45,59.959,1469534404,"201051344000594","219011344069620",28.94,25.30,0,329.43,361.89,35.3,32.1,0.278,501517.8,501517.8,522,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534432,799796.00
07/26/2016 08:00,2,1.219,ACTIVE,211.93,342.35,59.954,1469534404,"201051344001203","219011344069620",28.49,25.00,0,329.43,361.59,35.2,32.0,0.287,498986.8,498986.8,526,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534433,799797.00
07/26/2016 08:00,2,1.059,ACTIVE,211.48,341.45,59.965,1469534404,"274151322000054","219011344069620",27.73,27.30,0,326.72,352.87,29.8,26.8,0.190,744648.8,744648.8,523,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534434,799798.00
07/26/2016 08:00,2,1.225,ACTIVE,213.29,345.36,59.954,1469534404,"201051344000867","219011344069620",28.55,25.00,0,330.03,361.29,35.5,32.3,0.274,488876.5,488876.5,523,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534435,799799.00
07/26/2016 08:00,2,1.227,ACTIVE,212.61,344.45,59.959,1469534404,"201051344001093","219011344069620",28.77,25.30,0,329.43,361.59,35.8,32.6,0.283,496692.6,496692.6,526,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534436,799800.00
07/26/2016 08:00,2,1.172,ACTIVE,212.83,345.66,59.954,1469534404,"201051344000900","219011344069620",29.00,24.00,0,330.33,361.89,34.4,31.3,0.283,505073.6,505073.6,526,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534437,799801.00
07/26/2016 08:00,2,1.168,ACTIVE,213.29,345.66,59.965,1469534404,"201051344000648","219011344069620",28.78,24.00,0,330.63,361.59,34.1,31.0,0.274,495269.9,495269.9,527,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534438,799802.00
07/26/2016 08:00,2,1.168,ACTIVE,213.06,345.66,59.965,1469534404,"201051344000569","219011344069620",29.02,24.80,0,330.63,361.59,34.4,31.2,0.270,505693.9,505693.9,523,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534439,799803.00
07/26/2016 08:00,2,1.195,ACTIVE,212.83,345.06,59.986,1469534404,"201051344000983","219011344069620",28.78,24.80,0,330.63,361.89,34.9,31.7,0.278,497615.5,497615.5,525,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534440,799804.00
07/26/2016 08:00,2,1.213,ACTIVE,213.06,345.36,59.933,1469534404,"201051344001158","219011344069620",28.09,24.80,0,330.03,361.89,34.5,31.4,0.274,490602.0,490602.0,523,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534441,799805.00
07/26/2016 08:00,2,1.184,ACTIVE,213.29,346.56,59.965,1469534404,"201051344000576","219011344069620",28.27,24.00,0,331.23,362.19,33.9,30.8,0.274,497932.3,497932.3,526,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534442,799806.00
07/26/2016 08:00,2,1.025,ACTIVE,211.48,339.65,59.959,1469534404,"274151322000087","219011344069620",27.75,29.80,0,327.32,351.37,28.9,25.9,0.164,717481.9,717481.9,529,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469534443,799807.00
07/26/2016 08:15,2,1.596,ACTIVE,213.51,348.96,59.970,1469535303,"201051344000645","219011344069620",28.80,25.30,0,332.43,369.70,46.5,43.0,0.376,497506.9,497506.9,526,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535304,799808.00
07/26/2016 08:15,2,1.436,ACTIVE,211.25,344.15,59.954,1469535303,"274151322000085","219011344069620",27.77,27.50,0,332.43,357.68,40.4,37.1,0.261,745373.2,745373.2,521,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535305,799809.00
07/26/2016 08:15,2,1.617,ACTIVE,213.06,350.47,59.975,1469535303,"201051344000633","219011344069620",28.78,25.50,0,331.53,370.60,47.1,43.6,0.398,488808.2,488808.2,522,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535306,799810.00
07/26/2016 08:15,2,1.643,ACTIVE,213.06,349.56,59.965,1469535303,"201051344000469","219011344069620",28.75,24.50,0,330.63,370.00,47.9,44.3,0.411,490901.7,490901.7,527,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535307,799811.00
07/26/2016 08:15,2,1.561,ACTIVE,211.70,347.46,59.975,1469535303,"201051344000646","219011344069620",28.82,26.00,0,327.02,367.30,45.6,42.1,0.380,492507.8,492507.8,524,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535307,799812.00
07/26/2016 08:15,2,1.469,ACTIVE,210.80,345.36,59.965,1469535303,"274151322000052","219011344069620",28.43,28.50,0,330.33,359.18,42.3,38.9,0.292,763224.5,763224.5,522,0,0,0,L,1151911521,0,120.42,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535308,799813.00
07/26/2016 08:15,2,1.562,ACTIVE,212.38,347.76,59.975,1469535303,"201051344000585","219011344069620",28.80,26.30,0,329.13,366.70,45.6,42.1,0.371,501049.7,501049.7,525,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535309,799814.00
07/26/2016 08:15,2,1.590,ACTIVE,211.70,345.66,59.970,1469535303,"201051344001230","219011344069620",28.67,26.50,0,326.72,366.40,46.2,42.7,0.384,495904.1,495904.1,525,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535310,799815.00
07/26/2016 08:15,2,1.537,ACTIVE,212.61,348.06,59.970,1469535303,"201051344000582","219011344069620",28.67,25.30,0,330.63,367.30,44.6,41.2,0.362,488849.0,488849.0,523,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535311,799816.00
07/26/2016 08:15,2,1.633,ACTIVE,211.70,346.86,59.965,1469535303,"201051344000955","219011344069620",28.75,26.00,0,327.32,367.30,47.6,44.0,0.393,502161.9,502161.9,524,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535312,799817.00
07/26/2016 08:15,2,0.979,ACTIVE,211.03,407.27,59.959,1469535303,"274151322000094","219011344069620",37.47,29.30,0,330.33,440.64,36.9,33.6,0.243,623000.3,623000.3,531,0,0,0,L,1151911521,0,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535313,799818.00
07/26/2016 08:15,2,1.621,ACTIVE,212.83,349.56,59.949,1469535303,"201051344000579","219011344069620",28.94,26.30,0,331.53,369.70,47.5,44.0,0.384,504953.2,504953.2,525,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535314,799819.00
07/26/2016 08:15,2,1.600,ACTIVE,211.93,346.56,59.965,1469535303,"201051344000890","219011344069620",28.88,26.80,0,328.52,367.90,46.9,43.3,0.380,499387.9,499387.9,522,0,0,0,L,1122011218,0,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535315,799820.00
07/26/2016 08:15,2,1.566,ACTIVE,212.38,347.46,59.970,1469535303,"201051344000438","219011344069620",29.10,25.80,0,329.13,369.10,46.2,42.7,0.380,501061.0,501061.0,525,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535316,799821.00
07/26/2016 08:15,2,1.566,ACTIVE,212.16,347.46,59.975,1469535303,"201051344000417","219011344069620",28.75,26.30,0,330.03,367.00,45.6,42.1,0.376,492809.4,492809.4,521,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535316,799822.00
07/26/2016 08:15,2,1.402,ACTIVE,211.03,348.66,59.959,1469535303,"274151322000083","219011344069620",28.15,27.80,0,331.23,357.68,40.0,36.7,0.287,756354.2,756354.2,525,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535317,799823.00
07/26/2016 08:15,2,1.553,ACTIVE,211.70,350.47,59.970,1469535303,"274151322000076","219011344069620",28.86,28.80,0,333.33,361.29,45.4,41.9,0.309,806417.4,806417.4,519,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535318,799824.00
07/26/2016 08:15,2,1.623,ACTIVE,212.61,348.36,59.970,1469535303,"201051344000868","219011344069620",28.57,24.80,0,330.63,369.40,47.0,43.4,0.380,489813.9,489813.9,526,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535319,799825.00
07/26/2016 08:15,2,1.500,ACTIVE,211.25,349.56,59.991,1469535303,"274151322000095","219011344069620",28.67,27.80,0,330.63,359.78,43.5,40.1,0.296,798214.0,798214.0,520,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535321,799826.00
07/26/2016 08:15,2,1.631,ACTIVE,212.83,351.37,59.970,1469535303,"201051344000988","219011344069620",28.21,25.80,0,331.23,371.51,46.6,43.1,0.398,486362.6,486362.6,528,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535321,799827.00
07/26/2016 08:15,2,1.557,ACTIVE,212.16,345.96,59.970,1469535303,"201051344001025","219011344069620",28.94,25.80,0,330.33,367.90,45.6,42.1,0.371,500225.0,500225.0,525,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535322,799828.00
07/26/2016 08:15,2,1.553,ACTIVE,212.83,348.06,59.959,1469535303,"201051344000458","219011344069620",28.86,26.00,0,332.13,368.80,45.4,41.9,0.384,497274.3,497274.3,526,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535323,799829.00
07/26/2016 08:15,2,1.559,ACTIVE,213.51,350.17,59.938,1469535303,"201051344000853","219011344069620",28.96,25.30,0,333.33,370.60,45.8,42.2,0.380,496377.2,496377.2,524,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535324,799830.00
07/26/2016 08:15,2,1.537,ACTIVE,212.16,347.16,59.970,1469535303,"201051344000685","219011344069620",28.45,26.00,0,329.13,367.30,44.4,40.9,0.376,500353.1,500353.1,524,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535325,799831.00
07/26/2016 08:15,2,1.527,ACTIVE,212.16,347.46,59.938,1469535303,"201051344000917","219011344069620",28.71,26.30,0,328.52,367.00,44.4,41.0,0.362,497280.5,497280.5,524,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535326,799832.00
07/26/2016 08:15,2,1.512,ACTIVE,211.93,346.56,59.970,1469535303,"201051344001145","219011344069620",28.78,25.80,0,330.63,366.70,44.1,40.6,0.349,502454.2,502454.2,525,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535327,799833.00
07/26/2016 08:15,2,1.549,ACTIVE,212.38,347.46,59.981,1469535303,"201051344000651","219011344069620",28.77,25.30,0,330.63,367.90,45.1,41.7,0.371,495227.5,495227.5,523,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535328,799834.00
07/26/2016 08:15,2,1.402,ACTIVE,210.80,344.45,59.965,1469535303,"274151322000088","219011344069620",27.65,27.80,0,330.63,357.68,39.4,36.1,0.265,729360.4,729360.4,523,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535329,799835.00
07/26/2016 08:15,2,0.908,ACTIVE,211.48,421.40,59.975,1469535303,"274151322000068","219011344069620",39.46,30.50,0,331.83,432.52,37.1,33.9,0.230,623109.2,623109.2,527,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535330,799836.00
07/26/2016 08:15,2,1.574,ACTIVE,211.93,346.56,59.922,1469535303,"201051344001135","219011344069620",28.47,25.50,0,327.32,367.30,45.4,41.9,0.367,491284.0,491284.0,527,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535330,799837.00
07/26/2016 08:15,2,1.557,ACTIVE,212.38,348.06,59.959,1469535303,"201051344000594","219011344069620",29.28,26.30,0,330.03,368.80,46.2,42.7,0.376,501526.4,501526.4,523,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535331,799838.00
07/26/2016 08:15,2,1.594,ACTIVE,212.16,347.76,59.996,1469535303,"201051344001203","219011344069620",28.69,25.80,0,330.03,369.40,46.3,42.8,0.393,498995.4,498995.4,527,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535332,799839.00
07/26/2016 08:15,2,1.604,ACTIVE,212.83,348.06,60.007,1469535303,"201051344000867","219011344069620",28.67,25.50,0,332.13,369.10,46.6,43.0,0.376,488885.3,488885.3,524,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535334,799840.00
07/26/2016 08:15,2,1.600,ACTIVE,212.38,348.66,59.975,1469535303,"201051344001093","219011344069620",28.88,26.00,0,330.63,369.10,46.9,43.3,0.380,496701.3,496701.3,527,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535335,799841.00
07/26/2016 08:15,2,1.576,ACTIVE,212.83,348.96,60.002,1469535303,"201051344000900","219011344069620",28.71,24.80,0,331.53,369.40,45.8,42.3,0.380,505082.2,505082.2,527,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535336,799842.00
07/26/2016 08:15,2,1.553,ACTIVE,213.06,348.66,59.975,1469535303,"201051344000648","219011344069620",28.61,24.80,0,333.33,369.40,45.0,41.5,0.371,495278.3,495278.3,528,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535337,799843.00
07/26/2016 08:15,2,1.537,ACTIVE,212.83,348.66,59.975,1469535303,"201051344000569","219011344069620",29.20,25.50,0,333.03,369.40,45.5,42.0,0.371,505702.5,505702.5,524,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535338,799844.00
07/26/2016 08:15,2,1.578,ACTIVE,212.83,348.66,59.975,1469535303,"201051344000983","219011344069620",28.82,25.50,0,331.83,369.40,46.1,42.6,0.380,497624.2,497624.2,526,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535339,799845.00
07/26/2016 08:15,2,1.572,ACTIVE,212.83,348.66,59.965,1469535303,"201051344001158","219011344069620",28.75,25.50,0,333.33,369.70,45.8,42.3,0.384,490610.6,490610.6,524,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535340,799846.00
07/26/2016 08:15,2,1.551,ACTIVE,213.29,349.56,59.959,1469535303,"201051344000576","219011344069620",28.67,24.80,0,332.73,369.70,45.1,41.6,0.371,497940.7,497940.7,527,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535341,799847.00
07/26/2016 08:15,2,1.387,ACTIVE,211.48,341.75,59.965,1469535303,"274151322000087","219011344069620",27.69,31.80,0,331.23,357.08,38.9,35.6,0.239,717489.2,717489.2,530,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535342,799848.00
07/26/2016 08:15,2,1.404,ACTIVE,210.57,341.15,59.959,1469535303,"274151322000054","219011344069620",27.87,28.00,0,330.63,358.88,39.7,36.4,0.283,744656.2,744656.2,524,0,0,0,L,1151911521,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469535343,799849.00
07/26/2016 08:30,2,1.400,ACTIVE,212.83,347.16,59.981,1469536203,"201051344000645","219011344069620",28.23,26.00,0,328.82,373.31,40.1,36.7,0.331,497517.3,497517.3,527,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536204,799850.00
07/26/2016 08:30,2,1.258,ACTIVE,210.80,346.26,59.996,1469536203,"274151322000085","219011344069620",27.69,28.30,0,329.13,359.78,35.3,32.1,0.239,745382.2,745382.2,522,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536205,799851.00
07/26/2016 08:30,2,1.395,ACTIVE,212.83,348.06,59.981,1469536203,"201051344000633","219011344069620",28.65,26.30,0,327.92,373.91,40.5,37.2,0.331,488818.8,488818.8,523,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536206,799852.00
07/26/2016 08:30,2,1.418,ACTIVE,212.61,347.46,59.981,1469536203,"201051344000469","219011344069620",28.55,24.80,0,327.92,374.21,41.0,37.7,0.349,490912.4,490912.4,528,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536207,799853.00
07/26/2016 08:30,2,1.379,ACTIVE,210.80,344.45,59.975,1469536203,"201051344000646","219011344069620",28.53,27.00,0,327.92,369.70,39.9,36.5,0.331,492518.0,492518.0,525,0,0,0,L,1122011218,0,121.33,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536208,799854.00
07/26/2016 08:30,2,1.320,ACTIVE,210.57,345.06,59.933,1469536203,"274151322000052","219011344069620",27.77,29.50,0,330.03,360.69,37.1,33.9,0.247,763234.0,763234.0,523,0,0,0,L,1151911521,0,120.65,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536209,799855.00
07/26/2016 08:30,2,1.426,ACTIVE,211.48,344.45,60.002,1469536203,"201051344000585","219011344069620",28.33,27.30,0,329.43,369.40,41.0,37.6,0.323,501060.1,501060.1,526,0,0,0,L,1122011218,0,120.88,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536210,799856.00
07/26/2016 08:30,2,1.377,ACTIVE,211.03,343.85,59.959,1469536203,"201051344001230","219011344069620",28.65,27.50,0,326.42,369.40,40.0,36.7,0.323,495914.6,495914.6,526,0,0,0,L,1122011218,0,121.55,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536211,799857.00
07/26/2016 08:30,2,1.357,ACTIVE,211.93,345.66,59.981,1469536203,"201051344000582","219011344069620",28.59,26.00,0,329.43,370.60,39.4,36.1,0.318,488859.1,488859.1,524,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536212,799858.00
07/26/2016 08:30,2,1.412,ACTIVE,210.80,343.85,59.981,1469536203,"201051344000955","219011344069620",28.77,27.00,0,327.62,370.30,41.1,37.8,0.354,502172.7,502172.7,525,0,0,0,L,1122011218,0,120.88,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536213,799859.00
07/26/2016 08:30,2,0.801,ACTIVE,210.57,420.20,59.970,1469536203,"274151322000094","219011344069620",39.50,30.50,0,330.33,434.93,32.0,29.0,0.217,623008.7,623008.7,532,0,0,0,L,1151911521,0,120.42,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536214,799860.00
07/26/2016 08:30,2,1.443,ACTIVE,212.83,347.76,59.981,1469536203,"201051344000579","219011344069620",28.78,27.00,0,328.22,373.61,42.1,38.7,0.340,504963.9,504963.9,526,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536215,799861.00
07/26/2016 08:30,2,1.410,ACTIVE,211.25,343.85,59.981,1469536203,"201051344000890","219011344069620",28.80,27.80,0,328.22,371.21,41.1,37.8,0.331,499398.6,499398.6,523,0,0,0,L,1122011218,0,121.55,120.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536216,799862.00
07/26/2016 08:30,2,1.404,ACTIVE,211.48,345.36,59.981,1469536203,"201051344000438","219011344069620",28.55,27.00,0,329.43,371.51,40.6,37.3,0.345,501071.4,501071.4,526,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536216,799863.00
07/26/2016 08:30,2,1.410,ACTIVE,211.48,345.66,59.981,1469536203,"201051344000417","219011344069620",28.29,27.50,0,328.82,369.70,40.5,37.1,0.336,492819.7,492819.7,522,0,0,0,L,1122011218,0,121.10,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536217,799864.00
07/26/2016 08:30,2,1.293,ACTIVE,211.03,339.95,59.981,1469536203,"274151322000083","219011344069620",27.83,29.00,0,329.43,359.48,36.5,33.3,0.256,756363.3,756363.3,526,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536218,799865.00
07/26/2016 08:30,2,1.385,ACTIVE,211.25,347.46,59.975,1469536203,"274151322000076","219011344069620",28.78,29.50,0,332.73,363.39,40.4,37.1,0.278,806427.7,806427.7,520,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536219,799866.00
07/26/2016 08:30,2,1.459,ACTIVE,212.38,347.16,59.986,1469536203,"201051344000868","219011344069620",28.35,25.50,0,327.02,372.71,41.9,38.5,0.336,489824.6,489824.6,527,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536220,799867.00
07/26/2016 08:30,2,1.357,ACTIVE,210.80,340.25,59.944,1469536203,"274151322000095","219011344069620",28.73,28.80,0,329.73,361.29,39.5,36.2,0.270,798223.9,798223.9,521,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536221,799868.00
07/26/2016 08:30,2,1.428,ACTIVE,212.61,348.96,59.975,1469536203,"201051344000988","219011344069620",28.71,26.00,0,328.52,375.41,41.6,38.2,0.345,486373.2,486373.2,529,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536222,799869.00
07/26/2016 08:30,2,1.422,ACTIVE,211.25,344.76,59.981,1469536203,"201051344001025","219011344069620",28.73,26.80,0,329.43,370.90,41.4,38.0,0.331,500235.4,500235.4,526,0,0,0,L,1122011218,0,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536223,799870.00
07/26/2016 08:30,2,1.443,ACTIVE,212.83,347.46,59.975,1469536203,"201051344000458","219011344069620",28.11,26.80,0,327.62,372.41,41.1,37.8,0.349,497284.6,497284.6,527,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536224,799871.00
07/26/2016 08:30,2,1.439,ACTIVE,213.29,348.66,59.981,1469536203,"201051344000853","219011344069620",28.55,25.80,0,333.33,374.21,41.6,38.2,0.345,496387.6,496387.6,525,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536225,799872.00
07/26/2016 08:30,2,1.402,ACTIVE,211.48,345.06,59.981,1469536203,"201051344000685","219011344069620",28.21,26.80,0,329.13,370.00,40.0,36.7,0.345,500363.2,500363.2,525,0,0,0,L,1122011218,0,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536226,799873.00
07/26/2016 08:30,2,1.412,ACTIVE,211.48,345.36,59.986,1469536203,"201051344000917","219011344069620",28.35,26.80,0,328.52,370.00,40.6,37.2,0.327,497290.7,497290.7,525,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536227,799874.00
07/26/2016 08:30,2,1.404,ACTIVE,211.48,344.15,59.981,1469536203,"201051344001145","219011344069620",28.57,26.50,0,330.33,369.70,40.6,37.3,0.323,502464.3,502464.3,526,0,0,0,L,1122011218,0,121.33,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536227,799875.00
07/26/2016 08:30,2,1.438,ACTIVE,211.48,345.06,59.965,1469536203,"201051344000651","219011344069620",28.23,26.00,0,331.83,370.90,41.1,37.8,0.336,495237.8,495237.8,524,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536228,799876.00
07/26/2016 08:30,2,1.287,ACTIVE,210.57,344.15,59.975,1469536203,"274151322000088","219011344069620",27.67,28.80,0,329.73,359.78,36.1,32.9,0.243,729369.4,729369.4,524,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536229,799877.00
