ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 08:30,2,0.891,ACTIVE,211.48,404.27,59.996,1469536203,"274151322000068","219011344069620",37.79,32.00,0,333.33,437.03,34.3,31.2,0.230,623117.5,623117.5,528,0,0,0,L,1151911521,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536230,799878.00
07/26/2016 08:30,2,1.438,ACTIVE,211.25,344.45,59.986,1469536203,"201051344001135","219011344069620",28.78,26.30,0,328.52,370.00,41.9,38.5,0.336,491294.4,491294.4,528,0,0,0,L,1122011218,0,121.33,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536231,799879.00
07/26/2016 08:30,2,1.477,ACTIVE,212.38,347.16,59.986,1469536203,"201051344000594","219011344069620",28.37,27.00,0,325.52,372.71,42.5,39.1,0.336,501537.1,501537.1,524,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536232,799880.00
07/26/2016 08:30,2,1.484,ACTIVE,211.48,344.15,59.938,1469536203,"201051344001203","219011344069620",28.13,27.00,0,331.23,372.41,42.3,38.9,0.358,499006.0,499006.0,528,0,0,0,L,1122011218,0,122.01,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536233,799881.00
07/26/2016 08:30,2,1.312,ACTIVE,210.80,347.46,59.970,1469536203,"274151322000054","219011344069620",27.79,29.00,0,330.03,360.08,37.0,33.8,0.252,744665.2,744665.2,525,0,0,0,L,1151911521,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536234,799882.00
07/26/2016 08:30,2,1.471,ACTIVE,212.83,346.86,59.970,1469536203,"201051344000867","219011344069620",28.71,26.30,0,326.72,373.01,42.8,39.4,0.340,488895.9,488895.9,525,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536235,799883.00
07/26/2016 08:30,2,1.457,ACTIVE,211.70,345.96,59.975,1469536203,"201051344001093","219011344069620",28.73,27.00,0,329.13,372.11,42.4,39.0,0.340,496712.0,496712.0,528,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536236,799884.00
07/26/2016 08:30,2,1.436,ACTIVE,212.83,348.06,59.991,1469536203,"201051344000900","219011344069620",29.06,25.30,0,326.72,373.91,42.3,38.9,0.340,505092.7,505092.7,528,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536237,799885.00
07/26/2016 08:30,2,1.465,ACTIVE,212.83,347.46,59.975,1469536203,"201051344000648","219011344069620",28.19,25.50,0,328.22,373.31,41.9,38.5,0.345,495288.6,495288.6,529,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536238,799886.00
07/26/2016 08:30,2,1.455,ACTIVE,212.83,347.16,60.012,1469536203,"201051344000569","219011344069620",28.86,26.00,0,326.72,373.01,42.6,39.2,0.345,505713.0,505713.0,525,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536239,799887.00
07/26/2016 08:30,2,1.473,ACTIVE,212.83,347.76,59.986,1469536203,"201051344000983","219011344069620",28.90,26.30,0,325.82,373.01,43.1,39.7,0.349,497634.8,497634.8,527,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536240,799888.00
07/26/2016 08:30,2,1.475,ACTIVE,212.83,347.16,59.986,1469536203,"201051344001158","219011344069620",28.35,26.30,0,327.62,373.31,42.4,39.0,0.354,490621.1,490621.1,525,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536241,799889.00
07/26/2016 08:30,2,1.449,ACTIVE,213.29,348.36,59.975,1469536203,"201051344000576","219011344069620",28.59,25.30,0,328.52,373.61,41.9,38.5,0.345,497951.1,497951.1,528,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536242,799890.00
07/26/2016 08:30,2,1.309,ACTIVE,211.25,340.25,59.975,1469536203,"274151322000087","219011344069620",27.77,33.50,0,330.33,358.28,36.8,33.6,0.221,717498.1,717498.1,531,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469536242,799891.00
07/26/2016 08:45,2,1.963,ACTIVE,213.96,353.17,59.928,1469537103,"201051344000645","219011344069620",28.55,26.50,0,331.83,376.31,56.8,52.9,0.468,497528.2,497528.2,528,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537104,799892.00
07/26/2016 08:45,2,1.785,ACTIVE,211.48,345.06,59.954,1469537103,"274151322000085","219011344069620",27.69,29.50,0,331.53,363.39,50.0,46.4,0.349,745391.8,745391.8,523,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537105,799893.00
07/26/2016 08:45,2,1.971,ACTIVE,213.51,353.47,59.970,1469537103,"201051344000633","219011344069620",28.77,27.30,0,331.23,376.92,57.5,53.5,0.477,488829.8,488829.8,524,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537106,799894.00
07/26/2016 08:45,2,1.977,ACTIVE,213.96,354.37,59.965,1469537103,"201051344000469","219011344069620",29.12,25.50,0,330.63,377.22,58.4,54.4,0.495,490923.6,490923.6,529,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537107,799895.00
07/26/2016 08:45,2,1.941,ACTIVE,212.16,351.07,59.949,1469537103,"201051344000646","219011344069620",28.59,27.80,0,327.92,373.91,56.2,52.3,0.473,492528.8,492528.8,526,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537107,799896.00
07/26/2016 08:45,2,1.834,ACTIVE,211.48,355.58,59.912,1469537103,"274151322000052","219011344069620",28.37,30.80,0,329.43,364.59,52.7,48.9,0.358,763244.1,763244.1,524,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537108,799897.00
07/26/2016 08:45,2,1.928,ACTIVE,213.06,351.67,59.991,1469537103,"201051344000585","219011344069620",29.08,27.80,0,328.82,374.81,56.8,52.9,0.468,501071.1,501071.1,527,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537109,799898.00
07/26/2016 08:45,2,1.961,ACTIVE,212.38,349.86,59.991,1469537103,"201051344001230","219011344069620",28.86,28.30,0,326.42,373.61,57.4,53.4,0.477,495925.4,495925.4,527,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537110,799899.00
07/26/2016 08:45,2,1.938,ACTIVE,213.29,351.97,59.954,1469537103,"201051344000582","219011344069620",28.45,26.80,0,329.73,374.81,55.8,52.0,0.464,488869.7,488869.7,525,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537111,799900.00
07/26/2016 08:45,2,2.057,ACTIVE,212.38,351.37,60.002,1469537103,"201051344000955","219011344069620",28.25,27.50,0,327.62,374.21,58.9,54.9,0.495,502183.8,502183.8,526,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537112,799901.00
07/26/2016 08:45,2,1.229,ACTIVE,211.48,406.97,59.954,1469537103,"274151322000094","219011344069620",38.09,31.50,0,334.54,434.93,47.4,43.8,0.318,623017.5,623017.5,533,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537113,799902.00
07/26/2016 08:45,2,2.033,ACTIVE,213.96,354.37,59.901,1469537103,"201051344000579","219011344069620",29.02,27.80,0,333.03,377.22,59.8,55.8,0.495,504975.2,504975.2,527,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537114,799903.00
07/26/2016 08:45,2,2.035,ACTIVE,212.38,350.77,59.954,1469537103,"201051344000890","219011344069620",28.65,28.80,0,328.52,374.81,59.1,55.1,0.477,499409.6,499409.6,524,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537115,799904.00
07/26/2016 08:45,2,1.990,ACTIVE,212.83,351.97,59.949,1469537103,"201051344000438","219011344069620",29.06,27.80,0,328.82,375.71,58.6,54.7,0.491,501082.4,501082.4,527,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537116,799905.00
07/26/2016 08:45,2,1.990,ACTIVE,212.83,351.67,59.917,1469537103,"201051344000417","219011344069620",28.67,28.50,0,328.22,374.51,57.8,53.8,0.486,492830.5,492830.5,523,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537117,799906.00
07/26/2016 08:45,2,1.834,ACTIVE,211.25,354.67,59.991,1469537103,"274151322000083","219011344069620",28.21,30.50,0,329.73,364.89,52.4,48.7,0.380,756373.1,756373.1,527,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537118,799907.00
07/26/2016 08:45,2,2.035,ACTIVE,212.38,349.56,60.007,1469537103,"274151322000076","219011344069620",28.75,30.80,0,331.83,367.90,59.2,55.2,0.415,806438.6,806438.6,521,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537118,799908.00
07/26/2016 08:45,2,2.076,ACTIVE,213.29,353.47,59.981,1469537103,"201051344000868","219011344069620",28.88,26.00,0,330.93,377.22,60.8,56.7,0.495,489835.8,489835.8,528,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537120,799909.00
07/26/2016 08:45,2,1.988,ACTIVE,211.25,351.07,60.007,1469537103,"274151322000095","219011344069620",28.65,30.00,0,330.03,366.10,57.7,53.8,0.398,798234.5,798234.5,522,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537121,799910.00
07/26/2016 08:45,2,2.104,ACTIVE,213.74,356.78,59.949,1469537103,"201051344000988","219011344069620",28.61,26.80,0,332.13,380.22,61.0,56.9,0.521,486384.4,486384.4,530,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537122,799911.00
07/26/2016 08:45,2,2.055,ACTIVE,212.61,352.57,59.975,1469537103,"201051344001025","219011344069620",28.77,27.50,0,328.52,376.92,59.9,55.9,0.486,500246.4,500246.4,527,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537122,799912.00
07/26/2016 08:45,2,2.035,ACTIVE,213.96,355.28,59.965,1469537103,"201051344000458","219011344069620",29.06,27.00,0,332.43,378.42,59.9,55.9,0.513,497295.6,497295.6,528,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537123,799913.00
07/26/2016 08:45,2,2.066,ACTIVE,214.64,356.48,59.975,1469537103,"201051344000853","219011344069620",28.92,26.30,0,333.93,379.92,60.6,56.6,0.508,496398.7,496398.7,526,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537124,799914.00
07/26/2016 08:45,2,2.033,ACTIVE,212.83,352.87,59.981,1469537103,"201051344000685","219011344069620",28.65,27.50,0,329.13,375.71,59.0,55.0,0.517,500373.9,500373.9,526,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537125,799915.00
07/26/2016 08:45,2,2.043,ACTIVE,213.06,352.87,59.975,1469537103,"201051344000917","219011344069620",28.65,27.50,0,328.82,376.31,59.3,55.3,0.495,497301.4,497301.4,526,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537126,799916.00
07/26/2016 08:45,2,2.012,ACTIVE,212.61,352.27,59.928,1469537103,"201051344001145","219011344069620",28.96,27.30,0,330.03,376.31,59.1,55.1,0.486,502475.0,502475.0,527,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537127,799917.00
07/26/2016 08:45,2,2.059,ACTIVE,213.06,353.17,59.981,1469537103,"201051344000651","219011344069620",28.88,26.80,0,329.73,376.92,60.3,56.3,0.499,495248.7,495248.7,525,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537128,799918.00
07/26/2016 08:45,2,1.904,ACTIVE,211.48,345.36,59.975,1469537103,"274151322000088","219011344069620",27.65,30.00,0,329.73,364.29,53.4,49.6,0.362,729378.9,729378.9,525,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537129,799919.00
07/26/2016 08:45,2,1.303,ACTIVE,212.38,406.97,59.959,1469537103,"274151322000068","219011344069620",37.95,32.60,0,335.14,435.83,49.8,46.2,0.340,623126.5,623126.5,529,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537130,799920.00
07/26/2016 08:45,2,2.059,ACTIVE,212.61,351.97,59.996,1469537103,"201051344001135","219011344069620",29.02,27.00,0,328.52,376.31,60.5,56.5,0.495,491305.4,491305.4,529,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537131,799921.00
07/26/2016 08:45,2,2.096,ACTIVE,213.29,354.07,59.954,1469537103,"201051344000594","219011344069620",29.04,28.00,0,329.43,378.12,61.7,57.6,0.504,501548.3,501548.3,525,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537131,799922.00
07/26/2016 08:45,2,2.096,ACTIVE,213.06,353.47,59.965,1469537103,"201051344001203","219011344069620",29.14,27.80,0,330.03,379.02,62.0,57.9,0.513,499017.2,499017.2,529,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537132,799923.00
07/26/2016 08:45,2,1.900,ACTIVE,211.70,355.28,59.922,1469537103,"274151322000054","219011344069620",28.05,30.00,0,329.43,365.49,53.9,50.1,0.376,744674.9,744674.9,526,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537133,799924.00
07/26/2016 08:45,2,2.133,ACTIVE,213.74,353.77,59.981,1469537103,"201051344000867","219011344069620",28.65,27.00,0,331.53,378.42,61.9,57.9,0.504,488907.2,488907.2,526,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537134,799925.00
07/26/2016 08:45,2,2.139,ACTIVE,213.06,354.37,59.975,1469537103,"201051344001093","219011344069620",28.73,27.80,0,329.43,378.42,62.3,58.2,0.513,496723.3,496723.3,529,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537135,799926.00
07/26/2016 08:45,2,2.086,ACTIVE,213.74,354.97,59.975,1469537103,"201051344000900","219011344069620",29.10,25.80,0,333.03,379.62,61.5,57.4,0.504,505103.9,505103.9,529,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537136,799927.00
07/26/2016 08:45,2,2.072,ACTIVE,213.96,353.47,59.986,1469537103,"201051344000648","219011344069620",28.51,26.00,0,331.53,379.32,59.9,55.9,0.499,495299.7,495299.7,530,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537137,799928.00
07/26/2016 08:45,2,2.055,ACTIVE,213.74,354.37,60.007,1469537103,"201051344000569","219011344069620",29.00,26.50,0,332.13,379.62,60.4,56.4,0.504,505724.1,505724.1,526,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537138,799929.00
07/26/2016 08:45,2,2.086,ACTIVE,213.96,354.37,59.975,1469537103,"201051344000983","219011344069620",28.82,26.50,0,332.13,379.32,60.9,56.9,0.508,497646.0,497646.0,528,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537139,799930.00
07/26/2016 08:45,2,2.084,ACTIVE,213.96,354.37,59.986,1469537103,"201051344001158","219011344069620",28.57,26.80,0,331.23,379.62,60.4,56.3,0.508,490632.2,490632.2,526,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537140,799931.00
07/26/2016 08:45,2,2.025,ACTIVE,214.19,354.97,59.975,1469537103,"201051344000576","219011344069620",29.02,25.80,0,333.03,379.62,59.5,55.5,0.499,497962.1,497962.1,529,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537141,799932.00
07/26/2016 08:45,2,1.863,ACTIVE,211.93,352.27,59.975,1469537103,"274151322000087","219011344069620",27.73,35.60,0,330.03,363.99,52.3,48.6,0.340,717507.7,717507.7,532,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469537142,799933.00
07/26/2016 09:00,2,1.383,ACTIVE,213.74,347.76,59.996,1469538003,"201051344000645","219011344069620",28.63,26.80,0,334.24,379.32,40.1,36.8,0.323,497537.3,497537.3,529,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538004,799934.00
07/26/2016 09:00,2,1.283,ACTIVE,211.93,341.75,60.028,1469538003,"274151322000085","219011344069620",27.45,29.50,0,333.63,365.19,35.7,32.5,0.239,745399.8,745399.8,524,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538005,799935.00
07/26/2016 09:00,2,1.393,ACTIVE,213.29,348.96,59.991,1469538003,"201051344000633","219011344069620",28.73,27.50,0,333.03,379.92,40.6,37.2,0.336,488839.0,488839.0,525,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538006,799936.00
07/26/2016 09:00,2,1.414,ACTIVE,213.29,348.06,59.991,1469538003,"201051344000469","219011344069620",28.51,25.30,0,333.93,380.22,40.9,37.5,0.349,490932.8,490932.8,530,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538007,799937.00
07/26/2016 09:00,2,1.387,ACTIVE,212.61,346.86,59.975,1469538003,"201051344000646","219011344069620",28.47,27.80,0,331.23,376.31,40.0,36.7,0.331,492537.8,492537.8,527,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538008,799938.00
07/26/2016 09:00,2,1.305,ACTIVE,211.93,345.06,60.012,1469538003,"274151322000052","219011344069620",28.19,31.30,0,332.73,365.80,37.3,34.1,0.243,763252.5,763252.5,525,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538009,799939.00
07/26/2016 09:00,2,1.424,ACTIVE,213.29,347.16,59.991,1469538003,"201051344000585","219011344069620",28.49,27.80,0,332.13,376.31,41.1,37.7,0.323,501080.4,501080.4,528,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538010,799940.00
07/26/2016 09:00,2,1.367,ACTIVE,212.83,345.66,59.996,1469538003,"201051344001230","219011344069620",28.75,28.30,0,329.43,375.41,39.9,36.5,0.318,495934.4,495934.4,528,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538011,799941.00
07/26/2016 09:00,2,1.359,ACTIVE,213.51,347.46,59.996,1469538003,"201051344000582","219011344069620",28.43,26.80,0,333.03,376.92,39.1,35.9,0.314,488878.6,488878.6,526,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538012,799942.00
07/26/2016 09:00,2,1.408,ACTIVE,212.61,346.86,59.981,1469538003,"201051344000955","219011344069620",28.63,27.80,0,330.03,376.31,40.8,37.5,0.327,502193.0,502193.0,527,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538013,799943.00
07/26/2016 09:00,2,0.816,ACTIVE,211.70,418.39,59.991,1469538003,"274151322000094","219011344069620",39.24,32.00,0,332.13,432.22,32.4,29.3,0.221,623024.8,623024.8,534,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538014,799944.00
07/26/2016 09:00,2,1.426,ACTIVE,213.06,347.16,60.002,1469538003,"201051344000579","219011344069620",28.73,28.00,0,333.93,379.62,41.5,38.1,0.331,504984.6,504984.6,528,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538015,799945.00
07/26/2016 09:00,2,1.414,ACTIVE,212.61,346.26,59.996,1469538003,"201051344000890","219011344069620",28.43,29.00,0,329.73,377.22,40.8,37.4,0.318,499418.8,499418.8,525,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538016,799946.00
07/26/2016 09:00,2,1.391,ACTIVE,213.06,347.46,59.991,1469538003,"201051344000438","219011344069620",28.55,27.80,0,332.43,377.52,40.2,36.9,0.327,501091.4,501091.4,528,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538016,799947.00
07/26/2016 09:00,2,1.389,ACTIVE,212.83,346.56,59.996,1469538003,"201051344000417","219011344069620",28.45,28.80,0,330.63,376.62,40.0,36.7,0.327,492839.5,492839.5,524,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538017,799948.00
07/26/2016 09:00,2,1.287,ACTIVE,211.70,349.26,59.986,1469538003,"274151322000083","219011344069620",27.89,30.80,0,333.03,364.59,36.4,33.2,0.261,756381.2,756381.2,528,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538018,799949.00
07/26/2016 09:00,2,1.371,ACTIVE,212.38,343.85,59.986,1469538003,"274151322000076","219011344069620",28.86,30.80,0,334.24,368.80,40.1,36.8,0.274,806447.6,806447.6,522,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538019,799950.00
07/26/2016 09:00,2,1.395,ACTIVE,213.06,347.46,60.002,1469538003,"201051344000868","219011344069620",29.02,26.00,0,333.93,379.62,41.0,37.7,0.323,489845.0,489845.0,529,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538021,799951.00
07/26/2016 09:00,2,1.354,ACTIVE,211.48,349.86,59.991,1469538003,"274151322000095","219011344069620",28.55,30.30,0,333.33,367.30,39.1,35.8,0.265,798243.2,798243.2,523,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538022,799952.00
07/26/2016 09:00,2,1.424,ACTIVE,213.06,348.96,60.034,1469538003,"201051344000988","219011344069620",28.07,26.80,0,333.93,381.73,40.5,37.1,0.349,486393.5,486393.5,531,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538022,799953.00
07/26/2016 09:00,2,1.395,ACTIVE,213.06,346.56,59.986,1469538003,"201051344001025","219011344069620",28.73,27.80,0,332.13,377.52,40.6,37.3,0.323,500255.6,500255.6,528,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538023,799954.00
07/26/2016 09:00,2,1.393,ACTIVE,213.29,347.76,60.007,1469538003,"201051344000458","219011344069620",28.59,27.30,0,334.84,380.52,40.4,37.0,0.340,497304.6,497304.6,529,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538024,799955.00
07/26/2016 09:00,2,1.396,ACTIVE,213.96,348.66,60.039,1469538003,"201051344000853","219011344069620",28.71,26.50,0,335.44,382.03,40.7,37.3,0.331,496407.8,496407.8,527,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538025,799956.00
07/26/2016 09:00,2,1.348,ACTIVE,213.06,346.86,59.991,1469538003,"201051344000685","219011344069620",28.57,27.50,0,332.13,378.72,39.0,35.7,0.336,500382.6,500382.6,527,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538026,799957.00
07/26/2016 09:00,2,1.387,ACTIVE,213.06,347.46,59.991,1469538003,"201051344000917","219011344069620",28.09,27.80,0,330.03,378.12,39.5,36.2,0.323,497310.3,497310.3,527,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538027,799958.00
07/26/2016 09:00,2,1.363,ACTIVE,213.06,347.16,59.986,1469538003,"201051344001145","219011344069620",28.63,27.00,0,330.93,376.92,39.6,36.3,0.314,502483.9,502483.9,528,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538028,799959.00
07/26/2016 09:00,2,1.385,ACTIVE,213.06,347.16,59.991,1469538003,"201051344000651","219011344069620",28.53,26.80,0,333.03,378.12,40.1,36.8,0.327,495257.7,495257.7,526,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538029,799960.00
07/26/2016 09:00,2,1.262,ACTIVE,211.25,348.06,60.012,1469538003,"274151322000088","219011344069620",27.51,29.80,0,333.33,364.59,35.1,32.0,0.234,729386.7,729386.7,526,0,0,0,L,1151911521,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538030,799961.00
07/26/2016 09:00,2,0.898,ACTIVE,212.38,395.85,59.991,1469538003,"274151322000068","219011344069620",36.94,32.80,0,332.43,438.23,33.8,30.7,0.225,623133.9,623133.9,530,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538031,799962.00
07/26/2016 09:00,2,1.396,ACTIVE,212.61,346.26,59.949,1469538003,"201051344001135","219011344069620",28.69,27.00,0,332.43,377.52,40.7,37.3,0.327,491314.6,491314.6,530,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538032,799963.00
07/26/2016 09:00,2,1.396,ACTIVE,212.61,346.56,59.991,1469538003,"201051344000594","219011344069620",28.78,28.30,0,332.13,379.32,40.8,37.4,0.331,501557.4,501557.4,526,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538033,799964.00
07/26/2016 09:00,2,1.389,ACTIVE,213.06,346.26,59.986,1469538003,"201051344001203","219011344069620",28.82,27.80,0,332.73,380.22,40.6,37.2,0.327,499026.3,499026.3,530,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538033,799965.00
07/26/2016 09:00,2,1.281,ACTIVE,211.70,348.96,59.986,1469538003,"274151322000054","219011344069620",27.69,30.00,0,333.03,365.19,35.9,32.7,0.247,744682.9,744682.9,527,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538034,799966.00
07/26/2016 09:00,2,1.422,ACTIVE,213.06,345.96,59.986,1469538003,"201051344000867","219011344069620",28.43,27.50,0,333.03,379.92,41.0,37.6,0.327,488916.3,488916.3,527,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538036,799967.00
07/26/2016 09:00,2,1.383,ACTIVE,213.06,347.76,59.996,1469538003,"201051344001093","219011344069620",28.69,27.80,0,332.13,379.62,40.2,36.9,0.318,496732.2,496732.2,530,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538036,799968.00
07/26/2016 09:00,2,1.377,ACTIVE,212.83,347.46,59.938,1469538003,"201051344000900","219011344069620",28.90,25.80,0,333.33,380.52,40.4,37.0,0.327,505112.9,505112.9,530,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538037,799969.00
07/26/2016 09:00,2,1.367,ACTIVE,213.06,347.16,59.991,1469538003,"201051344000648","219011344069620",28.78,26.30,0,334.24,379.62,39.9,36.6,0.327,495308.6,495308.6,531,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538038,799970.00
07/26/2016 09:00,2,1.387,ACTIVE,213.29,347.16,59.996,1469538003,"201051344000569","219011344069620",28.84,26.50,0,333.33,381.12,40.5,37.2,0.336,505733.2,505733.2,527,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538039,799971.00
07/26/2016 09:00,2,1.414,ACTIVE,213.29,346.56,59.996,1469538003,"201051344000983","219011344069620",28.69,26.80,0,333.63,379.62,41.1,37.7,0.331,497655.3,497655.3,529,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538040,799972.00
07/26/2016 09:00,2,1.400,ACTIVE,213.06,347.16,59.996,1469538003,"201051344001158","219011344069620",28.29,26.80,0,334.24,379.62,40.1,36.8,0.336,490641.2,490641.2,527,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538041,799973.00
07/26/2016 09:00,2,1.375,ACTIVE,213.51,348.96,59.991,1469538003,"201051344000576","219011344069620",28.61,25.80,0,334.24,379.92,39.8,36.5,0.331,497971.0,497971.0,530,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538042,799974.00
07/26/2016 09:00,2,1.258,ACTIVE,211.70,341.45,59.991,1469538003,"274151322000087","219011344069620",27.73,36.00,0,333.03,363.69,35.4,32.2,0.203,717515.5,717515.5,533,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538043,799975.00
07/26/2016 09:15,2,1.105,ACTIVE,212.83,343.85,59.959,1469538903,"201051344000645","219011344069620",27.63,26.50,0,333.63,366.10,31.0,28.0,0.243,497545.2,497545.2,530,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538904,799976.00
07/26/2016 09:15,2,0.990,ACTIVE,211.70,339.34,59.954,1469538903,"274151322000085","219011344069620",27.55,29.50,0,333.33,355.88,27.6,24.7,0.177,745406.8,745406.8,525,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538905,799977.00
07/26/2016 09:15,2,1.084,ACTIVE,212.83,345.36,59.970,1469538903,"201051344000633","219011344069620",28.47,27.00,0,331.83,367.30,31.3,28.3,0.256,488846.9,488846.9,526,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538906,799978.00
07/26/2016 09:15,2,1.098,ACTIVE,212.61,343.85,59.965,1469538903,"201051344000469","219011344069620",28.45,24.80,0,332.43,366.10,31.6,28.6,0.261,490940.9,490940.9,531,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538907,799979.00
07/26/2016 09:15,2,1.078,ACTIVE,211.70,342.65,59.965,1469538903,"201051344000646","219011344069620",28.47,27.50,0,328.52,364.89,31.1,28.1,0.252,492545.7,492545.7,528,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538907,799980.00
07/26/2016 09:15,2,1.021,ACTIVE,211.25,341.15,59.954,1469538903,"274151322000052","219011344069620",27.87,31.00,0,333.03,357.08,28.9,25.9,0.194,763259.8,763259.8,526,0,0,0,L,1151911521,0,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538908,799981.00
07/26/2016 09:15,2,1.125,ACTIVE,212.38,343.25,59.970,1469538903,"201051344000585","219011344069620",28.29,27.30,0,330.93,364.59,32.2,29.2,0.243,501088.6,501088.6,529,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538909,799982.00
07/26/2016 09:15,2,1.062,ACTIVE,211.70,341.15,59.959,1469538903,"201051344001230","219011344069620",28.35,27.80,0,328.52,363.69,30.6,27.6,0.247,495942.2,495942.2,529,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538910,799983.00
07/26/2016 09:15,2,1.049,ACTIVE,212.61,342.65,59.965,1469538903,"201051344000582","219011344069620",28.47,26.50,0,329.73,364.29,30.3,27.3,0.239,488886.3,488886.3,527,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538911,799984.00
07/26/2016 09:15,2,1.104,ACTIVE,211.70,341.75,60.002,1469538903,"201051344000955","219011344069620",28.23,27.30,0,328.52,364.29,31.6,28.5,0.252,502201.0,502201.0,528,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538912,799985.00
07/26/2016 09:15,2,0.664,ACTIVE,211.48,403.97,59.954,1469538903,"274151322000094","219011344069620",37.95,32.00,0,331.83,431.92,25.6,22.7,0.172,623031.2,623031.2,535,0,0,0,L,1151911521,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538913,799986.00
07/26/2016 09:15,2,1.123,ACTIVE,212.61,342.95,59.954,1469538903,"201051344000579","219011344069620",28.31,27.80,0,332.13,366.40,32.2,29.2,0.252,504992.8,504992.8,529,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538914,799987.00
07/26/2016 09:15,2,1.098,ACTIVE,211.93,341.45,59.954,1469538903,"201051344000890","219011344069620",28.33,28.80,0,329.43,365.49,31.5,28.5,0.243,499426.9,499426.9,526,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538915,799988.00
07/26/2016 09:15,2,1.074,ACTIVE,212.16,342.65,59.949,1469538903,"201051344000438","219011344069620",28.51,27.50,0,330.33,365.80,31.0,28.0,0.252,501099.3,501099.3,529,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538916,799989.00
07/26/2016 09:15,2,1.104,ACTIVE,212.16,342.35,59.970,1469538903,"201051344000417","219011344069620",27.73,28.50,0,329.43,364.29,31.0,28.0,0.247,492847.4,492847.4,525,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538916,799990.00
07/26/2016 09:15,2,0.992,ACTIVE,211.03,345.66,59.954,1469538903,"274151322000083","219011344069620",27.87,30.80,0,332.43,356.18,28.0,25.1,0.190,756388.3,756388.3,529,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538917,799991.00
07/26/2016 09:15,2,1.064,ACTIVE,211.93,345.96,59.954,1469538903,"274151322000076","219011344069620",28.39,30.50,0,333.93,358.28,30.6,27.6,0.194,806455.4,806455.4,523,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538918,799992.00
07/26/2016 09:15,2,1.115,ACTIVE,212.16,343.55,59.944,1469538903,"201051344000868","219011344069620",27.93,25.80,0,330.63,365.49,31.6,28.5,0.243,489853.1,489853.1,530,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538919,799993.00
07/26/2016 09:15,2,1.049,ACTIVE,211.25,339.95,59.959,1469538903,"274151322000095","219011344069620",28.05,30.30,0,332.73,357.08,29.8,26.8,0.194,798250.8,798250.8,524,0,0,0,L,1151911521,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538920,799994.00
07/26/2016 09:15,2,1.092,ACTIVE,212.61,344.76,59.954,1469538903,"201051344000988","219011344069620",27.99,26.30,0,331.83,366.70,31.0,28.0,0.261,486401.4,486401.4,532,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538921,799995.00
07/26/2016 09:15,2,1.080,ACTIVE,211.93,342.05,59.996,1469538903,"201051344001025","219011344069620",28.65,27.30,0,330.03,364.89,31.3,28.3,0.239,500263.5,500263.5,529,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538922,799996.00
07/26/2016 09:15,2,1.086,ACTIVE,212.38,343.55,59.959,1469538903,"201051344000458","219011344069620",28.21,26.80,0,332.13,365.80,31.1,28.1,0.252,497312.5,497312.5,530,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538923,799997.00
07/26/2016 09:15,2,1.086,ACTIVE,213.06,345.66,59.965,1469538903,"201051344000853","219011344069620",28.35,26.00,0,333.93,367.30,31.2,28.2,0.252,496415.7,496415.7,528,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538924,799998.00
07/26/2016 09:15,2,1.035,ACTIVE,212.16,342.35,59.965,1469538903,"201051344000685","219011344069620",28.37,27.00,0,330.93,364.89,29.8,26.8,0.247,500390.2,500390.2,528,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538925,799999.00
07/26/2016 09:15,2,1.055,ACTIVE,212.16,342.35,59.965,1469538903,"201051344000917","219011344069620",28.25,27.30,0,329.43,364.29,30.2,27.2,0.239,497318.0,497318.0,528,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538925,800000.00
07/26/2016 09:15,2,1.055,ACTIVE,212.16,342.35,59.981,1469538903,"201051344001145","219011344069620",28.49,26.80,0,330.33,365.80,30.5,27.5,0.234,502491.6,502491.6,529,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538926,800001.00
07/26/2016 09:15,2,1.068,ACTIVE,212.38,342.35,59.975,1469538903,"201051344000651","219011344069620",28.31,26.50,0,332.73,365.19,30.7,27.7,0.239,495265.5,495265.5,527,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538927,800002.00
07/26/2016 09:15,2,0.953,ACTIVE,211.03,337.84,59.965,1469538903,"274151322000088","219011344069620",27.63,29.50,0,332.43,355.28,26.7,23.8,0.172,729393.5,729393.5,527,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538928,800003.00
07/26/2016 09:15,2,0.672,ACTIVE,212.16,407.57,59.959,1469538903,"274151322000068","219011344069620",38.21,32.80,0,332.43,430.42,25.8,23.0,0.164,623140.4,623140.4,531,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538929,800004.00
07/26/2016 09:15,2,1.096,ACTIVE,211.93,341.45,59.986,1469538903,"201051344001135","219011344069620",28.39,26.50,0,329.43,364.59,31.5,28.5,0.243,491322.6,491322.6,531,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538930,800005.00
07/26/2016 09:15,2,1.094,ACTIVE,211.93,342.65,59.970,1469538903,"201051344000594","219011344069620",28.21,28.00,0,328.82,364.89,31.2,28.2,0.247,501565.4,501565.4,527,0,0,0,L,1122011218,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538931,800006.00
07/26/2016 09:15,2,1.078,ACTIVE,212.16,341.75,59.970,1469538903,"201051344001203","219011344069620",28.33,27.50,0,331.53,366.70,31.0,28.0,0.247,499034.2,499034.2,531,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538932,800007.00
07/26/2016 09:15,2,0.980,ACTIVE,211.48,341.45,59.970,1469538903,"274151322000054","219011344069620",27.67,29.50,0,332.73,356.18,27.5,24.6,0.186,744689.8,744689.8,528,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538933,800008.00
07/26/2016 09:15,2,1.090,ACTIVE,212.38,342.35,59.954,1469538903,"201051344000867","219011344069620",28.43,27.00,0,330.63,364.29,31.4,28.4,0.239,488924.4,488924.4,528,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538934,800009.00
07/26/2016 09:15,2,1.051,ACTIVE,211.93,342.65,59.981,1469538903,"201051344001093","219011344069620",28.61,27.30,0,329.73,365.19,30.5,27.5,0.239,496740.0,496740.0,531,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538935,800010.00
07/26/2016 09:15,2,1.074,ACTIVE,212.16,343.55,59.996,1469538903,"201051344000900","219011344069620",28.13,25.50,0,332.13,365.19,30.6,27.6,0.247,505120.8,505120.8,531,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538936,800011.00
07/26/2016 09:15,2,1.066,ACTIVE,212.61,342.95,59.949,1469538903,"201051344000648","219011344069620",28.41,26.00,0,333.03,365.80,30.7,27.7,0.243,495316.4,495316.4,532,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538937,800012.00
07/26/2016 09:15,2,1.082,ACTIVE,212.38,343.55,59.949,1469538903,"201051344000569","219011344069620",28.39,26.30,0,332.43,365.19,31.1,28.1,0.252,505741.1,505741.1,528,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538938,800013.00
07/26/2016 09:15,2,1.090,ACTIVE,212.38,342.95,59.970,1469538903,"201051344000983","219011344069620",28.71,26.30,0,331.23,366.10,31.7,28.7,0.252,497663.3,497663.3,530,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538939,800014.00
07/26/2016 09:15,2,1.084,ACTIVE,212.38,343.25,59.965,1469538903,"201051344001158","219011344069620",27.83,26.30,0,331.83,365.49,30.6,27.6,0.252,490649.0,490649.0,528,0,0,0,L,1122011218,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538940,800015.00
07/26/2016 09:15,2,1.051,ACTIVE,212.83,344.15,59.959,1469538903,"201051344000576","219011344069620",28.53,25.50,0,333.03,365.80,30.4,27.4,0.239,497978.8,497978.8,531,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538941,800016.00
07/26/2016 09:15,2,0.984,ACTIVE,211.70,341.15,59.970,1469538903,"274151322000087","219011344069620",27.10,36.00,0,332.73,355.88,27.0,24.2,0.155,717522.4,717522.4,534,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469538942,800017.00
07/26/2016 09:30,2,0.801,ACTIVE,212.83,340.85,59.991,1469539803,"201051344000645","219011344069620",28.17,26.30,0,331.53,358.58,22.9,20.1,0.168,497550.4,497550.4,531,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539804,800018.00
07/26/2016 09:30,2,0.719,ACTIVE,211.48,340.25,59.986,1469539803,"274151322000085","219011344069620",27.17,29.30,0,329.13,350.47,19.8,17.2,0.124,745411.2,745411.2,526,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539805,800019.00
07/26/2016 09:30,2,0.816,ACTIVE,212.83,341.75,59.991,1469539803,"201051344000633","219011344069620",28.11,26.80,0,331.53,359.78,23.3,20.5,0.186,488852.1,488852.1,527,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539806,800020.00
07/26/2016 09:30,2,0.812,ACTIVE,212.38,340.85,59.986,1469539803,"201051344000469","219011344069620",28.51,24.80,0,330.03,358.58,23.5,20.8,0.186,490946.2,490946.2,532,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539807,800021.00
