ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 09:30,2,0.818,ACTIVE,211.70,339.65,59.996,1469539803,"201051344000646","219011344069620",27.87,27.00,0,327.92,357.68,23.1,20.4,0.177,492550.9,492550.9,529,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539808,800022.00
07/26/2016 09:30,2,0.754,ACTIVE,211.03,341.45,59.975,1469539803,"274151322000052","219011344069620",27.65,30.50,0,327.92,351.97,21.1,18.4,0.137,763264.5,763264.5,527,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539809,800023.00
07/26/2016 09:30,2,0.854,ACTIVE,212.16,340.55,60.028,1469539803,"201051344000585","219011344069620",28.07,26.80,0,328.52,356.78,24.2,21.5,0.172,501094.0,501094.0,530,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539809,800024.00
07/26/2016 09:30,2,0.779,ACTIVE,211.93,338.44,59.996,1469539803,"201051344001230","219011344069620",28.39,27.30,0,327.62,355.28,22.4,19.7,0.168,495947.2,495947.2,530,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539810,800025.00
07/26/2016 09:30,2,0.787,ACTIVE,212.38,339.95,59.991,1469539803,"201051344000582","219011344069620",28.01,26.30,0,329.73,357.08,22.3,19.6,0.168,488891.2,488891.2,528,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539811,800026.00
07/26/2016 09:30,2,0.818,ACTIVE,211.70,339.34,59.959,1469539803,"201051344000955","219011344069620",28.41,27.00,0,326.72,356.48,23.6,20.9,0.168,502206.3,502206.3,529,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539812,800027.00
07/26/2016 09:30,2,0.484,ACTIVE,211.25,393.15,59.996,1469539803,"274151322000094","219011344069620",36.84,31.80,0,331.23,423.50,18.0,15.5,0.115,623035.2,623035.2,536,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539813,800028.00
07/26/2016 09:30,2,0.840,ACTIVE,212.38,340.55,59.991,1469539803,"201051344000579","219011344069620",28.53,27.50,0,330.93,357.98,24.3,21.5,0.181,504998.2,504998.2,530,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539814,800029.00
07/26/2016 09:30,2,0.824,ACTIVE,211.93,339.04,60.018,1469539803,"201051344000890","219011344069620",28.17,28.30,0,329.43,357.38,23.5,20.8,0.168,499432.1,499432.1,527,0,0,0,L,1122011218,0,121.78,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539815,800030.00
07/26/2016 09:30,2,0.805,ACTIVE,212.16,339.65,59.996,1469539803,"201051344000438","219011344069620",28.27,27.00,0,329.13,357.08,23.0,20.3,0.177,501104.4,501104.4,530,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539816,800031.00
07/26/2016 09:30,2,0.822,ACTIVE,212.16,339.95,59.996,1469539803,"201051344000417","219011344069620",27.91,28.00,0,330.03,356.48,23.3,20.6,0.181,492852.6,492852.6,526,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539817,800032.00
07/26/2016 09:30,2,0.730,ACTIVE,211.25,338.44,59.970,1469539803,"274151322000083","219011344069620",27.41,30.50,0,329.13,351.37,20.3,17.7,0.137,756392.8,756392.8,530,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539818,800033.00
07/26/2016 09:30,2,0.781,ACTIVE,211.93,340.55,59.986,1469539803,"274151322000076","219011344069620",27.85,30.00,0,329.13,352.87,22.1,19.4,0.155,806460.4,806460.4,524,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539819,800034.00
07/26/2016 09:30,2,0.838,ACTIVE,212.16,340.25,59.991,1469539803,"201051344000868","219011344069620",27.77,25.50,0,330.63,357.38,23.6,20.9,0.172,489858.4,489858.4,531,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539820,800035.00
07/26/2016 09:30,2,0.764,ACTIVE,211.03,336.94,59.981,1469539803,"274151322000095","219011344069620",27.79,29.80,0,327.62,351.67,21.5,18.8,0.141,798255.6,798255.6,525,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539821,800036.00
07/26/2016 09:30,2,0.811,ACTIVE,212.38,341.75,59.991,1469539803,"201051344000988","219011344069620",27.85,26.00,0,330.33,359.18,22.9,20.2,0.190,486406.5,486406.5,533,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539821,800037.00
07/26/2016 09:30,2,0.805,ACTIVE,211.93,339.04,59.991,1469539803,"201051344001025","219011344069620",28.53,26.80,0,329.43,356.48,23.3,20.5,0.172,500268.7,500268.7,530,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539822,800038.00
07/26/2016 09:30,2,0.811,ACTIVE,212.38,340.25,59.991,1469539803,"201051344000458","219011344069620",28.13,26.80,0,330.63,357.38,23.1,20.4,0.181,497317.7,497317.7,531,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539823,800039.00
07/26/2016 09:30,2,0.816,ACTIVE,213.06,342.35,59.986,1469539803,"201051344000853","219011344069620",27.93,26.00,0,332.43,359.18,23.1,20.4,0.172,496420.9,496420.9,529,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539824,800040.00
07/26/2016 09:30,2,0.770,ACTIVE,212.38,340.25,59.991,1469539803,"201051344000685","219011344069620",28.05,26.80,0,329.13,357.68,21.9,19.2,0.172,500395.1,500395.1,529,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539825,800041.00
07/26/2016 09:30,2,0.771,ACTIVE,212.16,340.25,59.991,1469539803,"201051344000917","219011344069620",28.43,27.00,0,329.13,356.18,22.2,19.5,0.164,497322.9,497322.9,529,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539826,800042.00
07/26/2016 09:30,2,0.785,ACTIVE,212.16,339.65,59.944,1469539803,"201051344001145","219011344069620",28.25,26.50,0,330.63,356.48,22.5,19.8,0.164,502496.6,502496.6,530,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539827,800043.00
07/26/2016 09:30,2,0.799,ACTIVE,212.38,340.85,59.991,1469539803,"201051344000651","219011344069620",27.97,26.00,0,330.03,356.48,22.7,20.0,0.172,495270.5,495270.5,528,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539828,800044.00
07/26/2016 09:30,2,0.699,ACTIVE,210.80,335.74,59.970,1469539803,"274151322000088","219011344069620",26.94,29.30,0,330.33,350.17,19.1,16.5,0.110,729397.7,729397.7,528,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539829,800045.00
07/26/2016 09:30,2,0.496,ACTIVE,212.16,397.96,59.981,1469539803,"274151322000068","219011344069620",37.35,32.40,0,331.53,420.80,18.8,16.2,0.115,623144.5,623144.5,532,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539830,800046.00
07/26/2016 09:30,2,0.816,ACTIVE,211.93,339.04,59.981,1469539803,"201051344001135","219011344069620",28.53,26.30,0,329.43,355.58,23.6,20.9,0.172,491327.9,491327.9,532,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539831,800047.00
07/26/2016 09:30,2,0.801,ACTIVE,212.16,340.25,60.018,1469539803,"201051344000594","219011344069620",28.69,27.80,0,329.13,357.38,23.3,20.5,0.181,501570.6,501570.6,528,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539832,800048.00
07/26/2016 09:30,2,0.820,ACTIVE,212.38,339.65,59.996,1469539803,"201051344001203","219011344069620",27.69,27.30,0,329.43,357.68,23.0,20.3,0.177,499039.3,499039.3,532,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539832,800049.00
07/26/2016 09:30,2,0.717,ACTIVE,211.25,341.15,59.986,1469539803,"274151322000054","219011344069620",27.23,29.30,0,327.32,350.77,19.8,17.2,0.133,744694.2,744694.2,529,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539833,800050.00
07/26/2016 09:30,2,0.822,ACTIVE,212.61,340.25,59.986,1469539803,"201051344000867","219011344069620",28.21,26.80,0,330.03,357.68,23.6,20.8,0.168,488929.6,488929.6,529,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539834,800051.00
07/26/2016 09:30,2,0.791,ACTIVE,212.16,340.25,59.986,1469539803,"201051344001093","219011344069620",28.05,27.00,0,329.73,356.18,22.5,19.8,0.168,496745.1,496745.1,532,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539835,800052.00
07/26/2016 09:30,2,0.793,ACTIVE,212.38,341.15,59.981,1469539803,"201051344000900","219011344069620",28.11,25.30,0,330.33,357.98,22.6,19.9,0.172,505125.8,505125.8,532,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539836,800053.00
07/26/2016 09:30,2,0.811,ACTIVE,212.83,340.85,59.986,1469539803,"201051344000648","219011344069620",27.87,25.80,0,331.23,358.58,22.9,20.2,0.172,495321.5,495321.5,533,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539837,800054.00
07/26/2016 09:30,2,0.816,ACTIVE,212.38,340.55,59.975,1469539803,"201051344000569","219011344069620",28.15,26.00,0,330.93,357.98,23.3,20.6,0.177,505746.3,505746.3,529,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539838,800055.00
07/26/2016 09:30,2,0.834,ACTIVE,212.61,340.55,59.996,1469539803,"201051344000983","219011344069620",28.21,26.00,0,329.73,357.98,23.8,21.1,0.172,497668.7,497668.7,531,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539839,800056.00
07/26/2016 09:30,2,0.816,ACTIVE,212.61,340.85,59.965,1469539803,"201051344001158","219011344069620",27.61,26.30,0,330.63,357.98,22.9,20.1,0.181,490654.1,490654.1,529,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539840,800057.00
07/26/2016 09:30,2,0.795,ACTIVE,212.83,341.75,60.028,1469539803,"201051344000576","219011344069620",27.99,25.50,0,331.23,358.28,22.6,19.9,0.172,497983.8,497983.8,532,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539841,800058.00
07/26/2016 09:30,2,0.709,ACTIVE,211.48,339.04,59.970,1469539803,"274151322000087","219011344069620",27.19,35.40,0,327.92,349.86,19.5,16.9,0.110,717526.7,717526.7,535,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469539842,800059.00
07/26/2016 09:45,2,0.688,ACTIVE,213.74,341.45,60.002,1469540703,"201051344000645","219011344069620",27.75,26.00,0,327.92,353.47,19.4,16.8,0.141,497555.4,497555.4,532,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540705,800060.00
07/26/2016 09:45,2,0.607,ACTIVE,212.16,337.54,60.018,1469540703,"274151322000085","219011344069620",27.14,28.80,0,328.22,347.16,16.7,14.2,0.102,745415.4,745415.4,527,0,0,0,L,1151911521,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540705,800061.00
07/26/2016 09:45,2,0.701,ACTIVE,213.74,343.25,60.007,1469540703,"201051344000633","219011344069620",27.83,26.50,0,327.62,354.37,19.8,17.2,0.141,488857.2,488857.2,528,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540706,800062.00
07/26/2016 09:45,2,0.701,ACTIVE,213.29,341.45,59.975,1469540703,"201051344000469","219011344069620",28.13,24.30,0,327.62,353.17,20.0,17.4,0.150,490951.3,490951.3,533,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540707,800063.00
07/26/2016 09:45,2,0.703,ACTIVE,213.06,341.45,60.007,1469540703,"201051344000646","219011344069620",27.85,26.50,0,326.42,352.57,19.8,17.2,0.141,492556.0,492556.0,530,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540708,800064.00
07/26/2016 09:45,2,0.643,ACTIVE,212.16,340.85,60.002,1469540703,"274151322000052","219011344069620",27.37,30.30,0,327.02,348.06,17.9,15.3,0.102,763269.1,763269.1,528,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540709,800065.00
07/26/2016 09:45,2,0.742,ACTIVE,213.51,342.65,60.007,1469540703,"201051344000585","219011344069620",27.47,26.30,0,327.02,352.87,20.7,18.1,0.146,501099.3,501099.3,531,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540710,800066.00
07/26/2016 09:45,2,0.676,ACTIVE,213.29,340.85,60.028,1469540703,"201051344001230","219011344069620",27.81,26.80,0,326.42,351.37,19.1,16.5,0.137,495952.1,495952.1,531,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540711,800067.00
07/26/2016 09:45,2,0.670,ACTIVE,213.74,341.75,60.018,1469540703,"201051344000582","219011344069620",27.93,26.00,0,327.32,352.87,19.0,16.4,0.137,488896.1,488896.1,529,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540712,800068.00
07/26/2016 09:45,2,0.707,ACTIVE,212.83,340.55,60.002,1469540703,"201051344000955","219011344069620",28.11,26.50,0,326.42,351.67,20.2,17.6,0.146,502211.5,502211.5,530,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540713,800069.00
07/26/2016 09:45,2,0.404,ACTIVE,212.38,397.05,59.996,1469540703,"274151322000094","219011344069620",37.03,31.30,0,333.33,416.89,15.3,12.8,0.097,623039.0,623039.0,537,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540713,800070.00
07/26/2016 09:45,2,0.721,ACTIVE,213.29,340.55,60.007,1469540703,"201051344000579","219011344069620",28.47,27.00,0,328.52,353.47,20.8,18.2,0.146,505003.6,505003.6,531,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540715,800071.00
07/26/2016 09:45,2,0.711,ACTIVE,213.06,340.25,59.991,1469540703,"201051344000890","219011344069620",27.85,27.80,0,327.02,351.97,20.1,17.4,0.137,499437.3,499437.3,528,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540716,800072.00
07/26/2016 09:45,2,0.689,ACTIVE,213.29,341.45,60.007,1469540703,"201051344000438","219011344069620",28.11,26.80,0,327.32,352.87,19.7,17.1,0.141,501109.5,501109.5,531,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540717,800073.00
07/26/2016 09:45,2,0.711,ACTIVE,213.29,340.85,59.996,1469540703,"201051344000417","219011344069620",27.77,27.50,0,327.32,352.27,20.1,17.4,0.141,492857.8,492857.8,527,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540717,800074.00
07/26/2016 09:45,2,0.621,ACTIVE,212.16,338.44,59.986,1469540703,"274151322000083","219011344069620",27.25,30.00,0,327.32,347.76,17.1,14.6,0.115,756397.2,756397.2,531,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540718,800075.00
07/26/2016 09:45,2,0.662,ACTIVE,212.83,338.74,60.007,1469540703,"274151322000076","219011344069620",27.91,29.50,0,328.52,348.96,18.7,16.1,0.119,806465.2,806465.2,525,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540719,800076.00
07/26/2016 09:45,2,0.713,ACTIVE,213.06,340.55,59.996,1469540703,"201051344000868","219011344069620",27.77,25.30,0,327.62,352.87,20.1,17.5,0.146,489863.6,489863.6,532,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540720,800077.00
07/26/2016 09:45,2,0.645,ACTIVE,212.38,341.45,59.991,1469540703,"274151322000095","219011344069620",27.81,29.50,0,327.32,347.76,18.1,15.6,0.119,798260.3,798260.3,526,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540721,800078.00
07/26/2016 09:45,2,0.688,ACTIVE,213.29,341.75,59.996,1469540703,"201051344000988","219011344069620",27.69,25.80,0,327.02,354.97,19.3,16.7,0.155,486411.5,486411.5,534,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540722,800079.00
07/26/2016 09:45,2,0.701,ACTIVE,213.29,340.55,60.018,1469540703,"201051344001025","219011344069620",27.97,26.50,0,326.72,353.17,19.9,17.3,0.141,500273.9,500273.9,531,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540723,800080.00
07/26/2016 09:45,2,0.693,ACTIVE,213.29,340.85,59.965,1469540703,"201051344000458","219011344069620",28.11,26.30,0,327.92,352.87,19.8,17.2,0.146,497322.8,497322.8,532,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540724,800081.00
07/26/2016 09:45,2,0.695,ACTIVE,213.74,342.35,60.002,1469540703,"201051344000853","219011344069620",27.85,25.50,0,328.82,354.67,19.6,17.0,0.141,496426.0,496426.0,530,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540725,800082.00
07/26/2016 09:45,2,0.660,ACTIVE,213.51,342.35,60.012,1469540703,"201051344000685","219011344069620",27.77,26.30,0,327.92,352.57,18.6,16.0,0.146,500399.8,500399.8,530,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540726,800083.00
07/26/2016 09:45,2,0.670,ACTIVE,213.29,341.75,59.996,1469540703,"201051344000917","219011344069620",27.83,26.80,0,326.72,352.27,18.9,16.3,0.133,497327.8,497327.8,530,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540727,800084.00
07/26/2016 09:45,2,0.674,ACTIVE,213.29,341.15,60.002,1469540703,"201051344001145","219011344069620",28.01,26.00,0,328.22,353.17,19.1,16.5,0.141,502501.6,502501.6,531,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540727,800085.00
07/26/2016 09:45,2,0.674,ACTIVE,213.29,341.45,60.002,1469540703,"201051344000651","219011344069620",28.15,25.80,0,327.32,353.17,19.3,16.7,0.137,495275.5,495275.5,529,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540728,800086.00
07/26/2016 09:45,2,0.598,ACTIVE,211.93,340.85,59.996,1469540703,"274151322000088","219011344069620",26.74,29.00,0,326.72,346.86,16.2,13.7,0.102,729401.8,729401.8,529,0,0,0,L,1151911521,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540729,800087.00
07/26/2016 09:45,2,0.416,ACTIVE,212.83,404.27,59.996,1469540703,"274151322000068","219011344069620",37.91,32.00,0,333.33,415.99,16.1,13.6,0.088,623148.5,623148.5,533,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540730,800088.00
07/26/2016 09:45,2,0.717,ACTIVE,213.06,340.25,60.002,1469540703,"201051344001135","219011344069620",27.95,26.00,0,326.72,352.27,20.3,17.7,0.137,491333.1,491333.1,533,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540731,800089.00
07/26/2016 09:45,2,0.707,ACTIVE,212.83,340.85,60.002,1469540703,"201051344000594","219011344069620",27.77,27.50,0,327.02,352.87,19.9,17.3,0.146,501575.7,501575.7,529,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540732,800090.00
07/26/2016 09:45,2,0.705,ACTIVE,213.29,339.95,59.970,1469540703,"201051344001203","219011344069620",27.49,26.80,0,327.32,353.17,19.6,17.0,0.146,499044.4,499044.4,533,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540733,800091.00
07/26/2016 09:45,2,0.615,ACTIVE,212.38,341.15,60.002,1469540703,"274151322000054","219011344069620",27.00,29.00,0,327.32,347.46,16.9,14.4,0.102,744698.5,744698.5,530,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540734,800092.00
07/26/2016 09:45,2,0.703,ACTIVE,213.29,339.65,60.039,1469540703,"201051344000867","219011344069620",28.09,26.30,0,327.62,352.57,20.0,17.4,0.141,488934.8,488934.8,530,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540735,800093.00
07/26/2016 09:45,2,0.674,ACTIVE,213.29,341.15,60.028,1469540703,"201051344001093","219011344069620",28.07,26.50,0,327.02,352.27,19.2,16.6,0.137,496750.0,496750.0,533,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540736,800094.00
07/26/2016 09:45,2,0.664,ACTIVE,213.06,341.15,59.991,1469540703,"201051344000900","219011344069620",28.41,25.00,0,327.62,352.87,19.1,16.5,0.141,505130.8,505130.8,533,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540737,800095.00
07/26/2016 09:45,2,0.693,ACTIVE,213.51,340.55,60.012,1469540703,"201051344000648","219011344069620",28.01,25.30,0,328.22,353.47,19.7,17.1,0.141,495326.6,495326.6,534,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540737,800096.00
07/26/2016 09:45,2,0.705,ACTIVE,213.06,340.25,60.002,1469540703,"201051344000569","219011344069620",27.89,25.80,0,328.22,353.17,19.9,17.3,0.150,505751.5,505751.5,530,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540738,800097.00
07/26/2016 09:45,2,0.709,ACTIVE,213.29,340.25,60.002,1469540703,"201051344000983","219011344069620",28.49,25.80,0,327.92,353.17,20.5,17.8,0.141,497674.0,497674.0,532,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540739,800098.00
07/26/2016 09:45,2,0.691,ACTIVE,213.29,340.55,60.007,1469540703,"201051344001158","219011344069620",27.73,25.80,0,327.92,353.17,19.4,16.8,0.146,490659.1,490659.1,530,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540740,800099.00
07/26/2016 09:45,2,0.676,ACTIVE,213.74,342.05,60.034,1469540703,"201051344000576","219011344069620",28.03,25.30,0,327.32,353.77,19.2,16.7,0.141,497988.8,497988.8,533,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540741,800100.00
07/26/2016 09:45,2,0.617,ACTIVE,212.38,338.74,60.002,1469540703,"274151322000087","219011344069620",26.50,35.00,0,326.72,347.16,16.6,14.1,0.093,717530.9,717530.9,536,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469540742,800101.00
07/26/2016 10:00,2,0.699,ACTIVE,213.51,341.15,59.981,1469541603,"201051344000645","219011344069620",27.91,25.50,0,332.73,355.28,19.9,17.2,0.146,497560.3,497560.3,533,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541604,800102.00
07/26/2016 10:00,2,0.629,ACTIVE,212.16,339.04,59.975,1469541603,"274151322000085","219011344069620",27.14,28.50,0,330.93,349.26,17.3,14.8,0.106,745419.7,745419.7,528,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541605,800103.00
07/26/2016 10:00,2,0.715,ACTIVE,213.29,342.05,59.981,1469541603,"201051344000633","219011344069620",27.89,26.00,0,331.83,356.48,20.2,17.6,0.155,488862.3,488862.3,529,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541606,800104.00
07/26/2016 10:00,2,0.723,ACTIVE,213.06,341.15,59.996,1469541603,"201051344000469","219011344069620",27.67,24.00,0,330.93,354.97,20.3,17.7,0.159,490956.4,490956.4,534,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541607,800105.00
07/26/2016 10:00,2,0.703,ACTIVE,212.16,340.25,59.975,1469541603,"201051344000646","219011344069620",28.29,26.30,0,330.03,354.07,20.2,17.5,0.146,492561.0,492561.0,531,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541608,800106.00
07/26/2016 10:00,2,0.660,ACTIVE,211.70,341.15,59.965,1469541603,"274151322000052","219011344069620",27.43,29.80,0,330.63,350.47,18.3,15.8,0.115,763273.6,763273.6,529,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541609,800107.00
07/26/2016 10:00,2,0.732,ACTIVE,212.83,340.85,59.975,1469541603,"201051344000585","219011344069620",28.31,26.00,0,331.23,354.07,21.0,18.4,0.141,501104.6,501104.6,532,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541610,800108.00
07/26/2016 10:00,2,0.674,ACTIVE,212.38,339.04,60.007,1469541603,"201051344001230","219011344069620",28.13,26.30,0,329.43,351.67,19.2,16.6,0.137,495957.0,495957.0,532,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541611,800109.00
07/26/2016 10:00,2,0.691,ACTIVE,213.06,340.85,59.996,1469541603,"201051344000582","219011344069620",27.51,25.50,0,332.43,353.77,19.3,16.7,0.146,488901.0,488901.0,530,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541612,800110.00
07/26/2016 10:00,2,0.709,ACTIVE,212.16,339.95,59.986,1469541603,"201051344000955","219011344069620",28.31,26.30,0,330.33,352.87,20.4,17.7,0.146,502216.6,502216.6,531,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541613,800111.00
07/26/2016 10:00,2,0.398,ACTIVE,212.16,403.37,59.970,1469541603,"274151322000094","219011344069620",38.05,30.80,0,334.24,416.89,15.3,12.9,0.093,623042.8,623042.8,538,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541614,800112.00
07/26/2016 10:00,2,0.727,ACTIVE,212.83,340.55,59.938,1469541603,"201051344000579","219011344069620",28.39,26.50,0,331.83,355.28,20.9,18.2,0.146,505008.8,505008.8,532,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541614,800113.00
07/26/2016 10:00,2,0.709,ACTIVE,212.38,339.65,59.975,1469541603,"201051344000890","219011344069620",27.99,27.30,0,331.23,353.47,20.2,17.5,0.141,499442.3,499442.3,529,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541615,800114.00
07/26/2016 10:00,2,0.699,ACTIVE,212.61,339.95,59.970,1469541603,"201051344000438","219011344069620",27.87,26.50,0,332.43,354.37,19.8,17.1,0.146,501114.5,501114.5,532,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541616,800115.00
07/26/2016 10:00,2,0.711,ACTIVE,212.61,340.55,59.986,1469541603,"201051344000417","219011344069620",27.83,27.30,0,331.83,353.77,20.1,17.5,0.146,492862.8,492862.8,528,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541617,800116.00
07/26/2016 10:00,2,0.629,ACTIVE,212.16,341.75,59.975,1469541603,"274151322000083","219011344069620",27.27,29.80,0,330.63,349.86,17.4,14.8,0.110,756401.6,756401.6,532,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541618,800117.00
07/26/2016 10:00,2,0.672,ACTIVE,212.61,341.45,60.007,1469541603,"274151322000076","219011344069620",27.73,29.00,0,332.73,351.37,18.9,16.3,0.128,806470.0,806470.0,526,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541619,800118.00
07/26/2016 10:00,2,0.709,ACTIVE,212.61,340.55,59.975,1469541603,"201051344000868","219011344069620",27.87,25.00,0,330.93,354.97,20.0,17.4,0.141,489868.7,489868.7,533,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541620,800119.00
07/26/2016 10:00,2,0.650,ACTIVE,212.16,340.25,59.975,1469541603,"274151322000095","219011344069620",27.69,29.30,0,331.53,350.77,18.2,15.7,0.119,798265.0,798265.0,527,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541621,800120.00
07/26/2016 10:00,2,0.686,ACTIVE,212.61,341.75,59.981,1469541603,"201051344000988","219011344069620",27.65,25.30,0,330.93,356.78,19.2,16.6,0.155,486416.4,486416.4,535,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541622,800121.00
07/26/2016 10:00,2,0.695,ACTIVE,212.38,339.34,59.949,1469541603,"201051344001025","219011344069620",27.95,26.00,0,331.83,354.37,19.7,17.1,0.146,500278.9,500278.9,532,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541623,800122.00
07/26/2016 10:00,2,0.689,ACTIVE,212.83,339.65,59.981,1469541603,"201051344000458","219011344069620",28.05,26.00,0,332.13,355.28,19.6,17.0,0.141,497327.8,497327.8,533,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541624,800123.00
07/26/2016 10:00,2,0.693,ACTIVE,213.51,341.75,59.986,1469541603,"201051344000853","219011344069620",27.69,25.30,0,333.03,356.78,19.5,16.9,0.141,496431.0,496431.0,531,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541625,800124.00
07/26/2016 10:00,2,0.648,ACTIVE,212.61,340.55,59.996,1469541603,"201051344000685","219011344069620",28.03,26.00,0,331.83,353.77,18.4,15.8,0.146,500404.6,500404.6,531,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541626,800125.00
07/26/2016 10:00,2,0.658,ACTIVE,212.61,340.25,59.970,1469541603,"201051344000917","219011344069620",27.89,26.30,0,331.83,353.17,18.6,16.1,0.137,497332.6,497332.6,531,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541626,800126.00
07/26/2016 10:00,2,0.670,ACTIVE,212.83,340.25,59.986,1469541603,"201051344001145","219011344069620",27.73,25.50,0,333.03,354.07,18.9,16.3,0.137,502506.4,502506.4,532,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541627,800127.00
07/26/2016 10:00,2,0.672,ACTIVE,212.83,339.95,59.981,1469541603,"201051344000651","219011344069620",27.95,25.50,0,332.73,354.07,19.0,16.4,0.141,495280.5,495280.5,530,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541628,800128.00
07/26/2016 10:00,2,0.596,ACTIVE,211.70,341.15,59.965,1469541603,"274151322000088","219011344069620",26.64,28.80,0,330.03,349.26,16.1,13.6,0.102,729406.0,729406.0,530,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541629,800129.00
07/26/2016 10:00,2,0.418,ACTIVE,212.61,400.96,59.965,1469541603,"274151322000068","219011344069620",37.69,31.50,0,333.33,418.39,15.8,13.3,0.084,623152.5,623152.5,534,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541630,800130.00
07/26/2016 10:00,2,0.717,ACTIVE,212.16,339.34,59.970,1469541603,"201051344001135","219011344069620",27.49,25.50,0,330.93,353.17,20.0,17.3,0.141,491338.2,491338.2,534,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541631,800131.00
07/26/2016 10:00,2,0.686,ACTIVE,212.61,339.95,59.970,1469541603,"201051344000594","219011344069620",28.07,27.00,0,330.93,354.97,19.6,16.9,0.141,501580.8,501580.8,530,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541632,800132.00
07/26/2016 10:00,2,0.674,ACTIVE,212.83,339.34,59.986,1469541603,"201051344001203","219011344069620",28.13,26.30,0,332.73,354.97,19.2,16.6,0.137,499049.4,499049.4,534,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541633,800133.00
07/26/2016 10:00,2,0.609,ACTIVE,211.93,341.45,59.986,1469541603,"274151322000054","219011344069620",27.10,28.50,0,330.33,350.17,16.7,14.2,0.106,744702.8,744702.8,531,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541634,800134.00
07/26/2016 10:00,2,0.680,ACTIVE,213.06,339.95,59.975,1469541603,"201051344000867","219011344069620",28.37,26.00,0,331.23,355.28,19.6,17.0,0.137,488939.9,488939.9,531,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541635,800135.00
07/26/2016 10:00,2,0.668,ACTIVE,212.61,339.95,59.981,1469541603,"201051344001093","219011344069620",27.55,26.30,0,331.53,353.47,18.7,16.1,0.128,496754.9,496754.9,534,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541636,800136.00
07/26/2016 10:00,2,0.658,ACTIVE,212.83,340.55,59.970,1469541603,"201051344000900","219011344069620",27.93,24.80,0,330.93,354.97,18.6,16.1,0.141,505135.7,505135.7,534,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541637,800137.00
07/26/2016 10:00,2,0.682,ACTIVE,213.06,339.65,59.986,1469541603,"201051344000648","219011344069620",27.65,25.00,0,332.13,355.58,19.1,16.5,0.141,495331.6,495331.6,535,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541637,800138.00
07/26/2016 10:00,2,0.684,ACTIVE,212.83,339.65,59.996,1469541603,"201051344000569","219011344069620",27.99,25.50,0,331.83,355.58,19.4,16.8,0.137,505756.6,505756.6,531,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541638,800139.00
07/26/2016 10:00,2,0.695,ACTIVE,213.06,339.95,59.970,1469541603,"201051344000983","219011344069620",28.21,25.30,0,330.03,355.58,19.9,17.3,0.137,497679.2,497679.2,533,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541639,800140.00
07/26/2016 10:00,2,0.668,ACTIVE,212.83,340.25,59.965,1469541603,"201051344001158","219011344069620",27.69,25.30,0,331.53,355.28,18.8,16.2,0.141,490664.1,490664.1,531,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541640,800141.00
07/26/2016 10:00,2,0.666,ACTIVE,213.29,341.75,59.970,1469541603,"201051344000576","219011344069620",27.67,24.80,0,332.13,355.58,18.7,16.1,0.141,497993.7,497993.7,534,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541642,800142.00
07/26/2016 10:00,2,0.602,ACTIVE,212.16,338.14,59.965,1469541603,"274151322000087","219011344069620",26.56,34.50,0,329.73,348.96,16.2,13.7,0.088,717535.2,717535.2,537,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469541643,800143.00
07/26/2016 10:15,2,1.684,ACTIVE,214.19,350.47,59.981,1469542503,"201051344000645","219011344069620",28.67,25.80,0,332.13,370.30,48.9,45.3,0.402,497567.3,497567.3,534,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542504,800144.00
07/26/2016 10:15,2,1.545,ACTIVE,212.38,347.76,59.959,1469542503,"274151322000085","219011344069620",27.71,28.80,0,331.23,359.18,43.3,39.9,0.292,745425.7,745425.7,529,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542505,800145.00
07/26/2016 10:15,2,1.668,ACTIVE,213.96,351.67,59.938,1469542503,"201051344000633","219011344069620",29.16,26.30,0,331.83,370.90,49.3,45.7,0.415,488869.4,488869.4,530,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542506,800146.00
07/26/2016 10:15,2,1.695,ACTIVE,214.19,350.47,59.986,1469542503,"201051344000469","219011344069620",29.00,24.30,0,330.63,370.30,49.8,46.1,0.415,490963.6,490963.6,535,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542507,800147.00
07/26/2016 10:15,2,1.684,ACTIVE,212.61,348.66,59.991,1469542503,"201051344000646","219011344069620",28.61,26.50,0,329.43,368.20,48.8,45.2,0.411,492568.1,492568.1,532,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542508,800148.00
07/26/2016 10:15,2,1.588,ACTIVE,211.70,343.25,59.986,1469542503,"274151322000052","219011344069620",28.19,29.80,0,330.03,360.38,45.3,41.8,0.314,763280.0,763280.0,530,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542509,800149.00
07/26/2016 10:15,2,1.711,ACTIVE,213.29,349.56,59.981,1469542503,"201051344000585","219011344069620",28.98,26.30,0,330.93,369.40,50.3,46.6,0.407,501112.0,501112.0,533,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542510,800150.00
07/26/2016 10:15,2,1.645,ACTIVE,212.38,346.86,59.991,1469542503,"201051344001230","219011344069620",29.02,26.50,0,329.13,366.70,48.4,44.8,0.398,495963.9,495963.9,533,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542511,800151.00
07/26/2016 10:15,2,1.668,ACTIVE,213.06,349.26,59.986,1469542503,"201051344000582","219011344069620",28.47,25.80,0,331.53,368.80,48.2,44.6,0.398,488907.9,488907.9,531,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542512,800152.00
07/26/2016 10:15,2,1.695,ACTIVE,212.61,347.76,60.002,1469542503,"201051344000955","219011344069620",28.82,26.50,0,328.82,367.90,49.5,45.9,0.402,502223.8,502223.8,532,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542512,800153.00
07/26/2016 10:15,2,1.049,ACTIVE,212.16,412.98,59.991,1469542503,"274151322000094","219011344069620",38.19,31.30,0,334.54,438.83,40.5,37.2,0.270,623048.4,623048.4,539,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542513,800154.00
07/26/2016 10:15,2,1.713,ACTIVE,214.19,350.77,59.986,1469542503,"201051344000579","219011344069620",29.18,26.80,0,331.83,370.60,50.6,46.9,0.411,505016.3,505016.3,533,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542514,800155.00
07/26/2016 10:15,2,1.691,ACTIVE,212.83,347.76,59.981,1469542503,"201051344000890","219011344069620",28.96,27.50,0,330.63,368.50,49.6,46.0,0.402,499449.6,499449.6,530,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542515,800156.00
07/26/2016 10:15,2,1.688,ACTIVE,213.29,348.96,59.975,1469542503,"201051344000438","219011344069620",28.75,26.50,0,331.83,369.40,49.1,45.5,0.407,501121.6,501121.6,533,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542516,800157.00
07/26/2016 10:15,2,1.691,ACTIVE,213.06,348.96,59.981,1469542503,"201051344000417","219011344069620",28.65,27.30,0,330.93,368.50,49.1,45.5,0.407,492870.0,492870.0,529,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542517,800158.00
07/26/2016 10:15,2,1.574,ACTIVE,212.16,350.47,59.991,1469542503,"274151322000083","219011344069620",28.17,30.30,0,331.23,359.48,44.9,41.4,0.318,756407.9,756407.9,533,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542518,800159.00
07/26/2016 10:15,2,1.660,ACTIVE,212.38,345.66,59.970,1469542503,"274151322000076","219011344069620",29.02,29.80,0,331.83,362.79,48.8,45.1,0.345,806476.9,806476.9,527,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542519,800160.00
07/26/2016 10:15,2,1.723,ACTIVE,213.74,350.17,59.991,1469542503,"201051344000868","219011344069620",28.82,25.00,0,330.93,370.00,50.3,46.6,0.398,489876.0,489876.0,534,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542520,800161.00
07/26/2016 10:15,2,1.631,ACTIVE,212.16,351.67,59.986,1469542503,"274151322000095","219011344069620",29.06,29.50,0,331.23,360.99,48.0,44.5,0.323,798271.8,798271.8,528,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542521,800162.00
07/26/2016 10:15,2,1.707,ACTIVE,213.74,352.27,59.975,1469542503,"201051344000988","219011344069620",28.84,25.50,0,330.93,371.81,49.9,46.2,0.420,486423.6,486423.6,536,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542521,800163.00
07/26/2016 10:15,2,1.703,ACTIVE,212.61,347.76,59.954,1469542503,"201051344001025","219011344069620",29.04,26.30,0,330.63,369.40,50.1,46.4,0.407,500286.2,500286.2,533,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542522,800164.00
07/26/2016 10:15,2,1.705,ACTIVE,213.74,349.26,59.975,1469542503,"201051344000458","219011344069620",28.77,26.00,0,332.13,370.30,49.7,46.1,0.420,497335.0,497335.0,534,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542523,800165.00
