ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 10:15,2,1.711,ACTIVE,214.41,351.97,60.007,1469542503,"201051344000853","219011344069620",28.88,25.50,0,332.43,372.11,50.0,46.4,0.415,496438.3,496438.3,532,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542524,800166.00
07/26/2016 10:15,2,1.664,ACTIVE,213.06,349.56,59.981,1469542503,"201051344000685","219011344069620",28.71,26.30,0,330.03,368.80,48.3,44.7,0.411,500411.5,500411.5,532,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542525,800167.00
07/26/2016 10:15,2,1.658,ACTIVE,213.29,349.26,59.986,1469542503,"201051344000917","219011344069620",28.92,26.50,0,330.33,368.50,48.6,45.0,0.407,497339.6,497339.6,532,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542526,800168.00
07/26/2016 10:15,2,1.680,ACTIVE,213.06,348.96,59.965,1469542503,"201051344001145","219011344069620",28.69,25.80,0,332.43,368.80,48.8,45.2,0.398,502513.5,502513.5,533,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542527,800169.00
07/26/2016 10:15,2,1.699,ACTIVE,213.29,349.56,59.975,1469542503,"201051344000651","219011344069620",28.75,25.80,0,331.83,369.40,49.5,45.8,0.402,495287.6,495287.6,531,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542528,800170.00
07/26/2016 10:15,2,1.551,ACTIVE,211.93,351.67,59.981,1469542503,"274151322000088","219011344069620",27.69,29.00,0,329.43,359.48,43.5,40.0,0.287,729412.1,729412.1,531,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542529,800171.00
07/26/2016 10:15,2,1.092,ACTIVE,212.38,399.76,59.975,1469542503,"274151322000068","219011344069620",37.31,32.20,0,334.54,438.23,41.4,38.1,0.278,623158.4,623158.4,535,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542530,800172.00
07/26/2016 10:15,2,1.709,ACTIVE,212.83,347.76,59.986,1469542503,"201051344001135","219011344069620",28.84,26.00,0,330.33,368.50,50.0,46.3,0.407,491345.6,491345.6,535,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542531,800173.00
07/26/2016 10:15,2,1.703,ACTIVE,213.29,349.56,59.981,1469542503,"201051344000594","219011344069620",29.22,27.30,0,329.43,370.60,50.5,46.8,0.411,501588.2,501588.2,531,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542531,800174.00
07/26/2016 10:15,2,1.701,ACTIVE,213.06,348.96,59.970,1469542503,"201051344001203","219011344069620",29.00,26.50,0,330.93,370.30,50.0,46.3,0.415,499056.7,499056.7,535,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542532,800175.00
07/26/2016 10:15,2,1.557,ACTIVE,212.16,342.95,59.944,1469542503,"274151322000054","219011344069620",28.09,29.00,0,329.73,359.78,44.3,40.8,0.314,744709.1,744709.1,532,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542533,800176.00
07/26/2016 10:15,2,1.723,ACTIVE,213.96,349.56,59.933,1469542503,"201051344000867","219011344069620",29.02,26.30,0,330.93,370.00,50.6,47.0,0.407,488947.4,488947.4,532,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542534,800177.00
07/26/2016 10:15,2,1.672,ACTIVE,213.06,349.26,59.959,1469542503,"201051344001093","219011344069620",29.04,26.50,0,330.63,368.80,49.3,45.7,0.402,496762.1,496762.1,535,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542535,800178.00
07/26/2016 10:15,2,1.723,ACTIVE,213.74,350.47,59.975,1469542503,"201051344000900","219011344069620",28.69,25.00,0,330.03,370.30,50.0,46.4,0.407,505143.0,505143.0,535,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542536,800179.00
07/26/2016 10:15,2,1.695,ACTIVE,214.19,350.47,59.975,1469542503,"201051344000648","219011344069620",28.90,25.30,0,331.53,370.90,49.6,46.0,0.411,495338.9,495338.9,536,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542537,800180.00
07/26/2016 10:15,2,1.717,ACTIVE,213.96,350.17,59.991,1469542503,"201051344000569","219011344069620",28.96,25.80,0,331.23,370.90,50.4,46.7,0.415,505764.0,505764.0,532,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542538,800181.00
07/26/2016 10:15,2,1.723,ACTIVE,213.96,350.77,59.933,1469542503,"201051344000983","219011344069620",29.16,25.80,0,331.23,371.51,51.0,47.3,0.415,497686.7,497686.7,534,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542539,800182.00
07/26/2016 10:15,2,1.729,ACTIVE,213.96,350.17,59.986,1469542503,"201051344001158","219011344069620",28.65,25.80,0,330.63,370.90,50.2,46.5,0.420,490671.4,490671.4,532,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542540,800183.00
07/26/2016 10:15,2,1.715,ACTIVE,214.41,351.67,59.981,1469542503,"201051344000576","219011344069620",28.57,25.00,0,330.93,371.51,49.7,46.0,0.407,498001.0,498001.0,535,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542541,800184.00
07/26/2016 10:15,2,1.562,ACTIVE,211.93,345.06,59.981,1469542503,"274151322000087","219011344069620",27.91,34.80,0,329.43,358.28,44.2,40.7,0.270,717541.5,717541.5,538,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469542542,800185.00
07/26/2016 10:30,2,3.102,ACTIVE,216.00,348.36,59.965,1469543403,"201051344000645","219011344069620",28.45,28.00,0,318.00,391.94,89.4,84.3,0.407,497584.9,497584.9,535,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543405,800186.00
07/26/2016 10:30,2,2.842,ACTIVE,212.83,354.37,59.959,1469543403,"274151322000085","219011344069620",27.85,31.50,0,330.33,378.42,80.1,75.4,0.301,745441.5,745441.5,530,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543406,800187.00
07/26/2016 10:30,2,3.111,ACTIVE,215.32,349.26,59.965,1469543403,"201051344000633","219011344069620",28.67,29.00,0,319.51,392.55,90.3,85.3,0.415,488887.1,488887.1,531,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543407,800188.00
07/26/2016 10:30,2,3.127,ACTIVE,216.00,350.17,60.002,1469543403,"201051344000469","219011344069620",28.98,26.50,0,314.40,392.85,91.8,86.7,0.433,490981.5,490981.5,536,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543407,800189.00
07/26/2016 10:30,2,3.055,ACTIVE,214.19,347.16,59.959,1469543403,"201051344000646","219011344069620",28.90,28.50,0,317.70,388.94,89.4,84.4,0.415,492585.6,492585.6,533,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543408,800190.00
07/26/2016 10:30,2,2.959,ACTIVE,212.83,353.17,59.959,1469543403,"274151322000052","219011344069620",28.25,33.00,0,327.92,378.12,84.7,79.8,0.327,763296.4,763296.4,531,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543409,800191.00
07/26/2016 10:30,2,3.141,ACTIVE,214.87,349.56,59.975,1469543403,"201051344000585","219011344069620",28.61,29.00,0,318.30,389.84,91.0,85.9,0.424,501129.8,501129.8,534,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543410,800192.00
07/26/2016 10:30,2,3.074,ACTIVE,213.96,345.96,59.949,1469543403,"201051344001230","219011344069620",29.06,28.80,0,318.61,388.04,90.5,85.5,0.424,495981.4,495981.4,534,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543411,800193.00
07/26/2016 10:30,2,3.055,ACTIVE,215.09,348.06,59.970,1469543403,"201051344000582","219011344069620",28.96,28.00,0,317.10,390.44,89.6,84.5,0.420,488925.2,488925.2,532,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543412,800194.00
07/26/2016 10:30,2,3.150,ACTIVE,214.19,346.86,59.922,1469543403,"201051344000955","219011344069620",28.84,29.00,0,317.70,388.94,92.1,86.9,0.438,502241.6,502241.6,533,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543413,800195.00
07/26/2016 10:30,2,1.932,ACTIVE,212.61,434.93,59.959,1469543403,"274151322000094","219011344069620",39.10,33.80,0,333.63,449.05,76.6,72.0,0.535,623063.1,623063.1,540,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543414,800196.00
07/26/2016 10:30,2,3.186,ACTIVE,216.00,349.26,59.981,1469543403,"201051344000579","219011344069620",28.77,29.50,0,317.40,392.25,92.8,87.7,0.429,505034.3,505034.3,534,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543415,800197.00
07/26/2016 10:30,2,3.166,ACTIVE,213.96,346.86,59.965,1469543403,"201051344000890","219011344069620",28.65,30.30,0,320.11,389.84,91.8,86.7,0.420,499467.3,499467.3,531,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543416,800198.00
07/26/2016 10:30,2,3.111,ACTIVE,214.41,347.76,59.959,1469543403,"201051344000438","219011344069620",28.98,29.30,0,317.70,390.14,91.3,86.2,0.429,501139.3,501139.3,534,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543416,800199.00
07/26/2016 10:30,2,3.113,ACTIVE,214.41,346.86,59.970,1469543403,"201051344000417","219011344069620",28.47,30.00,0,318.00,388.94,89.8,84.8,0.429,492887.5,492887.5,530,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543417,800200.00
07/26/2016 10:30,2,2.926,ACTIVE,212.61,349.86,59.991,1469543403,"274151322000083","219011344069620",28.27,33.30,0,327.62,377.52,83.8,79.0,0.336,756424.1,756424.1,534,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543418,800201.00
07/26/2016 10:30,2,3.145,ACTIVE,213.51,345.36,59.970,1469543403,"274151322000076","219011344069620",28.84,33.50,0,329.73,379.02,92.0,86.8,0.358,806494.7,806494.7,528,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543420,800202.00
07/26/2016 10:30,2,3.201,ACTIVE,214.87,348.06,59.959,1469543403,"201051344000868","219011344069620",28.73,27.50,0,317.40,391.04,93.2,88.0,0.420,489894.1,489894.1,535,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543420,800203.00
07/26/2016 10:30,2,3.109,ACTIVE,212.61,349.86,59.959,1469543403,"274151322000095","219011344069620",28.69,32.80,0,328.52,378.12,90.4,85.3,0.345,798289.3,798289.3,529,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543421,800204.00
07/26/2016 10:30,2,3.236,ACTIVE,215.54,350.17,59.959,1469543403,"201051344000988","219011344069620",28.49,28.00,0,317.40,394.05,93.4,88.2,0.451,486441.6,486441.6,537,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543422,800205.00
07/26/2016 10:30,2,3.158,ACTIVE,214.64,347.16,59.965,1469543403,"201051344001025","219011344069620",29.04,29.30,0,318.30,390.74,92.9,87.7,0.420,500304.2,500304.2,534,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543424,800206.00
07/26/2016 10:30,2,3.145,ACTIVE,215.77,349.26,59.986,1469543403,"201051344000458","219011344069620",29.12,28.80,0,318.61,392.55,92.8,87.7,0.446,497352.9,497352.9,535,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543424,800207.00
07/26/2016 10:30,2,3.178,ACTIVE,216.45,350.77,59.991,1469543403,"201051344000853","219011344069620",29.14,28.00,0,319.51,396.45,93.9,88.7,0.442,496456.3,496456.3,533,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543425,800208.00
07/26/2016 10:30,2,3.143,ACTIVE,214.41,347.46,59.938,1469543403,"201051344000685","219011344069620",28.78,28.50,0,318.91,389.84,91.7,86.6,0.446,500429.1,500429.1,533,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543426,800209.00
07/26/2016 10:30,2,3.154,ACTIVE,214.87,347.76,59.965,1469543403,"201051344000917","219011344069620",28.69,29.30,0,319.81,389.54,91.6,86.5,0.429,497357.2,497357.2,533,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543427,800210.00
07/26/2016 10:30,2,3.174,ACTIVE,214.41,346.56,59.965,1469543403,"201051344001145","219011344069620",28.51,28.30,0,320.41,389.24,91.7,86.6,0.420,502531.1,502531.1,534,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543428,800211.00
07/26/2016 10:30,2,3.195,ACTIVE,215.09,349.56,59.959,1469543403,"201051344000651","219011344069620",28.82,28.00,0,319.51,390.74,93.4,88.2,0.429,495305.5,495305.5,532,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543429,800212.00
07/26/2016 10:30,2,2.969,ACTIVE,212.83,344.76,59.959,1469543403,"274151322000088","219011344069620",27.83,31.50,0,328.82,378.12,83.6,78.8,0.309,729428.0,729428.0,532,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543430,800213.00
07/26/2016 10:30,2,1.980,ACTIVE,213.96,435.83,59.965,1469543403,"274151322000068","219011344069620",39.28,34.30,0,334.54,454.46,77.5,72.9,0.535,623173.4,623173.4,536,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543431,800214.00
07/26/2016 10:30,2,3.184,ACTIVE,214.41,347.16,59.954,1469543403,"201051344001135","219011344069620",28.84,28.50,0,319.21,389.54,93.0,87.8,0.429,491363.5,491363.5,536,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543432,800215.00
07/26/2016 10:30,2,3.236,ACTIVE,214.87,348.06,59.959,1469543403,"201051344000594","219011344069620",28.73,30.30,0,319.51,391.04,94.1,88.9,0.438,501606.4,501606.4,532,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543432,800216.00
07/26/2016 10:30,2,3.217,ACTIVE,215.09,347.46,59.965,1469543403,"201051344001203","219011344069620",28.96,29.50,0,317.10,391.64,94.4,89.2,0.438,499074.8,499074.8,536,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543433,800217.00
07/26/2016 10:30,2,2.998,ACTIVE,212.83,344.76,59.949,1469543403,"274151322000054","219011344069620",27.89,32.00,0,327.62,379.32,84.7,79.8,0.327,744725.2,744725.2,533,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543434,800218.00
07/26/2016 10:30,2,3.234,ACTIVE,215.54,347.46,59.970,1469543403,"201051344000867","219011344069620",28.86,29.00,0,320.11,391.04,94.5,89.3,0.424,488965.6,488965.6,533,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543435,800219.00
07/26/2016 10:30,2,3.219,ACTIVE,215.09,348.66,59.944,1469543403,"201051344001093","219011344069620",28.90,29.50,0,319.21,390.44,94.2,89.0,0.433,496780.0,496780.0,536,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543436,800220.00
07/26/2016 10:30,2,3.213,ACTIVE,215.77,350.47,59.986,1469543403,"201051344000900","219011344069620",29.30,27.00,0,315.60,391.94,95.4,90.2,0.438,505161.2,505161.2,536,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543437,800221.00
07/26/2016 10:30,2,3.223,ACTIVE,215.77,350.17,59.965,1469543403,"201051344000648","219011344069620",28.67,27.80,0,318.61,391.94,93.6,88.4,0.438,495356.8,495356.8,537,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543438,800222.00
07/26/2016 10:30,2,3.248,ACTIVE,216.00,350.17,59.954,1469543403,"201051344000569","219011344069620",28.92,28.50,0,318.00,392.25,95.2,89.9,0.438,505782.1,505782.1,533,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543439,800223.00
07/26/2016 10:30,2,3.230,ACTIVE,216.00,349.26,59.928,1469543403,"201051344000983","219011344069620",29.32,28.30,0,318.91,392.25,96.0,90.7,0.446,497705.0,497705.0,535,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543440,800224.00
07/26/2016 10:30,2,3.301,ACTIVE,216.00,349.56,59.954,1469543403,"201051344001158","219011344069620",28.47,28.50,0,318.61,391.94,95.2,90.0,0.446,490689.5,490689.5,533,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543441,800225.00
07/26/2016 10:30,2,3.242,ACTIVE,216.22,350.77,59.965,1469543403,"201051344000576","219011344069620",29.02,27.00,0,319.51,392.55,95.3,90.1,0.451,498019.0,498019.0,536,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543442,800226.00
07/26/2016 10:30,2,3.021,ACTIVE,213.06,349.26,59.965,1469543403,"274151322000087","219011344069620",27.91,38.80,0,330.93,376.31,85.3,80.5,0.296,717557.6,717557.6,539,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469543443,800227.00
07/26/2016 10:45,2,5.277,ACTIVE,217.80,357.38,59.996,1469544303,"201051344000645","219011344069620",28.49,30.50,0,319.51,397.96,152.2,145.0,0.694,497610.7,497610.7,536,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544305,800228.00
07/26/2016 10:45,2,4.846,ACTIVE,213.29,354.37,59.986,1469544303,"274151322000085","219011344069620",27.53,35.40,0,328.22,377.82,135.3,128.6,0.513,745464.5,745464.5,531,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544305,800229.00
07/26/2016 10:45,2,5.246,ACTIVE,216.90,357.68,60.002,1469544303,"201051344000633","219011344069620",28.29,32.00,0,319.21,397.66,150.3,143.2,0.720,488912.9,488912.9,532,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544306,800230.00
07/26/2016 10:45,2,5.223,ACTIVE,217.80,357.98,59.996,1469544303,"201051344000469","219011344069620",28.69,28.80,0,316.20,399.46,151.6,144.4,0.725,491007.7,491007.7,537,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544307,800231.00
07/26/2016 10:45,2,5.105,ACTIVE,214.87,354.97,59.996,1469544303,"201051344000646","219011344069620",28.43,32.40,0,316.20,392.55,146.9,139.9,0.698,492611.0,492611.0,534,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544308,800232.00
07/26/2016 10:45,2,4.928,ACTIVE,213.06,361.29,59.986,1469544303,"274151322000052","219011344069620",27.85,38.00,0,327.32,379.32,138.9,132.2,0.548,763320.5,763320.5,532,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544309,800233.00
07/26/2016 10:45,2,5.047,ACTIVE,216.22,356.18,60.002,1469544303,"201051344000585","219011344069620",28.88,31.80,0,318.00,392.55,147.5,140.4,0.694,501155.4,501155.4,535,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544310,800234.00
07/26/2016 10:45,2,5.109,ACTIVE,214.64,352.87,59.986,1469544303,"201051344001230","219011344069620",28.49,32.40,0,319.21,392.85,147.3,140.2,0.689,496006.9,496006.9,535,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544311,800235.00
07/26/2016 10:45,2,5.025,ACTIVE,216.00,355.58,59.986,1469544303,"201051344000582","219011344069620",28.59,31.00,0,317.40,393.45,145.6,138.6,0.667,488950.4,488950.4,533,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544312,800236.00
07/26/2016 10:45,2,5.154,ACTIVE,214.87,352.87,59.991,1469544303,"201051344000955","219011344069620",28.57,32.00,0,317.40,393.45,149.0,141.9,0.703,502267.5,502267.5,534,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544313,800237.00
07/26/2016 10:45,2,3.227,ACTIVE,213.06,429.22,59.991,1469544303,"274151322000094","219011344069620",38.86,38.20,0,388.34,449.35,127.4,121.0,0.491,623084.9,623084.9,541,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544313,800238.00
07/26/2016 10:45,2,5.178,ACTIVE,217.80,357.68,59.981,1469544303,"201051344000579","219011344069620",28.61,32.00,0,320.71,398.56,149.9,142.8,0.698,505060.3,505060.3,535,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544315,800239.00
07/26/2016 10:45,2,5.127,ACTIVE,214.87,354.97,59.981,1469544303,"201051344000890","219011344069620",28.57,33.50,0,319.81,392.55,148.1,141.0,0.698,499493.1,499493.1,532,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544316,800240.00
07/26/2016 10:45,2,5.143,ACTIVE,215.54,356.48,59.991,1469544303,"201051344000438","219011344069620",28.43,32.00,0,317.10,393.45,148.1,141.0,0.698,501165.1,501165.1,535,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544316,800241.00
07/26/2016 10:45,2,5.061,ACTIVE,215.32,353.47,59.975,1469544303,"201051344000417","219011344069620",28.39,33.50,0,317.70,391.94,145.5,138.5,0.698,492912.8,492912.8,531,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544317,800242.00
07/26/2016 10:45,2,4.846,ACTIVE,212.38,350.77,59.965,1469544303,"274151322000083","219011344069620",27.81,39.00,0,328.22,379.62,136.4,129.7,0.557,756447.8,756447.8,535,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544318,800243.00
07/26/2016 10:45,2,5.139,ACTIVE,213.96,360.38,59.981,1469544303,"274151322000076","219011344069620",28.80,37.80,0,327.92,381.12,149.9,142.8,0.570,806520.8,806520.8,529,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544319,800244.00
07/26/2016 10:45,2,5.246,ACTIVE,216.45,354.37,59.991,1469544303,"201051344000868","219011344069620",28.31,29.50,0,318.30,398.86,150.5,143.3,0.694,489920.4,489920.4,536,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544320,800245.00
07/26/2016 10:45,2,5.082,ACTIVE,213.06,362.49,59.949,1469544303,"274151322000095","219011344069620",28.49,38.20,0,327.62,382.63,146.6,139.6,0.561,798314.9,798314.9,530,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544321,800246.00
07/26/2016 10:45,2,5.176,ACTIVE,217.80,357.98,59.981,1469544303,"201051344000988","219011344069620",28.41,30.50,0,317.70,400.06,148.9,141.8,0.703,486467.9,486467.9,538,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544322,800247.00
07/26/2016 10:45,2,5.102,ACTIVE,216.00,355.88,60.018,1469544303,"201051344001025","219011344069620",28.57,32.40,0,318.91,393.45,147.5,140.5,0.672,500330.2,500330.2,535,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544323,800248.00
07/26/2016 10:45,2,5.037,ACTIVE,217.58,357.08,59.981,1469544303,"201051344000458","219011344069620",28.71,31.30,0,321.31,398.56,146.4,139.4,0.703,497378.8,497378.8,536,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544324,800249.00
07/26/2016 10:45,2,5.129,ACTIVE,218.03,357.08,59.986,1469544303,"201051344000853","219011344069620",28.41,30.00,0,318.30,398.56,147.6,140.5,0.689,496482.6,496482.6,534,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544324,800250.00
07/26/2016 10:45,2,5.037,ACTIVE,214.87,356.48,59.986,1469544303,"201051344000685","219011344069620",28.29,31.80,0,317.70,392.25,144.3,137.4,0.694,500454.7,500454.7,534,0,0,0,L,1122011218,0,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544325,800251.00
07/26/2016 10:45,2,4.994,ACTIVE,215.77,355.58,59.986,1469544303,"201051344000917","219011344069620",28.33,31.30,0,318.91,392.25,143.2,136.3,0.681,497382.7,497382.7,534,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544326,800252.00
07/26/2016 10:45,2,5.020,ACTIVE,215.09,353.77,59.986,1469544303,"201051344001145","219011344069620",28.01,31.30,0,318.91,391.64,142.4,135.6,0.658,502556.6,502556.6,535,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544327,800253.00
07/26/2016 10:45,2,5.010,ACTIVE,216.22,355.28,59.986,1469544303,"201051344000651","219011344069620",28.65,30.50,0,320.41,393.45,145.2,138.2,0.663,495331.5,495331.5,533,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544328,800254.00
07/26/2016 10:45,2,4.697,ACTIVE,212.61,360.99,60.002,1469544303,"274151322000088","219011344069620",27.47,36.00,0,328.52,378.12,130.8,124.3,0.491,729451.3,729451.3,533,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544329,800255.00
07/26/2016 10:45,2,3.186,ACTIVE,213.96,421.70,59.996,1469544303,"274151322000068","219011344069620",38.68,39.00,0,390.44,453.26,124.1,117.9,0.468,623195.4,623195.4,537,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544330,800256.00
07/26/2016 10:45,2,4.971,ACTIVE,215.77,354.67,59.965,1469544303,"201051344001135","219011344069620",28.65,31.30,0,319.51,392.55,144.3,137.3,0.663,491389.5,491389.5,537,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544331,800257.00
07/26/2016 10:45,2,5.066,ACTIVE,216.00,356.18,59.991,1469544303,"201051344000594","219011344069620",28.45,33.30,0,319.51,394.35,145.9,138.9,0.676,501632.7,501632.7,533,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544332,800258.00
07/26/2016 10:45,2,5.072,ACTIVE,216.00,354.67,59.981,1469544303,"201051344001203","219011344069620",28.59,32.80,0,318.30,394.35,146.9,139.9,0.698,499101.2,499101.2,537,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544333,800259.00
07/26/2016 10:45,2,4.736,ACTIVE,213.29,345.06,59.986,1469544303,"274151322000054","219011344069620",27.49,35.80,0,326.72,379.32,131.8,125.3,0.504,744748.9,744748.9,534,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544334,800260.00
07/26/2016 10:45,2,5.080,ACTIVE,216.67,355.58,59.986,1469544303,"201051344000867","219011344069620",28.55,31.00,0,318.30,393.75,146.9,139.8,0.672,488992.0,488992.0,534,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544335,800261.00
07/26/2016 10:45,2,4.992,ACTIVE,216.00,356.48,59.981,1469544303,"201051344001093","219011344069620",29.02,32.40,0,318.91,394.05,146.9,139.8,0.681,496806.3,496806.3,537,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544336,800262.00
07/26/2016 10:45,2,5.137,ACTIVE,217.13,357.08,59.991,1469544303,"201051344000900","219011344069620",28.77,29.30,0,317.10,399.46,149.6,142.5,0.681,505187.8,505187.8,537,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544337,800263.00
07/26/2016 10:45,2,5.021,ACTIVE,217.35,356.48,59.996,1469544303,"201051344000648","219011344069620",28.63,30.50,0,318.61,397.96,145.6,138.6,0.681,495382.7,495382.7,538,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544338,800264.00
07/26/2016 10:45,2,5.057,ACTIVE,217.35,356.78,59.991,1469544303,"201051344000569","219011344069620",28.96,30.80,0,318.91,398.26,148.3,141.2,0.689,505808.5,505808.5,534,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544339,800265.00
07/26/2016 10:45,2,5.094,ACTIVE,217.35,357.38,59.996,1469544303,"201051344000983","219011344069620",28.86,30.80,0,318.91,398.86,149.0,141.9,0.694,497731.5,497731.5,536,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544340,800266.00
07/26/2016 10:45,2,5.164,ACTIVE,217.58,356.78,59.991,1469544303,"201051344001158","219011344069620",28.13,31.30,0,319.51,398.86,147.1,140.0,0.689,490715.7,490715.7,534,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544340,800267.00
07/26/2016 10:45,2,5.094,ACTIVE,217.58,358.28,59.996,1469544303,"201051344000576","219011344069620",28.71,29.50,0,317.10,398.86,148.2,141.1,0.689,498045.3,498045.3,537,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544341,800268.00
07/26/2016 10:45,2,4.742,ACTIVE,213.06,359.78,60.002,1469544303,"274151322000087","219011344069620",27.35,44.50,0,329.43,377.22,131.3,124.8,0.473,717581.0,717581.0,540,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469544342,800269.00
07/26/2016 11:00,2,6.379,ACTIVE,218.93,360.69,59.965,1469545203,"201051344000645","219011344069620",27.29,34.50,0,338.14,403.07,176.1,168.1,0.787,497652.0,497652.0,537,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545204,800270.00
07/26/2016 11:00,2,5.871,ACTIVE,213.74,363.99,59.965,1469545203,"274151322000085","219011344069620",25.86,40.60,0,333.03,380.22,153.6,146.4,0.592,745500.7,745500.7,532,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545205,800271.00
07/26/2016 11:00,2,6.361,ACTIVE,218.03,361.29,59.981,1469545203,"201051344000633","219011344069620",27.29,35.60,0,335.44,401.86,175.8,167.8,0.844,488954.2,488954.2,533,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545206,800272.00
07/26/2016 11:00,2,6.402,ACTIVE,219.16,361.59,59.975,1469545203,"201051344000469","219011344069620",27.73,32.20,0,337.54,404.87,179.9,171.7,0.853,491049.8,491049.8,538,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545207,800273.00
07/26/2016 11:00,2,6.197,ACTIVE,216.22,359.18,59.981,1469545203,"201051344000646","219011344069620",27.57,37.80,0,330.93,397.35,173.0,165.1,0.818,492651.5,492651.5,535,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545208,800274.00
07/26/2016 11:00,2,6.002,ACTIVE,213.51,354.07,59.996,1469545203,"274151322000052","219011344069620",26.96,44.30,0,331.83,383.23,163.8,156.1,0.645,763358.9,763358.9,533,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545209,800275.00
07/26/2016 11:00,2,6.223,ACTIVE,217.58,359.78,59.938,1469545203,"201051344000585","219011344069620",27.81,36.80,0,332.73,397.05,175.2,167.2,0.813,501196.3,501196.3,536,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545210,800276.00
07/26/2016 11:00,2,6.225,ACTIVE,216.00,357.38,59.965,1469545203,"201051344001230","219011344069620",27.63,37.50,0,331.23,398.26,174.2,166.2,0.804,496047.8,496047.8,536,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545211,800277.00
07/26/2016 11:00,2,6.246,ACTIVE,217.58,360.99,59.986,1469545203,"201051344000582","219011344069620",27.15,35.00,0,331.53,397.96,171.7,163.8,0.782,488990.8,488990.8,534,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545212,800278.00
07/26/2016 11:00,2,6.320,ACTIVE,216.45,357.38,59.970,1469545203,"201051344000955","219011344069620",27.35,36.30,0,331.53,397.35,175.0,167.0,0.822,502308.6,502308.6,535,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545212,800279.00
07/26/2016 11:00,2,3.938,ACTIVE,213.29,413.59,59.954,1469545203,"274151322000094","219011344069620",37.71,44.30,0,386.23,444.24,149.8,142.7,0.575,623120.3,623120.3,542,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545213,800280.00
07/26/2016 11:00,2,6.348,ACTIVE,219.16,360.69,59.949,1469545203,"201051344000579","219011344069620",27.37,37.00,0,338.44,403.37,176.0,167.9,0.804,505101.7,505101.7,536,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545214,800281.00
07/26/2016 11:00,2,6.328,ACTIVE,216.22,356.78,59.965,1469545203,"201051344000890","219011344069620",27.12,38.80,0,331.83,397.35,173.7,165.7,0.795,499534.0,499534.0,533,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545215,800282.00
07/26/2016 11:00,2,6.254,ACTIVE,217.13,359.18,59.975,1469545203,"201051344000438","219011344069620",27.35,36.50,0,331.53,397.66,173.2,165.2,0.818,501205.8,501205.8,536,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545216,800283.00
07/26/2016 11:00,2,6.223,ACTIVE,216.67,358.58,59.965,1469545203,"201051344000417","219011344069620",27.02,39.30,0,332.13,396.45,170.3,162.4,0.813,492952.8,492952.8,532,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545217,800284.00
07/26/2016 11:00,2,5.914,ACTIVE,213.06,363.69,59.981,1469545203,"274151322000083","219011344069620",26.84,44.00,0,332.13,381.73,160.7,153.1,0.645,756485.5,756485.5,536,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545218,800285.00
07/26/2016 11:00,2,6.363,ACTIVE,213.96,343.85,59.933,1469545203,"274151322000076","219011344069620",27.31,44.50,0,332.73,386.23,176.0,167.9,0.685,806562.2,806562.2,530,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545219,800286.00
07/26/2016 11:00,2,6.318,ACTIVE,217.58,360.38,59.965,1469545203,"201051344000868","219011344069620",27.89,33.00,0,333.33,401.86,178.5,170.4,0.822,489962.3,489962.3,537,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545220,800287.00
07/26/2016 11:00,2,6.238,ACTIVE,213.29,348.96,59.954,1469545203,"274151322000095","219011344069620",27.49,44.00,0,332.13,384.43,173.5,165.5,0.658,798355.7,798355.7,531,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545221,800288.00
07/26/2016 11:00,2,6.428,ACTIVE,218.93,363.99,59.975,1469545203,"201051344000988","219011344069620",27.25,34.50,0,335.44,403.97,177.4,169.3,0.826,486509.6,486509.6,539,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545222,800289.00
07/26/2016 11:00,2,6.289,ACTIVE,217.35,357.68,59.965,1469545203,"201051344001025","219011344069620",27.69,37.50,0,331.53,397.66,176.4,168.3,0.791,500371.6,500371.6,536,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545223,800290.00
07/26/2016 11:00,2,6.328,ACTIVE,218.93,361.29,59.954,1469545203,"201051344000458","219011344069620",27.49,35.20,0,338.14,403.67,176.2,168.1,0.831,497420.3,497420.3,537,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545224,800291.00
07/26/2016 11:00,2,6.275,ACTIVE,219.39,364.29,59.944,1469545203,"201051344000853","219011344069620",28.05,33.80,0,337.24,403.37,178.2,170.1,0.844,496524.5,496524.5,535,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545225,800292.00
07/26/2016 11:00,2,6.285,ACTIVE,216.22,357.68,59.965,1469545203,"201051344000685","219011344069620",27.19,35.40,0,330.93,396.75,173.1,165.2,0.835,500495.4,500495.4,535,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545226,800293.00
07/26/2016 11:00,2,6.182,ACTIVE,217.35,358.28,59.954,1469545203,"201051344000917","219011344069620",27.63,35.80,0,330.93,396.75,173.1,165.2,0.813,497423.4,497423.4,535,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545227,800294.00
07/26/2016 11:00,2,6.193,ACTIVE,216.22,357.98,59.970,1469545203,"201051344001145","219011344069620",27.41,35.60,0,331.23,399.46,171.8,163.9,0.795,502597.0,502597.0,536,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545228,800295.00
07/26/2016 11:00,2,6.260,ACTIVE,217.58,360.08,59.986,1469545203,"201051344000651","219011344069620",27.57,35.40,0,335.14,401.26,174.8,166.7,0.795,495372.7,495372.7,534,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545228,800296.00
07/26/2016 11:00,2,5.902,ACTIVE,213.29,362.49,59.965,1469545203,"274151322000088","219011344069620",25.86,40.80,0,332.43,380.52,154.5,147.2,0.588,729488.0,729488.0,534,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545229,800297.00
07/26/2016 11:00,2,3.936,ACTIVE,214.19,415.09,59.959,1469545203,"274151322000068","219011344069620",37.97,44.50,0,383.83,450.86,148.8,141.7,0.557,623230.7,623230.7,538,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545230,800298.00
07/26/2016 11:00,2,6.254,ACTIVE,217.13,358.28,59.970,1469545203,"201051344001135","219011344069620",27.43,35.20,0,331.83,397.05,173.7,165.8,0.800,491430.3,491430.3,538,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545231,800299.00
07/26/2016 11:00,2,6.365,ACTIVE,217.13,359.78,59.959,1469545203,"201051344000594","219011344069620",27.37,38.20,0,330.63,398.56,176.4,168.4,0.809,501674.2,501674.2,534,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545232,800300.00
07/26/2016 11:00,2,6.404,ACTIVE,217.58,359.78,59.965,1469545203,"201051344001203","219011344069620",27.41,37.30,0,334.54,398.86,177.7,169.6,0.831,499143.0,499143.0,538,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545233,800301.00
07/26/2016 11:00,2,5.793,ACTIVE,213.74,351.67,59.965,1469545203,"274151322000054","219011344069620",26.62,41.50,0,332.13,382.33,156.2,148.8,0.597,744786.0,744786.0,535,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545234,800302.00
07/26/2016 11:00,2,6.324,ACTIVE,218.03,359.48,59.949,1469545203,"201051344000867","219011344069620",27.65,35.80,0,333.63,400.96,177.0,168.9,0.804,489033.7,489033.7,535,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545235,800303.00
07/26/2016 11:00,2,6.285,ACTIVE,217.35,359.78,59.970,1469545203,"201051344001093","219011344069620",27.79,36.80,0,332.73,400.36,176.8,168.7,0.813,496848.0,496848.0,538,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545236,800304.00
07/26/2016 11:00,2,6.379,ACTIVE,218.26,360.99,59.965,1469545203,"201051344000900","219011344069620",28.03,33.00,0,336.34,404.57,181.1,172.9,0.818,505230.4,505230.4,538,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545237,800305.00
07/26/2016 11:00,2,6.273,ACTIVE,218.26,360.69,59.975,1469545203,"201051344000648","219011344069620",27.39,35.00,0,337.24,403.37,174.1,166.1,0.818,495423.8,495423.8,539,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545237,800306.00
07/26/2016 11:00,2,6.303,ACTIVE,218.71,361.89,60.018,1469545203,"201051344000569","219011344069620",27.95,33.80,0,337.24,403.07,178.3,170.2,0.831,505850.4,505850.4,535,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545238,800307.00
07/26/2016 11:00,2,6.207,ACTIVE,218.71,360.38,59.975,1469545203,"201051344000983","219011344069620",28.31,34.50,0,337.24,403.67,177.9,169.8,0.831,497773.5,497773.5,537,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545239,800308.00
07/26/2016 11:00,2,6.357,ACTIVE,218.93,361.89,59.965,1469545203,"201051344001158","219011344069620",27.14,35.00,0,336.34,403.07,174.6,166.6,0.809,490757.0,490757.0,535,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545240,800309.00
