ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 11:00,2,6.285,ACTIVE,218.93,362.49,60.002,1469545203,"201051344000576","219011344069620",27.81,33.30,0,336.94,403.67,177.0,168.9,0.840,498087.1,498087.1,538,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545241,800310.00
07/26/2016 11:00,2,5.896,ACTIVE,213.74,360.99,59.970,1469545203,"274151322000087","219011344069620",25.70,51.80,0,332.43,379.62,153.6,146.3,0.566,717617.5,717617.5,541,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469545242,800311.00
07/26/2016 11:15,2,6.672,ACTIVE,218.93,361.59,60.007,1469546104,"201051344000645","219011344069620",26.52,38.00,0,337.84,402.77,179.1,170.9,0.813,497694.3,497694.3,538,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546105,800312.00
07/26/2016 11:15,2,6.121,ACTIVE,214.19,368.80,59.991,1469546104,"274151322000085","219011344069620",25.15,44.50,0,332.73,380.22,155.9,148.5,0.601,745537.5,745537.5,533,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546106,800313.00
07/26/2016 11:15,2,6.658,ACTIVE,218.03,360.69,60.028,1469546104,"201051344000633","219011344069620",26.56,40.80,0,336.04,403.07,179.1,170.9,0.849,488996.4,488996.4,534,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546107,800314.00
07/26/2016 11:15,2,6.566,ACTIVE,219.39,361.29,59.991,1469546104,"201051344000469","219011344069620",27.51,35.00,0,337.24,404.87,182.9,174.6,0.879,491093.0,491093.0,539,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546108,800315.00
07/26/2016 11:15,2,6.529,ACTIVE,217.13,358.58,59.965,1469546104,"201051344000646","219011344069620",26.76,42.30,0,331.23,397.35,177.0,168.9,0.831,492693.2,492693.2,536,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546109,800316.00
07/26/2016 11:15,2,6.254,ACTIVE,214.41,362.79,59.991,1469546104,"274151322000052","219011344069620",26.50,49.50,0,331.83,382.93,167.8,160.0,0.663,763398.3,763398.3,534,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546110,800317.00
07/26/2016 11:15,2,6.504,ACTIVE,218.48,362.19,60.002,1469546104,"201051344000585","219011344069620",27.31,40.60,0,336.64,401.86,179.8,171.6,0.831,501238.6,501238.6,537,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546110,800318.00
07/26/2016 11:15,2,6.486,ACTIVE,216.67,358.58,59.991,1469546104,"201051344001230","219011344069620",27.19,41.80,0,330.63,397.35,178.6,170.4,0.835,496089.7,496089.7,537,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546111,800319.00
07/26/2016 11:15,2,6.527,ACTIVE,218.26,362.79,59.996,1469546104,"201051344000582","219011344069620",26.66,38.40,0,332.43,402.46,176.3,168.3,0.800,489032.2,489032.2,535,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546112,800320.00
07/26/2016 11:15,2,6.623,ACTIVE,217.13,360.08,60.002,1469546104,"201051344000955","219011344069620",26.62,40.40,0,331.83,397.35,178.6,170.4,0.844,502350.6,502350.6,536,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546113,800321.00
07/26/2016 11:15,2,4.105,ACTIVE,214.19,417.79,59.991,1469546104,"274151322000094","219011344069620",37.55,48.80,0,380.82,442.44,156.0,148.6,0.592,623156.8,623156.8,543,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546114,800322.00
07/26/2016 11:15,2,6.604,ACTIVE,219.16,361.29,59.986,1469546104,"201051344000579","219011344069620",26.82,41.50,0,337.24,403.37,179.3,171.1,0.826,505143.9,505143.9,537,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546115,800323.00
07/26/2016 11:15,2,6.469,ACTIVE,216.90,358.58,59.986,1469546104,"201051344000890","219011344069620",27.17,43.60,0,331.53,397.35,178.1,169.9,0.818,499575.8,499575.8,534,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546116,800324.00
07/26/2016 11:15,2,6.506,ACTIVE,217.58,360.38,59.991,1469546104,"201051344000438","219011344069620",26.86,40.80,0,333.03,402.16,177.0,168.9,0.835,501247.5,501247.5,537,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546117,800325.00
07/26/2016 11:15,2,6.506,ACTIVE,217.13,360.08,59.986,1469546104,"201051344000417","219011344069620",26.46,43.60,0,331.83,396.45,174.3,166.3,0.826,492993.8,492993.8,533,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546118,800326.00
07/26/2016 11:15,2,6.168,ACTIVE,213.74,368.20,59.986,1469546104,"274151322000083","219011344069620",26.42,50.00,0,332.13,382.33,165.1,157.4,0.663,756524.2,756524.2,537,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546119,800327.00
07/26/2016 11:15,2,6.543,ACTIVE,214.87,363.09,59.965,1469546104,"274151322000076","219011344069620",27.19,49.30,0,331.53,384.73,180.1,171.9,0.703,806604.5,806604.5,531,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546119,800328.00
07/26/2016 11:15,2,6.623,ACTIVE,217.80,360.99,59.996,1469546104,"201051344000868","219011344069620",27.21,36.80,0,334.54,403.37,182.6,174.4,0.831,490005.3,490005.3,538,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546120,800329.00
07/26/2016 11:15,2,6.523,ACTIVE,213.74,361.59,59.949,1469546104,"274151322000095","219011344069620",26.90,48.30,0,331.23,385.93,177.8,169.6,0.663,798397.4,798397.4,532,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546121,800330.00
07/26/2016 11:15,2,6.633,ACTIVE,219.16,364.89,59.965,1469546104,"201051344000988","219011344069620",26.84,38.20,0,335.74,403.67,180.2,172.0,0.831,486552.2,486552.2,540,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546122,800331.00
07/26/2016 11:15,2,6.662,ACTIVE,217.80,359.18,59.986,1469546104,"201051344001025","219011344069620",26.80,42.50,0,333.33,401.56,180.7,172.5,0.818,500414.1,500414.1,537,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546123,800332.00
07/26/2016 11:15,2,6.631,ACTIVE,219.39,361.29,59.991,1469546104,"201051344000458","219011344069620",26.74,38.20,0,338.14,403.37,179.5,171.4,0.853,497462.7,497462.7,538,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546124,800333.00
07/26/2016 11:15,2,6.650,ACTIVE,219.84,363.09,59.991,1469546104,"201051344000853","219011344069620",27.00,37.00,0,336.64,403.07,181.8,173.6,0.862,496567.4,496567.4,536,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546125,800334.00
07/26/2016 11:15,2,6.533,ACTIVE,216.90,360.38,59.986,1469546104,"201051344000685","219011344069620",26.82,39.30,0,332.13,397.35,177.4,169.3,0.853,500537.1,500537.1,536,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546126,800335.00
07/26/2016 11:15,2,6.469,ACTIVE,218.03,360.69,59.991,1469546104,"201051344000917","219011344069620",27.10,39.00,0,333.63,400.66,177.6,169.5,0.831,497465.1,497465.1,536,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546127,800336.00
07/26/2016 11:15,2,6.469,ACTIVE,217.13,358.88,59.975,1469546104,"201051344001145","219011344069620",26.92,39.00,0,331.53,397.05,176.3,168.3,0.804,502638.5,502638.5,537,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546128,800337.00
07/26/2016 11:15,2,6.545,ACTIVE,218.48,360.38,59.996,1469546104,"201051344000651","219011344069620",27.02,38.80,0,337.54,402.16,179.0,170.9,0.831,495414.8,495414.8,535,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546129,800338.00
07/26/2016 11:15,2,6.191,ACTIVE,213.96,352.27,59.981,1469546104,"274151322000088","219011344069620",25.05,46.00,0,331.83,380.82,157.0,149.6,0.579,729525.1,729525.1,535,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546130,800339.00
07/26/2016 11:15,2,4.154,ACTIVE,215.09,415.99,59.991,1469546104,"274151322000068","219011344069620",36.96,48.80,0,375.11,439.74,155.0,147.7,0.597,623267.1,623267.1,539,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546131,800340.00
07/26/2016 11:15,2,6.449,ACTIVE,218.03,360.08,59.975,1469546104,"201051344001135","219011344069620",27.23,39.00,0,332.43,397.66,177.8,169.6,0.818,491472.2,491472.2,539,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546132,800341.00
07/26/2016 11:15,2,6.516,ALERT,217.58,359.78,59.986,1469546104,"201051344000594","219011344069620",27.15,42.30,0,278.63,399.16,179.4,171.2,0.826,501716.5,501716.5,535,0,0,0,L,1122011218,0,123.81,123.81,0002,38,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546134,800342.00
07/26/2016 11:15,2,6.631,ACTIVE,218.26,359.48,59.981,1469546104,"201051344001203","219011344069620",27.12,41.50,0,337.54,402.46,182.2,173.9,0.857,499185.9,499185.9,539,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546135,800343.00
07/26/2016 11:15,2,6.207,ACTIVE,214.41,368.50,59.975,1469546104,"274151322000054","219011344069620",25.33,46.00,0,331.83,381.73,159.2,151.7,0.605,744823.6,744823.6,536,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546136,800344.00
07/26/2016 11:15,2,6.689,ACTIVE,218.26,359.48,59.986,1469546104,"201051344000867","219011344069620",26.68,39.80,0,335.14,402.16,180.7,172.4,0.822,489076.4,489076.4,536,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546137,800345.00
07/26/2016 11:15,2,6.512,ACTIVE,218.03,361.59,59.986,1469546104,"201051344001093","219011344069620",27.43,40.40,0,333.63,402.77,180.8,172.6,0.835,496890.6,496890.6,539,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546138,800346.00
07/26/2016 11:15,2,6.674,ACTIVE,218.93,362.49,59.991,1469546104,"201051344000900","219011344069620",27.45,36.50,0,337.24,405.17,185.6,177.2,0.831,505274.2,505274.2,539,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546139,800347.00
07/26/2016 11:15,2,6.451,ACTIVE,218.93,360.08,59.981,1469546104,"201051344000648","219011344069620",27.17,38.00,0,337.84,403.67,177.4,169.3,0.813,495465.8,495465.8,540,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546140,800348.00
07/26/2016 11:15,2,6.539,ACTIVE,219.16,360.69,59.986,1469546104,"201051344000569","219011344069620",27.49,37.00,0,337.54,404.27,182.0,173.8,0.844,505893.4,505893.4,536,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546141,800349.00
07/26/2016 11:15,2,6.572,ACTIVE,219.39,363.99,59.991,1469546104,"201051344000983","219011344069620",27.35,37.80,0,337.84,404.27,182.0,173.7,0.844,497816.5,497816.5,538,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546141,800350.00
07/26/2016 11:15,2,6.627,ACTIVE,219.61,361.29,60.012,1469546104,"201051344001158","219011344069620",26.50,39.30,0,337.84,402.46,177.7,169.6,0.840,490799.0,490799.0,536,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546142,800351.00
07/26/2016 11:15,2,6.604,ACTIVE,219.61,363.99,59.981,1469546104,"201051344000576","219011344069620",27.04,36.80,0,337.54,404.27,180.7,172.5,0.844,498129.8,498129.8,539,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546143,800352.00
07/26/2016 11:15,2,6.111,ACTIVE,214.87,343.85,59.986,1469546104,"274151322000087","219011344069620",25.29,56.80,0,332.13,379.92,156.5,149.1,0.557,717654.4,717654.4,542,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469546144,800353.00
07/26/2016 11:30,2,6.811,ACTIVE,219.61,364.29,59.959,1469547003,"201051344000645","219011344069620",26.48,41.00,0,336.94,405.47,182.6,174.3,0.831,497737.6,497737.6,539,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547004,800354.00
07/26/2016 11:30,2,6.414,ACTIVE,214.87,359.78,59.970,1469547003,"274151322000085","219011344069620",24.27,49.00,0,332.43,380.52,157.5,150.1,0.601,745574.8,745574.8,534,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547005,800355.00
07/26/2016 11:30,2,6.895,ACTIVE,218.71,363.69,59.970,1469547003,"201051344000633","219011344069620",26.06,44.80,0,337.54,404.27,182.2,173.9,0.875,489039.5,489039.5,535,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547006,800356.00
07/26/2016 11:30,2,6.783,ACTIVE,220.06,363.69,59.965,1469547003,"201051344000469","219011344069620",27.12,37.50,0,336.64,409.68,186.2,177.8,0.862,491137.1,491137.1,540,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547007,800357.00
07/26/2016 11:30,2,6.719,ACTIVE,216.67,358.28,59.965,1469547003,"201051344000646","219011344069620",26.56,46.80,0,330.63,398.86,180.8,172.5,0.844,492735.7,492735.7,537,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547008,800358.00
07/26/2016 11:30,2,6.453,ACTIVE,214.64,348.36,59.965,1469547003,"274151322000052","219011344069620",26.20,54.80,0,331.23,386.23,171.2,163.3,0.676,763438.6,763438.6,535,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547009,800359.00
07/26/2016 11:30,2,6.754,ACTIVE,218.03,360.69,59.944,1469547003,"201051344000585","219011344069620",26.80,44.30,0,337.54,402.46,183.3,175.0,0.849,501281.8,501281.8,538,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547010,800360.00
07/26/2016 11:30,2,6.697,ACTIVE,216.22,356.48,59.928,1469547003,"201051344001230","219011344069620",26.86,45.50,0,330.63,398.86,182.0,173.7,0.844,496132.6,496132.6,538,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547011,800361.00
07/26/2016 11:30,2,6.689,ACTIVE,218.03,361.89,59.954,1469547003,"201051344000582","219011344069620",26.62,40.40,0,336.94,403.37,180.3,172.1,0.831,489074.6,489074.6,536,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547012,800362.00
07/26/2016 11:30,2,6.771,ACTIVE,216.67,358.28,59.970,1469547003,"201051344000955","219011344069620",26.44,43.60,0,331.83,397.96,181.2,173.0,0.853,502393.4,502393.4,537,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547012,800363.00
07/26/2016 11:30,2,4.354,ACTIVE,214.41,388.04,59.965,1469547003,"274151322000094","219011344069620",36.06,51.80,0,374.51,437.63,159.8,152.3,0.605,623194.3,623194.3,544,0,0,0,L,1151911521,0,122.46,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547013,800364.00
07/26/2016 11:30,2,6.861,ACTIVE,220.06,362.49,59.965,1469547003,"201051344000579","219011344069620",26.24,45.30,0,337.24,409.98,182.2,173.9,0.844,505187.0,505187.0,538,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547014,800365.00
07/26/2016 11:30,2,6.744,ACTIVE,216.67,358.58,59.965,1469547003,"201051344000890","219011344069620",26.64,47.30,0,331.53,398.26,181.9,173.6,0.831,499618.6,499618.6,535,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547015,800366.00
07/26/2016 11:30,2,6.826,ACTIVE,217.58,360.38,59.970,1469547003,"201051344000438","219011344069620",25.96,43.80,0,336.64,402.77,179.5,171.4,0.844,501290.0,501290.0,538,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547016,800367.00
07/26/2016 11:30,2,6.596,ACTIVE,216.90,359.78,59.954,1469547003,"201051344000417","219011344069620",26.54,48.00,0,331.83,397.35,177.2,169.1,0.840,493035.7,493035.7,534,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547017,800368.00
07/26/2016 11:30,2,6.387,ACTIVE,214.19,345.96,59.959,1469547003,"274151322000083","219011344069620",26.08,53.80,0,331.53,383.53,168.4,160.6,0.658,756563.9,756563.9,538,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547018,800369.00
07/26/2016 11:30,2,6.803,ACTIVE,215.09,351.37,59.954,1469547003,"274151322000076","219011344069620",26.68,54.30,0,331.23,387.44,183.7,175.4,0.716,806647.7,806647.7,532,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547019,800370.00
07/26/2016 11:30,2,6.906,ACTIVE,218.48,361.89,59.959,1469547003,"201051344000868","219011344069620",26.54,39.50,0,337.24,405.17,185.6,177.2,0.844,490049.1,490049.1,539,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547020,800371.00
07/26/2016 11:30,2,6.711,ACTIVE,213.96,372.41,59.954,1469547003,"274151322000095","219011344069620",26.72,52.80,0,330.63,388.64,181.5,173.3,0.694,798440.2,798440.2,533,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547021,800372.00
07/26/2016 11:30,2,6.871,ACTIVE,220.06,364.29,59.965,1469547003,"201051344000988","219011344069620",26.28,41.50,0,335.44,407.27,182.9,174.6,0.853,486595.5,486595.5,541,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547022,800373.00
07/26/2016 11:30,2,6.758,ACTIVE,217.80,358.88,59.938,1469547003,"201051344001025","219011344069620",26.84,45.50,0,337.24,401.26,183.7,175.4,0.826,500457.6,500457.6,538,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547023,800374.00
07/26/2016 11:30,2,6.795,ACTIVE,219.61,363.09,59.970,1469547003,"201051344000458","219011344069620",26.58,42.00,0,337.54,404.27,182.9,174.6,0.857,497506.0,497506.0,539,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547024,800375.00
07/26/2016 11:30,2,6.867,ACTIVE,219.84,364.59,59.970,1469547003,"201051344000853","219011344069620",26.58,40.40,0,336.34,406.67,184.9,176.5,0.866,496611.2,496611.2,537,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547025,800376.00
07/26/2016 11:30,2,6.807,ACTIVE,216.45,358.58,59.991,1469547003,"201051344000685","219011344069620",26.24,43.00,0,331.23,398.56,180.8,172.5,0.857,500579.8,500579.8,537,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547025,800377.00
07/26/2016 11:30,2,6.721,ACTIVE,217.58,360.08,59.954,1469547003,"201051344000917","219011344069620",26.74,41.80,0,336.94,401.26,182.1,173.8,0.871,497507.9,497507.9,537,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547026,800378.00
07/26/2016 11:30,2,6.771,ACTIVE,216.67,359.18,59.954,1469547003,"201051344001145","219011344069620",26.20,41.80,0,332.43,397.96,179.6,171.4,0.822,502680.8,502680.8,538,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547027,800379.00
07/26/2016 11:30,2,6.781,ACTIVE,218.03,360.99,60.002,1469547003,"201051344000651","219011344069620",26.56,41.80,0,338.14,403.37,182.3,174.1,0.826,495457.8,495457.8,536,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547028,800380.00
07/26/2016 11:30,2,6.379,ACTIVE,214.19,351.37,59.975,1469547003,"274151322000088","219011344069620",24.67,50.00,0,330.93,382.63,159.4,151.9,0.619,729562.7,729562.7,536,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547029,800381.00
07/26/2016 11:30,2,4.395,ACTIVE,215.09,397.66,59.954,1469547003,"274151322000068","219011344069620",35.64,52.30,0,375.11,436.43,157.7,150.2,0.601,623304.4,623304.4,540,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547030,800382.00
07/26/2016 11:30,2,6.797,ACTIVE,217.35,358.88,59.965,1469547003,"201051344001135","219011344069620",26.34,42.30,0,335.14,398.86,181.3,173.1,0.840,491514.9,491514.9,540,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547031,800383.00
07/26/2016 11:30,2,6.875,ACTIVE,217.80,360.99,59.954,1469547003,"201051344000594","219011344069620",26.24,46.80,0,332.13,403.97,182.7,174.4,0.840,501759.6,501759.6,537,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547032,800384.00
07/26/2016 11:30,2,6.916,ACTIVE,218.03,359.48,59.959,1469547003,"201051344001203","219011344069620",26.52,44.80,0,336.34,403.67,185.7,177.3,0.871,499229.6,499229.6,540,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547033,800385.00
07/26/2016 11:30,2,6.367,ACTIVE,214.41,367.90,59.959,1469547003,"274151322000054","219011344069620",24.99,50.60,0,331.23,382.03,161.0,153.4,0.610,744861.6,744861.6,537,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547034,800386.00
07/26/2016 11:30,2,6.898,ACTIVE,218.48,361.59,59.954,1469547003,"201051344000867","219011344069620",26.46,43.00,0,338.14,403.97,184.8,176.4,0.849,489119.9,489119.9,537,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547034,800387.00
07/26/2016 11:30,2,6.777,ACTIVE,217.80,361.59,59.965,1469547003,"201051344001093","219011344069620",27.00,43.60,0,334.54,404.87,185.3,177.0,0.853,496934.1,496934.1,540,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547035,800388.00
07/26/2016 11:30,2,6.850,ACTIVE,219.16,363.69,59.959,1469547003,"201051344000900","219011344069620",27.39,38.80,0,336.34,406.37,190.0,181.5,0.871,505318.8,505318.8,540,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547036,800389.00
07/26/2016 11:30,2,6.793,ACTIVE,219.39,361.89,59.959,1469547003,"201051344000648","219011344069620",26.36,41.80,0,337.24,408.48,181.4,173.2,0.844,495508.4,495508.4,541,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547037,800390.00
07/26/2016 11:30,2,6.881,ACTIVE,219.61,364.59,59.949,1469547003,"201051344000569","219011344069620",26.62,40.20,0,336.94,408.78,185.4,177.0,0.844,505937.2,505937.2,537,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547038,800391.00
07/26/2016 11:30,2,6.764,ACTIVE,219.61,363.99,59.965,1469547003,"201051344000983","219011344069620",27.10,41.30,0,336.34,406.67,185.5,177.1,0.853,497860.3,497860.3,539,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547039,800392.00
07/26/2016 11:30,2,6.795,ACTIVE,219.61,361.29,59.965,1469547003,"201051344001158","219011344069620",26.36,43.20,0,336.94,407.27,181.6,173.3,0.849,490841.6,490841.6,537,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547040,800393.00
07/26/2016 11:30,2,6.818,ACTIVE,219.84,365.80,59.965,1469547003,"201051344000576","219011344069620",26.74,40.20,0,336.64,408.78,184.7,176.3,0.862,498173.3,498173.3,540,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547041,800394.00
07/26/2016 11:30,2,6.312,ACTIVE,214.64,347.16,59.938,1469547003,"274151322000087","219011344069620",24.89,61.70,0,330.93,381.12,159.0,151.5,0.575,717691.8,717691.8,543,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547042,800395.00
07/26/2016 11:45,2,3.076,ACTIVE,215.09,346.56,59.975,1469547903,"201051344000645","219011344069620",26.04,43.80,0,334.84,415.39,81.2,76.4,0.380,497779.7,497779.7,540,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547904,800396.00
07/26/2016 11:45,2,2.840,ACTIVE,212.38,351.07,59.970,1469547903,"274151322000085","219011344069620",24.85,50.00,0,329.13,388.64,71.4,67.0,0.504,745611.2,745611.2,535,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547905,800397.00
07/26/2016 11:45,2,3.135,ACTIVE,214.64,348.06,59.986,1469547903,"201051344000633","219011344069620",25.88,46.80,0,333.93,416.29,82.2,77.4,0.393,489081.8,489081.8,536,0,0,0,L,1122011218,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547906,800398.00
07/26/2016 11:45,2,3.168,ACTIVE,214.87,347.16,59.970,1469547903,"201051344000469","219011344069620",26.12,40.40,0,333.93,418.70,83.8,79.0,0.407,491180.1,491180.1,541,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547907,800399.00
07/26/2016 11:45,2,3.061,ACTIVE,212.83,343.55,59.986,1469547903,"201051344000646","219011344069620",26.52,48.80,0,329.13,417.19,82.2,77.5,0.402,492777.6,492777.6,538,0,0,0,L,1122011218,0,122.68,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547908,800400.00
07/26/2016 11:45,2,2.961,ACTIVE,212.16,349.56,59.949,1469547903,"274151322000052","219011344069620",26.18,56.00,0,327.02,393.75,78.5,73.8,0.561,763478.1,763478.1,536,0,0,0,L,1151911521,0,121.10,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547909,800401.00
07/26/2016 11:45,2,3.205,ACTIVE,213.74,343.55,59.975,1469547903,"201051344000585","219011344069620",26.48,46.20,0,331.53,416.89,85.8,80.9,0.407,501324.3,501324.3,539,0,0,0,L,1122011218,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547910,800402.00
07/26/2016 11:45,2,3.090,ACTIVE,212.61,342.65,59.981,1469547903,"201051344001230","219011344069620",26.62,47.30,0,328.82,412.38,83.2,78.4,0.398,496174.7,496174.7,539,0,0,0,L,1122011218,0,122.46,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547911,800403.00
07/26/2016 11:45,2,3.104,ACTIVE,213.96,344.15,59.965,1469547903,"201051344000582","219011344069620",26.60,43.00,0,330.63,418.39,83.7,78.8,0.398,489116.3,489116.3,537,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547912,800404.00
07/26/2016 11:45,2,3.238,ACTIVE,213.06,342.65,59.975,1469547903,"201051344000955","219011344069620",25.90,45.50,0,329.43,412.08,85.0,80.1,0.398,502435.3,502435.3,538,0,0,0,L,1122011218,0,122.23,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547913,800405.00
07/26/2016 11:45,2,2.027,ACTIVE,212.38,394.35,59.970,1469547903,"274151322000094","219011344069620",35.88,52.30,0,373.01,440.34,74.1,69.6,0.526,623231.1,623231.1,545,0,0,0,L,1151911521,0,121.55,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547913,800406.00
07/26/2016 11:45,2,3.350,ACTIVE,215.09,347.76,59.970,1469547903,"201051344000579","219011344069620",25.98,48.30,0,334.84,417.19,88.2,83.2,0.415,505229.1,505229.1,539,0,0,0,L,1122011218,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547914,800407.00
07/26/2016 11:45,2,3.271,ACTIVE,213.06,342.95,59.981,1469547903,"201051344000890","219011344069620",26.34,49.50,0,329.73,412.38,87.3,82.4,0.407,499660.5,499660.5,536,0,0,0,L,1122011218,0,122.68,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547915,800408.00
07/26/2016 11:45,2,3.238,ACTIVE,213.51,344.76,59.938,1469547903,"201051344000438","219011344069620",26.48,45.80,0,330.03,417.49,86.8,81.9,0.420,501331.5,501331.5,539,0,0,0,L,1122011218,0,122.91,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547916,800409.00
07/26/2016 11:45,2,3.262,ACTIVE,213.29,344.45,59.981,1469547903,"201051344000417","219011344069620",26.10,50.00,0,310.49,414.49,86.3,81.4,0.420,493076.6,493076.6,535,0,0,0,L,1122011218,0,122.23,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547917,800410.00
07/26/2016 11:45,2,3.145,ACTIVE,212.16,343.55,59.981,1469547903,"274151322000083","219011344069620",26.00,55.30,0,327.32,392.85,82.8,78.0,0.331,756602.6,756602.6,539,0,0,0,L,1151911521,0,121.33,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547918,800411.00
07/26/2016 11:45,2,3.334,ACTIVE,212.83,345.36,60.002,1469547903,"274151322000076","219011344069620",26.88,55.50,0,330.33,397.05,90.7,85.7,0.354,806690.0,806690.0,533,0,0,0,L,1151911521,0,121.55,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547919,800412.00
07/26/2016 11:45,2,3.504,ACTIVE,214.64,348.06,59.986,1469547903,"201051344000868","219011344069620",26.46,42.50,0,333.93,418.39,94.0,88.8,0.438,490091.7,490091.7,540,0,0,0,L,1122011218,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547920,800413.00
07/26/2016 11:45,2,3.363,ACTIVE,212.16,351.97,59.981,1469547903,"274151322000095","219011344069620",26.74,54.30,0,329.13,397.35,91.0,85.9,0.345,798481.9,798481.9,534,0,0,0,L,1151911521,0,121.78,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547921,800414.00
07/26/2016 11:45,2,3.486,ACTIVE,215.54,350.17,59.954,1469547903,"201051344000988","219011344069620",26.38,44.00,0,333.63,421.40,93.2,88.0,0.455,486637.4,486637.4,542,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547922,800415.00
07/26/2016 11:45,2,3.539,ACTIVE,213.74,345.36,59.975,1469547903,"201051344001025","219011344069620",26.46,47.30,0,329.73,419.00,94.8,89.6,0.446,500499.9,500499.9,539,0,0,0,L,1122011218,0,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547922,800416.00
07/26/2016 11:45,2,3.523,ACTIVE,215.54,348.36,59.975,1469547903,"201051344000458","219011344069620",26.54,45.00,0,335.14,416.59,94.7,89.5,0.473,497547.8,497547.8,540,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547923,800417.00
07/26/2016 11:45,2,3.572,ACTIVE,216.00,349.56,59.975,1469547903,"201051344000853","219011344069620",26.58,43.20,0,334.84,421.70,96.2,90.9,0.468,496653.4,496653.4,538,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547924,800418.00
07/26/2016 11:45,2,3.512,ACTIVE,213.51,345.96,59.970,1469547903,"201051344000685","219011344069620",26.44,44.00,0,316.20,411.78,94.2,89.0,0.468,500621.2,500621.2,538,0,0,0,L,1122011218,0,123.14,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547925,800419.00
07/26/2016 11:45,2,3.670,ACTIVE,213.96,347.16,59.981,1469547903,"201051344000917","219011344069620",26.66,43.40,0,329.43,417.19,99.1,93.7,0.473,497549.5,497549.5,538,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547926,800420.00
07/26/2016 11:45,2,3.850,ACTIVE,213.74,346.26,59.986,1469547903,"201051344001145","219011344069620",26.14,43.60,0,331.23,415.09,102.0,96.5,0.477,502722.0,502722.0,539,0,0,0,L,1122011218,0,122.68,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547927,800421.00
07/26/2016 11:45,2,4.500,ACTIVE,215.09,349.86,59.975,1469547903,"201051344000651","219011344069620",26.84,43.20,0,332.43,417.19,122.5,116.3,0.579,495499.6,495499.6,537,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547928,800422.00
07/26/2016 11:45,2,4.324,ACTIVE,212.61,355.28,59.981,1469547903,"274151322000088","219011344069620",24.95,50.40,0,327.62,389.24,109.4,103.7,0.415,729598.9,729598.9,537,0,0,0,L,1151911521,0,122.46,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547929,800423.00
07/26/2016 11:45,2,3.090,ACTIVE,213.74,385.03,59.986,1469547903,"274151322000068","219011344069620",35.60,53.80,0,370.60,438.83,111.6,105.8,0.429,623340.7,623340.7,541,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547930,800424.00
07/26/2016 11:45,2,4.170,ACTIVE,214.41,347.16,59.991,1469547903,"201051344001135","219011344069620",26.50,43.60,0,329.73,418.09,111.8,105.9,0.517,491556.4,491556.4,541,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547931,800425.00
07/26/2016 11:45,2,4.119,ACTIVE,214.87,350.17,59.970,1469547903,"201051344000594","219011344069620",26.84,49.50,0,332.43,419.00,112.2,106.4,0.535,501801.3,501801.3,538,0,0,0,L,1122011218,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547932,800426.00
07/26/2016 11:45,2,4.336,ACTIVE,214.64,348.96,59.981,1469547903,"201051344001203","219011344069620",26.92,46.00,0,332.43,419.60,118.3,112.2,0.570,499272.1,499272.1,541,0,0,0,L,1122011218,0,123.59,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547932,800427.00
07/26/2016 11:45,2,3.818,ACTIVE,212.38,352.87,59.959,1469547903,"274151322000054","219011344069620",25.98,51.00,0,327.02,390.74,100.8,95.4,0.389,744898.2,744898.2,538,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547933,800428.00
07/26/2016 11:45,2,4.828,ACTIVE,216.00,352.57,59.981,1469547903,"201051344000867","219011344069620",26.76,46.00,0,333.93,417.49,130.8,124.3,0.605,489161.9,489161.9,538,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547934,800429.00
07/26/2016 11:45,2,4.666,ACTIVE,215.32,350.47,59.975,1469547903,"201051344001093","219011344069620",27.08,44.30,0,330.03,418.39,127.9,121.5,0.597,496976.3,496976.3,541,0,0,0,L,1122011218,0,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547935,800430.00
07/26/2016 11:45,2,7.381,ACTIVE,218.48,362.49,59.975,1469547903,"201051344000900","219011344069620",26.84,41.50,0,334.24,418.70,200.8,191.9,0.932,505362.0,505362.0,541,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547937,800431.00
07/26/2016 11:45,2,7.600,ACTIVE,219.39,363.39,59.986,1469547903,"201051344000648","219011344069620",27.12,44.30,0,334.24,416.89,208.8,199.6,0.994,495549.6,495549.6,542,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547937,800432.00
07/26/2016 11:45,2,8.514,ACTIVE,220.29,370.00,59.986,1469547903,"201051344000569","219011344069620",27.04,42.80,0,334.24,416.89,233.2,223.2,1.078,505979.2,505979.2,538,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547938,800433.00
07/26/2016 11:45,2,8.801,ACTIVE,220.97,367.60,59.986,1469547903,"201051344000983","219011344069620",26.60,44.30,0,334.24,417.49,237.1,226.9,1.083,497902.5,497902.5,540,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547939,800434.00
07/26/2016 11:45,2,8.777,ACTIVE,220.74,370.90,59.975,1469547903,"201051344001158","219011344069620",26.10,46.40,0,333.93,416.29,231.9,221.9,1.056,490882.9,490882.9,538,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547940,800435.00
07/26/2016 11:45,2,8.562,ACTIVE,220.52,370.00,59.986,1469547903,"201051344000576","219011344069620",26.66,42.30,0,333.93,417.79,231.0,221.0,1.061,498215.2,498215.2,541,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547941,800436.00
07/26/2016 11:45,2,8.055,ACTIVE,214.19,368.50,59.954,1469547903,"274151322000087","219011344069620",24.37,62.00,0,328.22,388.94,198.7,189.9,0.751,717727.8,717727.8,544,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469547942,800437.00
07/26/2016 12:00,2,8.572,ACTIVE,221.87,374.51,60.002,1469548804,"201051344000645","219011344069620",26.80,43.60,0,318.61,423.50,232.4,222.4,1.047,497806.9,497806.9,541,0,0,0,L,1122011218,0,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548805,800438.00
07/26/2016 12:00,2,7.893,ALERT,215.54,353.17,60.034,1469548804,"274151322000085","219011344069620",25.17,50.40,0,303.28,400.06,201.2,192.2,0.765,745634.7,745634.7,536,0,0,0,L,1151911521,0,124.04,124.04,0002,47,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548807,800439.00
07/26/2016 12:00,2,8.561,ACTIVE,220.52,372.71,60.007,1469548804,"201051344000633","219011344069620",26.90,46.80,0,319.21,423.50,233.1,223.1,1.083,489109.2,489109.2,537,0,0,0,L,1122011218,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548808,800440.00
07/26/2016 12:00,2,8.455,ACTIVE,222.10,376.62,60.012,1469548804,"201051344000469","219011344069620",27.55,40.60,0,333.33,424.71,235.8,225.7,1.096,491208.0,491208.0,542,0,0,0,L,1122011218,0,125.40,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548809,800441.00
07/26/2016 12:00,2,8.322,ACTIVE,218.71,367.60,60.012,1469548804,"201051344000646","219011344069620",27.35,48.30,0,317.10,424.11,230.5,220.6,1.065,492804.8,492804.8,539,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548810,800442.00
07/26/2016 12:00,2,7.969,ACTIVE,215.32,368.50,60.034,1469548804,"274151322000052","219011344069620",26.84,56.80,0,326.72,400.36,216.5,207.0,0.831,763503.9,763503.9,537,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548811,800443.00
07/26/2016 12:00,2,8.477,ACTIVE,220.29,370.30,60.018,1469548804,"201051344000585","219011344069620",27.06,46.40,0,329.73,422.90,232.2,222.2,1.065,501352.2,501352.2,540,0,0,0,L,1122011218,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548812,800444.00
07/26/2016 12:00,2,8.342,ACTIVE,218.26,369.40,60.018,1469548804,"201051344001230","219011344069620",27.31,47.00,0,317.70,419.60,230.8,220.8,1.056,496202.0,496202.0,540,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548813,800445.00
07/26/2016 12:00,2,8.172,ACTIVE,220.29,372.41,60.034,1469548804,"201051344000582","219011344069620",27.61,41.80,0,318.00,425.31,228.7,218.8,1.034,489143.5,489143.5,538,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548814,800446.00
07/26/2016 12:00,2,8.342,ACTIVE,218.93,369.70,60.012,1469548804,"201051344000955","219011344069620",27.21,45.00,0,317.70,422.00,229.8,219.9,1.074,502462.8,502462.8,539,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548815,800447.00
07/26/2016 12:00,2,5.355,ACTIVE,215.09,407.27,60.012,1469548804,"274151322000094","219011344069620",37.43,53.30,0,361.59,447.25,203.0,194.0,0.782,623254.9,623254.9,546,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548816,800448.00
07/26/2016 12:00,2,8.318,ACTIVE,221.87,373.31,60.007,1469548804,"201051344000579","219011344069620",27.39,48.50,0,334.24,423.81,230.6,220.7,1.061,505257.0,505257.0,540,0,0,0,L,1122011218,0,125.62,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548816,800449.00
07/26/2016 12:00,2,8.320,ACTIVE,218.48,368.80,60.002,1469548804,"201051344000890","219011344069620",27.17,50.20,0,318.91,422.90,228.9,219.0,1.052,499688.0,499688.0,537,0,0,0,L,1122011218,0,125.40,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548817,800450.00
07/26/2016 12:00,2,8.357,ACTIVE,219.61,372.11,60.012,1469548804,"201051344000438","219011344069620",26.98,45.30,0,317.40,424.11,228.2,218.3,1.061,501358.9,501358.9,540,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548818,800451.00
07/26/2016 12:00,2,8.287,ACTIVE,218.93,367.90,60.018,1469548804,"201051344000417","219011344069620",26.76,49.80,0,316.80,422.00,224.5,214.7,1.047,493103.7,493103.7,536,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548819,800452.00
