ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 12:00,2,7.816,ACTIVE,214.41,378.72,60.002,1469548804,"274151322000083","219011344069620",26.76,56.50,0,326.72,399.76,211.9,202.6,0.866,756628.4,756628.4,540,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548820,800453.00
07/26/2016 12:00,2,8.262,ACTIVE,215.77,367.30,60.012,1469548804,"274151322000076","219011344069620",27.63,56.80,0,326.72,403.37,231.0,221.1,0.897,806718.2,806718.2,534,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548821,800454.00
07/26/2016 12:00,2,8.324,ACTIVE,220.29,369.40,59.991,1469548804,"201051344000868","219011344069620",27.57,42.30,0,333.03,425.61,232.3,222.3,1.039,490120.1,490120.1,541,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548822,800455.00
07/26/2016 12:00,2,8.271,ACTIVE,214.41,353.17,60.007,1469548804,"274151322000095","219011344069620",27.33,56.30,0,325.82,404.27,228.8,218.9,0.866,798509.8,798509.8,535,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548823,800456.00
07/26/2016 12:00,2,8.309,ACTIVE,222.32,374.51,60.007,1469548804,"201051344000988","219011344069620",27.31,44.50,0,317.10,424.41,229.6,219.6,1.052,486665.4,486665.4,543,0,0,0,L,1122011218,0,125.62,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548824,800457.00
07/26/2016 12:00,2,8.400,ACTIVE,219.84,371.51,60.018,1469548804,"201051344001025","219011344069620",27.27,47.80,0,330.33,425.91,231.8,221.8,1.030,500528.3,500528.3,540,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548825,800458.00
07/26/2016 12:00,2,8.357,ACTIVE,221.87,373.01,60.007,1469548804,"201051344000458","219011344069620",27.08,45.50,0,320.11,423.81,229.0,219.1,1.047,497575.9,497575.9,541,0,0,0,L,1122011218,0,125.62,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548826,800459.00
07/26/2016 12:00,2,8.340,ACTIVE,222.55,373.91,60.012,1469548804,"201051344000853","219011344069620",27.35,43.60,0,318.00,428.61,230.9,220.9,1.069,496681.8,496681.8,539,0,0,0,L,1122011218,0,126.30,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548826,800460.00
07/26/2016 12:00,2,8.252,ACTIVE,218.26,367.90,59.986,1469548804,"201051344000685","219011344069620",27.27,44.30,0,316.80,423.50,227.8,217.9,1.078,500648.9,500648.9,539,0,0,0,L,1122011218,0,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548827,800461.00
07/26/2016 12:00,2,8.338,ACTIVE,219.84,370.90,60.002,1469548804,"201051344000917","219011344069620",26.96,43.80,0,319.81,423.50,227.6,217.8,1.069,497577.4,497577.4,539,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548828,800462.00
07/26/2016 12:00,2,8.311,ACTIVE,218.71,368.80,60.007,1469548804,"201051344001145","219011344069620",26.90,43.40,0,319.51,422.90,226.3,216.5,1.008,502749.8,502749.8,540,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548829,800463.00
07/26/2016 12:00,2,8.320,ACTIVE,220.29,371.81,60.007,1469548804,"201051344000651","219011344069620",27.19,43.20,0,319.51,424.41,229.3,219.4,1.021,495527.9,495527.9,538,0,0,0,L,1122011218,0,126.53,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548830,800464.00
07/26/2016 12:00,2,7.775,ACTIVE,214.87,353.77,60.002,1469548804,"274151322000088","219011344069620",25.43,52.30,0,328.22,398.26,200.1,191.2,0.760,729623.4,729623.4,538,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548831,800465.00
07/26/2016 12:00,2,5.316,ACTIVE,215.77,418.39,60.007,1469548804,"274151322000068","219011344069620",37.11,54.00,0,373.31,449.65,199.6,190.7,0.760,623365.0,623365.0,542,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548832,800466.00
07/26/2016 12:00,2,8.254,ACTIVE,219.84,371.21,60.012,1469548804,"201051344001135","219011344069620",27.06,44.30,0,318.91,424.41,226.2,216.4,1.030,491584.7,491584.7,542,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548833,800467.00
07/26/2016 12:00,2,8.262,ACTIVE,219.61,370.60,60.012,1469548804,"201051344000594","219011344069620",27.19,50.00,0,317.10,425.31,227.4,217.5,1.025,501829.8,501829.8,539,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548834,800468.00
07/26/2016 12:00,2,8.281,ACTIVE,219.84,370.90,60.002,1469548804,"201051344001203","219011344069620",27.35,45.80,0,332.13,425.91,229.3,219.4,1.061,499300.9,499300.9,542,0,0,0,L,1122011218,0,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548835,800469.00
07/26/2016 12:00,2,7.686,ALERT,214.64,361.29,60.007,1469548804,"274151322000054","219011344069620",25.62,52.50,0,297.87,400.96,199.3,190.4,0.765,744923.0,744923.0,539,0,0,0,L,1151911521,0,123.59,123.59,0002,46,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548837,800470.00
07/26/2016 12:00,2,8.438,ACTIVE,220.52,371.21,60.007,1469548804,"201051344000867","219011344069620",26.78,46.80,0,333.03,425.01,228.7,218.8,1.030,489190.8,489190.8,539,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548838,800471.00
07/26/2016 12:00,2,8.252,ACTIVE,220.06,371.81,60.002,1469548804,"201051344001093","219011344069620",27.33,44.30,0,318.61,425.91,228.6,218.7,1.047,497004.8,497004.8,542,0,0,0,L,1122011218,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548839,800472.00
07/26/2016 12:00,2,8.389,ACTIVE,221.19,375.11,59.981,1469548804,"201051344000900","219011344069620",27.49,42.00,0,333.63,425.31,233.6,223.5,1.039,505391.5,505391.5,542,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548840,800473.00
07/26/2016 12:00,2,8.229,ACTIVE,220.97,371.81,59.975,1469548804,"201051344000648","219011344069620",26.90,44.50,0,319.21,424.41,224.2,214.5,1.034,495577.8,495577.8,543,0,0,0,L,1122011218,0,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548841,800474.00
07/26/2016 12:00,2,8.363,ACTIVE,221.19,372.11,59.996,1469548804,"201051344000569","219011344069620",26.98,43.20,0,318.61,424.71,228.5,218.6,1.043,506008.0,506008.0,539,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548842,800475.00
07/26/2016 12:00,2,8.328,ACTIVE,221.87,373.91,60.002,1469548804,"201051344000983","219011344069620",27.12,45.30,0,333.63,424.11,228.6,218.7,1.065,497931.5,497931.5,541,0,0,0,L,1122011218,0,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548842,800476.00
07/26/2016 12:00,2,8.373,ACTIVE,221.87,371.51,60.002,1469548804,"201051344001158","219011344069620",26.54,47.00,0,318.91,423.20,225.1,215.4,1.030,490911.2,490911.2,539,0,0,0,L,1122011218,0,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548843,800477.00
07/26/2016 12:00,2,8.293,ACTIVE,221.64,373.91,60.002,1469548804,"201051344000576","219011344069620",27.10,43.00,0,318.91,424.41,227.5,217.7,1.047,498243.7,498243.7,542,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548844,800478.00
07/26/2016 12:00,2,7.680,ACTIVE,214.87,376.92,60.007,1469548804,"274151322000087","219011344069620",25.43,61.30,0,327.02,396.75,197.6,188.8,0.738,717752.6,717752.6,545,0,0,0,L,1151911521,0,123.36,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469548845,800479.00
07/26/2016 12:15,2,7.861,ACTIVE,220.29,366.70,59.959,1469549704,"201051344000645","219011344069620",25.17,47.80,0,340.85,422.00,200.2,191.3,0.919,497855.1,497855.1,542,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549705,800480.00
07/26/2016 12:15,2,7.211,ACTIVE,213.96,353.77,59.991,1469549704,"274151322000085","219011344069620",23.78,55.30,0,334.84,395.25,173.4,165.5,0.672,745676.5,745676.5,538,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549706,800481.00
07/26/2016 12:15,2,7.787,ACTIVE,219.16,366.70,59.949,1469549704,"201051344000633","219011344069620",25.58,50.60,0,337.54,424.11,201.7,192.8,0.941,489157.6,489157.6,538,0,0,0,L,1122011218,0,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549707,800482.00
07/26/2016 12:15,2,7.787,ACTIVE,220.52,369.10,59.912,1469549704,"201051344000469","219011344069620",25.92,44.30,0,339.34,423.20,204.2,195.2,0.963,491257.0,491257.0,543,0,0,0,L,1122011218,0,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549707,800483.00
07/26/2016 12:15,2,7.654,ACTIVE,217.35,363.99,59.949,1469549704,"201051344000646","219011344069620",25.86,52.30,0,334.84,416.89,200.6,191.6,0.937,492852.6,492852.6,540,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549708,800484.00
07/26/2016 12:15,2,7.336,ACTIVE,213.74,366.40,59.954,1469549704,"274151322000052","219011344069620",25.37,62.50,0,332.73,398.86,188.4,179.9,0.734,763549.0,763549.0,538,0,0,0,L,1151911521,0,122.46,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549709,800485.00
07/26/2016 12:15,2,7.799,ACTIVE,218.71,366.70,59.949,1469549704,"201051344000585","219011344069620",25.72,49.80,0,336.94,420.80,203.3,194.3,0.937,501400.8,501400.8,541,0,0,0,L,1122011218,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549710,800486.00
07/26/2016 12:15,2,7.617,ACTIVE,217.13,363.69,59.959,1469549704,"201051344001230","219011344069620",26.04,50.80,0,334.54,416.29,200.8,191.9,0.950,496250.0,496250.0,541,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549711,800487.00
07/26/2016 12:15,2,7.619,ACTIVE,219.16,367.00,59.991,1469549704,"201051344000582","219011344069620",26.02,45.50,0,335.74,421.40,200.7,191.8,0.924,489191.3,489191.3,539,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549712,800488.00
07/26/2016 12:15,2,7.635,ACTIVE,217.58,363.39,59.933,1469549704,"201051344000955","219011344069620",25.90,48.50,0,335.74,416.29,200.5,191.6,0.955,502510.7,502510.7,540,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549713,800489.00
07/26/2016 12:15,2,4.941,ACTIVE,213.96,405.77,59.954,1469549704,"274151322000094","219011344069620",35.72,57.30,0,368.80,444.54,178.6,170.5,0.694,623297.3,623297.3,547,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549714,800490.00
07/26/2016 12:15,2,7.799,ACTIVE,220.52,368.50,59.959,1469549704,"201051344000579","219011344069620",25.60,52.50,0,339.95,420.50,202.2,193.2,0.928,505305.4,505305.4,541,0,0,0,L,1122011218,0,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549715,800491.00
07/26/2016 12:15,2,7.734,ACTIVE,217.35,363.69,59.959,1469549704,"201051344000890","219011344069620",25.66,53.50,0,335.44,416.29,200.9,192.0,0.902,499735.9,499735.9,538,0,0,0,L,1122011218,0,124.94,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549716,800492.00
07/26/2016 12:15,2,7.619,ACTIVE,218.26,365.49,59.912,1469549704,"201051344000438","219011344069620",25.86,48.50,0,336.34,421.40,199.6,190.8,0.941,501406.5,501406.5,541,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549717,800493.00
07/26/2016 12:15,2,7.572,ACTIVE,217.58,364.29,59.970,1469549704,"201051344000417","219011344069620",25.70,53.30,0,335.44,415.09,197.1,188.3,0.937,493150.6,493150.6,537,0,0,0,L,1122011218,0,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549718,800494.00
07/26/2016 12:15,2,7.293,ACTIVE,213.51,354.07,59.949,1469549704,"274151322000083","219011344069620",25.35,62.00,0,331.83,393.15,187.1,178.7,0.765,756672.9,756672.9,541,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549719,800495.00
07/26/2016 12:15,2,7.721,ACTIVE,214.41,366.70,59.954,1469549704,"274151322000076","219011344069620",26.06,62.30,0,336.94,402.16,203.8,194.8,0.787,806766.8,806766.8,535,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549720,800496.00
07/26/2016 12:15,2,7.836,ACTIVE,218.71,366.40,59.944,1469549704,"201051344000868","219011344069620",25.84,45.80,0,335.74,422.00,204.9,195.8,0.919,490168.9,490168.9,542,0,0,0,L,1122011218,0,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549721,800497.00
07/26/2016 12:15,2,7.758,ACTIVE,213.74,352.27,59.954,1469549704,"274151322000095","219011344069620",25.76,61.30,0,331.23,400.06,202.2,193.3,0.765,798557.9,798557.9,536,0,0,0,L,1151911521,0,123.36,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549722,800498.00
07/26/2016 12:15,2,7.877,ACTIVE,220.52,369.10,59.959,1469549704,"201051344000988","219011344069620",25.37,49.00,0,338.74,421.10,202.4,193.5,0.941,486713.6,486713.6,544,0,0,0,L,1122011218,0,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549722,800499.00
07/26/2016 12:15,2,7.715,ACTIVE,218.71,365.80,59.922,1469549704,"201051344001025","219011344069620",26.38,50.20,0,336.64,419.90,206.1,197.0,0.919,500577.0,500577.0,541,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549723,800500.00
07/26/2016 12:15,2,7.797,ACTIVE,220.52,366.70,59.954,1469549704,"201051344000458","219011344069620",25.76,49.50,0,339.65,421.10,203.5,194.5,0.946,497624.1,497624.1,542,0,0,0,L,1122011218,0,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549724,800501.00
07/26/2016 12:15,2,7.828,ACTIVE,220.74,367.00,59.944,1469549704,"201051344000853","219011344069620",25.86,47.80,0,339.95,420.20,205.2,196.1,0.955,496730.4,496730.4,540,0,0,0,L,1122011218,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549726,800502.00
07/26/2016 12:15,2,7.635,ACTIVE,217.35,365.49,59.965,1469549704,"201051344000685","219011344069620",26.14,47.80,0,335.44,414.79,202.1,193.2,0.963,500696.8,500696.8,540,0,0,0,L,1122011218,0,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549727,800503.00
07/26/2016 12:15,2,7.695,ACTIVE,218.71,365.49,59.922,1469549704,"201051344000917","219011344069620",26.10,46.60,0,336.04,418.70,203.3,194.3,0.955,497625.4,497625.4,540,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549727,800504.00
07/26/2016 12:15,2,7.666,ACTIVE,217.35,363.99,59.959,1469549704,"201051344001145","219011344069620",25.94,46.60,0,335.74,415.39,201.4,192.4,0.888,502797.4,502797.4,541,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549728,800505.00
07/26/2016 12:15,2,7.717,ACTIVE,219.16,368.20,59.928,1469549704,"201051344000651","219011344069620",26.18,46.20,0,338.74,421.10,204.4,195.3,0.924,495576.1,495576.1,539,0,0,0,L,1122011218,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549729,800506.00
07/26/2016 12:15,2,7.203,ACTIVE,213.74,367.90,59.996,1469549704,"274151322000088","219011344069620",24.17,56.30,0,333.03,395.85,176.2,168.2,0.667,729665.5,729665.5,539,0,0,0,L,1151911521,0,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549730,800507.00
07/26/2016 12:15,2,4.939,ACTIVE,214.87,390.44,59.959,1469549704,"274151322000068","219011344069620",35.88,59.00,0,370.30,445.75,179.2,171.0,0.689,623407.2,623407.2,543,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549731,800508.00
07/26/2016 12:15,2,7.746,ACTIVE,218.71,366.40,59.959,1469549704,"201051344001135","219011344069620",25.92,47.00,0,336.04,419.30,203.3,194.3,0.932,491632.6,491632.6,543,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549732,800509.00
07/26/2016 12:15,2,7.885,ACTIVE,218.26,363.99,59.933,1469549704,"201051344000594","219011344069620",25.64,52.50,0,335.14,416.29,204.7,195.7,0.955,501878.1,501878.1,540,0,0,0,L,1122011218,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549733,800510.00
07/26/2016 12:15,2,7.812,ACTIVE,218.71,365.80,59.959,1469549704,"201051344001203","219011344069620",26.36,49.00,0,339.04,421.10,208.5,199.3,0.977,499349.9,499349.9,543,0,0,0,L,1122011218,0,125.62,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549734,800511.00
07/26/2016 12:15,2,7.346,ACTIVE,213.96,374.21,59.970,1469549704,"274151322000054","219011344069620",23.99,58.50,0,331.53,396.75,178.2,170.1,0.689,744965.5,744965.5,541,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549735,800512.00
07/26/2016 12:15,2,7.908,ACTIVE,219.39,365.80,59.959,1469549704,"201051344000867","219011344069620",25.70,50.00,0,336.64,420.20,206.0,196.9,0.932,489239.3,489239.3,540,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549736,800513.00
07/26/2016 12:15,2,7.629,ACTIVE,218.93,367.60,59.959,1469549704,"201051344001093","219011344069620",26.82,46.80,0,336.94,421.10,207.0,197.9,0.955,497053.2,497053.2,543,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549737,800514.00
07/26/2016 12:15,2,7.914,ACTIVE,220.06,368.80,59.959,1469549704,"201051344000900","219011344069620",26.38,45.50,0,339.04,422.30,211.3,202.0,0.950,505441.2,505441.2,543,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549738,800515.00
07/26/2016 12:15,2,7.676,ACTIVE,220.06,367.90,59.965,1469549704,"201051344000648","219011344069620",26.00,47.80,0,339.65,421.40,202.2,193.2,0.937,495625.3,495625.3,544,0,0,0,L,1122011218,0,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549739,800516.00
07/26/2016 12:15,2,7.826,ACTIVE,220.29,367.60,59.965,1469549704,"201051344000569","219011344069620",25.96,47.00,0,339.04,421.40,205.9,196.9,0.959,506056.4,506056.4,540,0,0,0,L,1122011218,0,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549739,800517.00
07/26/2016 12:15,2,7.805,ACTIVE,220.74,368.20,59.965,1469549704,"201051344000983","219011344069620",26.18,48.30,0,339.04,422.00,206.8,197.6,0.950,497980.0,497980.0,542,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549740,800518.00
07/26/2016 12:15,2,7.961,ACTIVE,220.52,367.90,59.975,1469549704,"201051344001158","219011344069620",25.17,50.60,0,339.34,420.20,202.8,193.8,0.937,490958.8,490958.8,540,0,0,0,L,1122011218,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549741,800519.00
07/26/2016 12:15,2,7.805,ACTIVE,220.52,368.50,59.965,1469549704,"201051344000576","219011344069620",26.00,46.60,0,339.65,420.50,205.4,196.3,0.955,498291.9,498291.9,543,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549742,800520.00
07/26/2016 12:15,2,7.213,ACTIVE,214.19,367.00,59.959,1469549704,"274151322000087","219011344069620",24.21,66.30,0,333.33,392.85,176.7,168.7,0.667,717794.4,717794.4,546,0,0,0,L,1151911521,0,123.14,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469549743,800521.00
07/26/2016 12:30,2,2.855,ACTIVE,215.32,362.79,59.954,1469550603,"201051344000645","219011344069620",26.70,46.20,0,319.51,425.61,77.2,72.6,0.663,497889.9,497889.9,543,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550604,800522.00
07/26/2016 12:30,2,2.664,ACTIVE,211.48,358.58,59.965,1469550603,"274151322000085","219011344069620",25.13,52.80,0,330.03,398.56,67.8,63.5,0.473,745706.4,745706.4,539,0,0,0,L,1151911521,0,121.78,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550605,800523.00
07/26/2016 12:30,2,2.912,ACTIVE,215.09,364.59,59.975,1469550603,"201051344000633","219011344069620",26.54,48.30,0,318.61,427.41,78.3,73.7,0.681,489192.6,489192.6,539,0,0,0,L,1122011218,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550606,800524.00
07/26/2016 12:30,2,2.863,ACTIVE,215.32,364.59,60.018,1469550603,"201051344000469","219011344069620",27.29,42.30,0,318.91,427.41,79.2,74.5,0.689,491292.4,491292.4,544,0,0,0,L,1122011218,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550607,800525.00
07/26/2016 12:30,2,2.867,ACTIVE,213.51,361.89,59.970,1469550603,"201051344000646","219011344069620",26.88,50.00,0,318.00,428.31,78.0,73.4,0.667,492887.4,492887.4,541,0,0,0,L,1122011218,0,122.91,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550607,800526.00
07/26/2016 12:30,2,2.723,ACTIVE,211.25,350.77,60.007,1469550603,"274151322000052","219011344069620",26.70,59.00,0,329.43,403.97,73.6,69.1,0.517,763581.6,763581.6,539,0,0,0,L,1151911521,0,120.88,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550608,800527.00
07/26/2016 12:30,2,2.953,ACTIVE,214.41,350.77,59.981,1469550603,"201051344000585","219011344069620",27.12,47.80,0,319.81,426.81,81.1,76.4,0.376,501436.2,501436.2,542,0,0,0,L,1122011218,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550609,800528.00
07/26/2016 12:30,2,2.828,ACTIVE,213.51,359.18,59.965,1469550603,"201051344001230","219011344069620",27.08,48.30,0,319.51,423.20,77.5,72.9,0.654,496284.7,496284.7,542,0,0,0,L,1122011218,0,122.68,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550610,800529.00
07/26/2016 12:30,2,2.779,ACTIVE,214.64,362.19,59.944,1469550603,"201051344000582","219011344069620",27.43,43.00,0,319.51,429.22,77.2,72.6,0.654,489225.9,489225.9,540,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550611,800530.00
07/26/2016 12:30,2,2.883,ACTIVE,213.74,359.78,59.938,1469550603,"201051344000955","219011344069620",26.86,46.40,0,318.00,426.51,78.5,73.8,0.672,502545.2,502545.2,541,0,0,0,L,1122011218,0,122.23,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550612,800531.00
07/26/2016 12:30,2,1.846,ACTIVE,212.16,386.83,59.965,1469550603,"274151322000094","219011344069620",35.70,54.30,0,368.50,438.83,66.7,62.5,0.455,623327.6,623327.6,548,0,0,0,L,1151911521,0,122.01,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550614,800532.00
07/26/2016 12:30,2,2.959,ACTIVE,215.32,351.37,59.965,1469550603,"201051344000579","219011344069620",26.78,50.20,0,320.71,427.11,80.3,75.5,0.376,505340.3,505340.3,542,0,0,0,L,1122011218,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550614,800533.00
07/26/2016 12:30,2,2.852,ACTIVE,213.74,361.59,59.965,1469550603,"201051344000890","219011344069620",27.27,51.00,0,318.91,425.91,78.8,74.1,0.663,499770.4,499770.4,539,0,0,0,L,1122011218,0,122.91,120.88,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550615,800534.00
07/26/2016 12:30,2,2.826,ACTIVE,214.19,361.29,59.949,1469550603,"201051344000438","219011344069620",27.19,47.00,0,318.61,428.31,77.8,73.2,0.672,501440.7,501440.7,542,0,0,0,L,1122011218,0,123.14,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550616,800535.00
07/26/2016 12:30,2,2.865,ACTIVE,213.96,360.69,59.949,1469550603,"201051344000417","219011344069620",26.58,51.00,0,317.10,425.91,77.2,72.6,0.667,493184.4,493184.4,538,0,0,0,L,1122011218,0,122.46,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550617,800536.00
07/26/2016 12:30,2,2.721,ACTIVE,211.48,362.79,59.975,1469550603,"274151322000083","219011344069620",26.80,58.80,0,328.52,400.96,73.9,69.4,0.535,756704.9,756704.9,542,0,0,0,L,1151911521,0,121.55,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550618,800537.00
07/26/2016 12:30,2,2.863,ACTIVE,212.38,359.18,59.975,1469550603,"274151322000076","219011344069620",27.59,58.50,0,329.73,407.87,79.9,75.2,0.309,806801.5,806801.5,536,0,0,0,L,1151911521,0,121.55,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550619,800538.00
07/26/2016 12:30,2,2.984,ACTIVE,214.64,349.56,59.949,1469550603,"201051344000868","219011344069620",26.72,43.60,0,317.70,428.01,80.7,76.0,0.371,490203.7,490203.7,543,0,0,0,L,1122011218,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550620,800539.00
07/26/2016 12:30,2,2.879,ACTIVE,211.48,348.66,59.975,1469550603,"274151322000095","219011344069620",27.15,56.80,0,329.73,406.97,79.2,74.6,0.544,798592.2,798592.2,537,0,0,0,L,1151911521,0,122.01,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550621,800540.00
07/26/2016 12:30,2,2.930,ACTIVE,215.54,363.69,59.975,1469550603,"201051344000988","219011344069620",26.82,46.60,0,320.11,431.62,79.6,74.9,0.694,486747.9,486747.9,545,0,0,0,L,1122011218,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550622,800541.00
07/26/2016 12:30,2,2.918,ACTIVE,214.41,350.47,59.928,1469550603,"201051344001025","219011344069620",27.45,47.50,0,320.41,428.61,81.1,76.4,0.367,500612.0,500612.0,542,0,0,0,L,1122011218,0,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550622,800542.00
07/26/2016 12:30,2,2.926,ACTIVE,215.32,362.19,59.965,1469550603,"201051344000458","219011344069620",26.90,47.50,0,321.01,427.41,79.7,75.0,0.694,497658.5,497658.5,543,0,0,0,L,1122011218,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550623,800543.00
07/26/2016 12:30,2,2.953,ACTIVE,215.77,351.97,59.975,1469550603,"201051344000853","219011344069620",26.94,46.20,0,321.91,431.62,80.6,75.9,0.384,496764.9,496764.9,541,0,0,0,L,1122011218,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550624,800544.00
07/26/2016 12:30,2,2.848,ACTIVE,213.96,362.79,59.970,1469550603,"201051344000685","219011344069620",27.15,45.30,0,318.00,427.41,78.3,73.6,0.689,500730.8,500730.8,541,0,0,0,L,1122011218,0,123.36,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550625,800545.00
07/26/2016 12:30,2,2.877,ACTIVE,214.41,362.49,59.959,1469550603,"201051344000917","219011344069620",27.19,44.00,0,320.11,428.01,79.3,74.6,0.672,497659.6,497659.6,541,0,0,0,L,1122011218,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550626,800546.00
07/26/2016 12:30,2,2.893,ACTIVE,214.41,361.89,59.981,1469550603,"201051344001145","219011344069620",27.04,44.50,0,320.41,426.51,79.2,74.5,0.650,502831.3,502831.3,542,0,0,0,L,1122011218,0,122.91,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550627,800547.00
07/26/2016 12:30,2,2.920,ACTIVE,215.09,351.07,59.981,1469550603,"201051344000651","219011344069620",27.12,43.80,0,319.81,428.01,80.3,75.5,0.371,495610.5,495610.5,540,0,0,0,L,1122011218,0,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550628,800548.00
07/26/2016 12:30,2,2.709,ACTIVE,211.48,355.58,59.938,1469550603,"274151322000088","219011344069620",25.23,53.50,0,329.13,399.46,69.2,64.8,0.482,729694.8,729694.8,540,0,0,0,L,1151911521,0,122.46,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550629,800549.00
07/26/2016 12:30,2,1.893,ACTIVE,212.16,398.26,59.959,1469550603,"274151322000068","219011344069620",35.80,54.80,0,369.70,441.54,68.5,64.2,0.464,623436.9,623436.9,544,0,0,0,L,1151911521,0,122.01,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550630,800550.00
07/26/2016 12:30,2,2.975,ACTIVE,214.19,348.96,59.965,1469550603,"201051344001135","219011344069620",27.06,45.00,0,318.30,428.01,81.5,76.8,0.376,491666.8,491666.8,544,0,0,0,L,1122011218,0,123.14,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550631,800551.00
07/26/2016 12:30,2,2.977,ACTIVE,214.64,349.26,59.970,1469550603,"201051344000594","219011344069620",26.96,50.80,0,318.00,429.22,81.2,76.5,0.380,501912.3,501912.3,541,0,0,0,L,1122011218,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550632,800552.00
07/26/2016 12:30,2,2.992,ACTIVE,214.87,349.86,59.949,1469550603,"201051344001203","219011344069620",27.12,46.00,0,318.91,428.61,82.1,77.3,0.389,499384.7,499384.7,544,0,0,0,L,1122011218,0,123.81,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550632,800553.00
07/26/2016 12:30,2,2.754,ACTIVE,211.93,360.69,59.959,1469550603,"274151322000054","219011344069620",25.47,54.80,0,328.52,400.66,71.1,66.7,0.499,744995.0,744995.0,542,0,0,0,L,1151911521,0,122.01,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550633,800554.00
07/26/2016 12:30,2,3.008,ACTIVE,215.09,348.36,59.991,1469550603,"201051344000867","219011344069620",27.12,48.50,0,319.81,427.41,82.6,77.8,0.380,489273.7,489273.7,541,0,0,0,L,1122011218,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550634,800555.00
07/26/2016 12:30,2,2.885,ACTIVE,214.64,350.17,59.944,1469550603,"201051344001093","219011344069620",27.59,43.60,0,319.51,429.52,80.6,75.9,0.376,497087.5,497087.5,544,0,0,0,L,1122011218,0,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550635,800556.00
07/26/2016 12:30,2,2.984,ACTIVE,215.54,350.47,59.965,1469550603,"201051344000900","219011344069620",27.79,44.50,0,318.30,426.51,84.0,79.2,0.384,505476.2,505476.2,544,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550636,800557.00
07/26/2016 12:30,2,2.975,ACTIVE,215.54,349.56,59.917,1469550603,"201051344000648","219011344069620",26.64,45.80,0,318.30,427.41,80.3,75.6,0.389,495658.7,495658.7,545,0,0,0,L,1122011218,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550637,800558.00
07/26/2016 12:30,2,2.982,ACTIVE,215.32,349.56,59.959,1469550603,"201051344000569","219011344069620",27.19,45.80,0,318.61,428.31,82.1,77.3,0.389,506090.4,506090.4,541,0,0,0,L,1122011218,0,121.78,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550638,800559.00
07/26/2016 12:30,2,3.008,ACTIVE,215.77,349.86,59.959,1469550603,"201051344000983","219011344069620",27.51,47.30,0,321.61,427.71,83.8,78.9,0.389,498014.4,498014.4,543,0,0,0,L,1122011218,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550639,800560.00
07/26/2016 12:30,2,3.002,ACTIVE,215.32,349.26,59.975,1469550603,"201051344001158","219011344069620",26.86,48.30,0,318.61,426.81,81.7,76.9,0.393,490992.4,490992.4,541,0,0,0,L,1122011218,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550640,800561.00
07/26/2016 12:30,2,2.963,ACTIVE,215.77,351.07,59.965,1469550603,"201051344000576","219011344069620",27.10,44.30,0,320.41,427.41,81.3,76.6,0.384,498325.6,498325.6,544,0,0,0,L,1122011218,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550641,800562.00
07/26/2016 12:30,2,2.775,ACTIVE,211.93,348.06,59.954,1469550603,"274151322000087","219011344069620",25.27,61.00,0,329.73,398.56,71.0,66.6,0.464,717823.4,717823.4,547,0,0,0,L,1151911521,0,122.01,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469550642,800563.00
07/26/2016 12:45,2,2.758,ACTIVE,214.64,360.69,60.007,1469551503,"201051344000645","219011344069620",25.92,46.20,0,318.91,427.71,72.3,67.9,0.610,497923.6,497923.6,544,0,0,0,L,1122011218,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551504,800564.00
07/26/2016 12:45,2,2.539,ACTIVE,211.70,359.48,59.970,1469551503,"274151322000085","219011344069620",24.95,53.80,0,328.52,403.97,64.2,60.1,0.446,745736.0,745736.0,540,0,0,0,L,1151911521,0,122.01,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551505,800565.00
07/26/2016 12:45,2,2.746,ACTIVE,214.41,362.49,59.928,1469551503,"201051344000633","219011344069620",26.20,48.30,0,319.21,428.61,72.9,68.4,0.623,489226.5,489226.5,540,0,0,0,L,1122011218,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551506,800566.00
07/26/2016 12:45,2,2.723,ACTIVE,214.64,361.59,59.986,1469551503,"201051344000469","219011344069620",26.70,43.00,0,316.80,427.71,73.5,69.1,0.636,491326.6,491326.6,545,0,0,0,L,1122011218,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551507,800567.00
07/26/2016 12:45,2,2.701,ACTIVE,212.83,359.78,59.975,1469551503,"201051344000646","219011344069620",26.38,50.00,0,317.70,427.71,72.2,67.7,0.619,492921.1,492921.1,542,0,0,0,L,1122011218,0,122.46,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551508,800568.00
07/26/2016 12:45,2,2.592,ACTIVE,211.25,359.78,59.986,1469551503,"274151322000052","219011344069620",26.28,60.00,0,329.13,407.57,69.0,64.7,0.486,763613.5,763613.5,540,0,0,0,L,1151911521,0,120.88,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551509,800569.00
07/26/2016 12:45,2,2.762,ACTIVE,213.74,359.78,59.981,1469551503,"201051344000585","219011344069620",26.72,47.50,0,318.91,427.71,74.7,70.2,0.623,501470.4,501470.4,543,0,0,0,L,1122011218,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551510,800570.00
07/26/2016 12:45,2,2.629,ACTIVE,212.83,357.38,60.018,1469551503,"201051344001230","219011344069620",26.72,47.80,0,320.11,423.81,71.2,66.8,0.597,496318.2,496318.2,543,0,0,0,L,1122011218,0,122.23,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551511,800571.00
07/26/2016 12:45,2,2.666,ACTIVE,213.96,358.58,60.002,1469551503,"201051344000582","219011344069620",26.34,43.60,0,317.10,429.82,71.2,66.8,0.597,489259.3,489259.3,541,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551511,800572.00
07/26/2016 12:45,2,2.703,ACTIVE,213.06,358.28,59.975,1469551503,"201051344000955","219011344069620",26.44,46.60,0,318.30,422.60,72.4,68.0,0.628,502578.9,502578.9,542,0,0,0,L,1122011218,0,121.78,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551512,800573.00
07/26/2016 12:45,2,1.688,ACTIVE,211.48,391.34,59.981,1469551503,"274151322000094","219011344069620",36.14,55.50,0,370.00,452.66,62.2,58.1,0.451,623357.1,623357.1,549,0,0,0,L,1151911521,0,121.33,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551513,800574.00
07/26/2016 12:45,2,2.762,ACTIVE,214.64,360.38,60.002,1469551503,"201051344000579","219011344069620",26.54,50.20,0,320.11,427.41,74.2,69.7,0.623,505374.3,505374.3,543,0,0,0,L,1122011218,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551514,800575.00
07/26/2016 12:45,2,2.674,ACTIVE,213.06,357.68,59.954,1469551503,"201051344000890","219011344069620",26.66,51.00,0,318.30,423.81,72.3,67.8,0.597,499804.0,499804.0,540,0,0,0,L,1122011218,0,122.46,120.88,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551515,800576.00
07/26/2016 12:45,2,2.693,ACTIVE,213.29,359.78,59.954,1469551503,"201051344000438","219011344069620",26.30,47.00,0,318.00,428.61,71.7,67.3,0.619,501474.1,501474.1,543,0,0,0,L,1122011218,0,122.46,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551516,800577.00
07/26/2016 12:45,2,2.625,ACTIVE,213.06,357.98,59.970,1469551503,"201051344000417","219011344069620",26.60,51.00,0,318.30,423.20,70.7,66.3,0.614,493217.5,493217.5,539,0,0,0,L,1122011218,0,122.01,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551517,800578.00
07/26/2016 12:45,2,2.549,ACTIVE,211.03,360.69,59.981,1469551503,"274151322000083","219011344069620",26.40,60.00,0,328.82,402.16,68.2,63.9,0.491,756736.5,756736.5,543,0,0,0,L,1151911521,0,121.10,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551518,800579.00
07/26/2016 12:45,2,2.703,ACTIVE,211.93,363.69,59.949,1469551503,"274151322000076","219011344069620",26.92,58.50,0,329.43,408.48,73.7,69.2,0.526,806835.5,806835.5,537,0,0,0,L,1151911521,0,121.78,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551519,800580.00
07/26/2016 12:45,2,2.725,ACTIVE,213.96,360.38,59.975,1469551503,"201051344000868","219011344069620",26.52,44.00,0,318.91,427.71,73.2,68.7,0.601,490237.8,490237.8,544,0,0,0,L,1122011218,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551520,800581.00
07/26/2016 12:45,2,2.670,ACTIVE,211.25,354.67,59.970,1469551503,"274151322000095","219011344069620",26.78,58.00,0,328.52,405.47,72.3,67.8,0.504,798625.9,798625.9,538,0,0,0,L,1151911521,0,121.55,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551520,800582.00
07/26/2016 12:45,2,2.727,ACTIVE,214.64,361.89,59.991,1469551503,"201051344000988","219011344069620",26.04,46.80,0,318.91,426.81,72.0,67.6,0.632,486781.7,486781.7,546,0,0,0,L,1122011218,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551521,800583.00
07/26/2016 12:45,2,2.684,ACTIVE,213.29,358.28,59.938,1469551503,"201051344001025","219011344069620",26.84,47.80,0,317.70,427.71,72.9,68.5,0.601,500646.1,500646.1,543,0,0,0,L,1122011218,0,122.01,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551522,800584.00
07/26/2016 12:45,2,2.688,ACTIVE,214.41,360.38,59.917,1469551503,"201051344000458","219011344069620",26.52,48.00,0,319.81,427.71,72.2,67.8,0.632,497692.3,497692.3,544,0,0,0,L,1122011218,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551523,800585.00
07/26/2016 12:45,2,2.678,ACTIVE,214.87,360.38,59.981,1469551503,"201051344000853","219011344069620",26.74,46.40,0,321.01,427.41,72.5,68.1,0.610,496798.9,496798.9,542,0,0,0,L,1122011218,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551524,800586.00
07/26/2016 12:45,2,2.609,ACTIVE,213.29,359.18,59.996,1469551503,"201051344000685","219011344069620",26.64,45.80,0,317.40,422.00,70.4,66.1,0.623,500764.2,500764.2,542,0,0,0,L,1122011218,0,122.91,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551525,800587.00
07/26/2016 12:45,2,2.611,ACTIVE,213.29,359.18,59.917,1469551503,"201051344000917","219011344069620",26.64,44.50,0,318.00,426.81,70.5,66.1,0.601,497693.1,497693.1,542,0,0,0,L,1122011218,0,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551526,800588.00
07/26/2016 12:45,2,2.646,ACTIVE,213.29,357.98,59.975,1469551503,"201051344001145","219011344069620",26.32,45.00,0,320.41,422.60,70.5,66.2,0.579,502864.8,502864.8,543,0,0,0,L,1122011218,0,122.46,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551527,800589.00
07/26/2016 12:45,2,2.697,ACTIVE,213.96,360.69,60.002,1469551503,"201051344000651","219011344069620",26.06,44.00,0,319.21,428.01,71.2,66.8,0.592,495644.3,495644.3,541,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551528,800590.00
07/26/2016 12:45,2,2.496,ACTIVE,211.03,348.06,59.991,1469551503,"274151322000088","219011344069620",24.95,53.80,0,329.13,406.07,63.0,58.9,0.438,729724.5,729724.5,541,0,0,0,L,1151911521,0,121.78,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551528,800591.00
07/26/2016 12:45,2,1.701,ACTIVE,211.93,389.54,59.981,1469551503,"274151322000068","219011344069620",35.72,55.30,0,371.21,457.77,61.8,57.7,0.438,623466.3,623466.3,545,0,0,0,L,1151911521,0,121.78,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551529,800592.00
07/26/2016 12:45,2,2.709,ACTIVE,213.06,358.88,59.965,1469551503,"201051344001135","219011344069620",26.38,45.50,0,317.10,428.61,72.5,68.1,0.605,491700.5,491700.5,545,0,0,0,L,1122011218,0,122.01,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551530,800593.00
07/26/2016 12:45,2,2.715,ACTIVE,213.51,359.18,59.975,1469551503,"201051344000594","219011344069620",26.26,50.60,0,317.10,424.41,72.2,67.8,0.614,501946.1,501946.1,542,0,0,0,L,1122011218,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551531,800594.00
07/26/2016 12:45,2,2.699,ACTIVE,213.51,358.58,59.975,1469551503,"201051344001203","219011344069620",26.56,45.80,0,318.61,428.31,72.6,68.2,0.610,499418.8,499418.8,545,0,0,0,L,1122011218,0,122.91,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551532,800595.00
07/26/2016 12:45,2,2.496,ACTIVE,211.48,349.56,59.996,1469551503,"274151322000054","219011344069620",25.31,55.30,0,328.52,404.57,63.9,59.8,0.455,745025.1,745025.1,543,0,0,0,L,1151911521,0,121.78,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551533,800596.00
