ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 12:45,2,2.721,ACTIVE,214.41,358.88,59.986,1469551503,"201051344000867","219011344069620",26.50,48.00,0,318.91,427.11,72.9,68.5,0.592,489307.7,489307.7,542,0,0,0,L,1122011218,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551534,800597.00
07/26/2016 12:45,2,2.588,ACTIVE,213.96,359.48,59.981,1469551503,"201051344001093","219011344069620",26.86,43.80,0,318.91,428.91,70.4,66.0,0.588,497121.2,497121.2,545,0,0,0,L,1122011218,0,122.68,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551535,800598.00
07/26/2016 12:45,2,2.762,ACTIVE,214.19,360.38,59.959,1469551503,"201051344000900","219011344069620",26.38,44.00,0,319.21,427.41,73.8,69.3,0.601,505510.8,505510.8,545,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551536,800599.00
07/26/2016 12:45,2,2.672,ACTIVE,214.41,359.48,60.012,1469551503,"201051344000648","219011344069620",26.26,45.50,0,315.60,429.82,71.1,66.7,0.610,495692.2,495692.2,546,0,0,0,L,1122011218,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551537,800600.00
07/26/2016 12:45,2,2.689,ACTIVE,214.64,360.08,59.986,1469551503,"201051344000569","219011344069620",26.46,46.00,0,319.51,429.52,72.1,67.7,0.614,506124.3,506124.3,542,0,0,0,L,1122011218,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551538,800601.00
07/26/2016 12:45,2,2.719,ACTIVE,214.64,360.08,59.981,1469551503,"201051344000983","219011344069620",26.78,47.00,0,320.11,428.61,73.8,69.3,0.623,498048.5,498048.5,544,0,0,0,L,1122011218,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551539,800602.00
07/26/2016 12:45,2,2.666,ACTIVE,214.41,359.78,60.023,1469551503,"201051344001158","219011344069620",26.38,48.30,0,318.61,427.41,71.2,66.8,0.601,491026.0,491026.0,542,0,0,0,L,1122011218,0,121.78,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551540,800603.00
07/26/2016 12:45,2,2.633,ACTIVE,214.87,361.29,59.975,1469551503,"201051344000576","219011344069620",26.68,44.50,0,320.41,428.31,71.1,66.7,0.610,498359.3,498359.3,545,0,0,0,L,1122011218,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551541,800604.00
07/26/2016 12:45,2,2.469,ACTIVE,211.70,349.56,59.965,1469551503,"274151322000087","219011344069620",25.17,62.30,0,329.13,403.97,62.9,58.8,0.420,717853.1,717853.1,548,0,0,0,L,1151911521,0,121.33,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469551542,800605.00
07/26/2016 13:00,2,3.182,ACTIVE,215.54,351.37,59.996,1469552403,"201051344000645","219011344069620",27.39,43.40,0,337.54,405.17,88.2,83.2,0.420,497939.6,497939.6,545,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552404,800606.00
07/26/2016 13:00,2,2.926,ACTIVE,211.70,343.85,59.986,1469552403,"274151322000085","219011344069620",26.26,50.40,0,332.73,378.12,77.8,73.2,0.292,745750.1,745750.1,541,0,0,0,L,1151911521,0,122.01,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552405,800607.00
07/26/2016 13:00,2,3.201,ACTIVE,214.87,351.37,60.002,1469552403,"201051344000633","219011344069620",27.47,45.00,0,335.44,405.17,89.1,84.1,0.420,489242.7,489242.7,541,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552406,800608.00
07/26/2016 13:00,2,3.176,ACTIVE,215.54,351.07,59.991,1469552403,"201051344000469","219011344069620",27.73,41.00,0,336.04,405.47,89.2,84.2,0.433,491342.9,491342.9,546,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552407,800609.00
07/26/2016 13:00,2,3.146,ACTIVE,213.29,348.36,59.981,1469552403,"201051344000646","219011344069620",27.45,47.00,0,318.61,401.86,87.5,82.5,0.420,492937.1,492937.1,543,0,0,0,L,1122011218,0,122.91,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552408,800610.00
07/26/2016 13:00,2,2.984,ACTIVE,211.48,347.76,60.002,1469552403,"274151322000052","219011344069620",27.27,55.50,0,330.33,379.92,82.5,77.7,0.323,763628.7,763628.7,541,0,0,0,L,1151911521,0,121.10,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552408,800611.00
07/26/2016 13:00,2,3.156,ACTIVE,214.41,349.26,59.996,1469552403,"201051344000585","219011344069620",28.01,44.80,0,321.91,400.96,89.5,84.5,0.420,501487.0,501487.0,544,0,0,0,L,1122011218,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552409,800612.00
07/26/2016 13:00,2,3.115,ACTIVE,213.51,347.76,60.007,1469552403,"201051344001230","219011344069620",27.31,46.00,0,333.03,397.96,86.2,81.3,0.411,496334.0,496334.0,544,0,0,0,L,1122011218,0,122.91,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552410,800613.00
07/26/2016 13:00,2,3.057,ACTIVE,214.64,349.56,60.018,1469552403,"201051344000582","219011344069620",27.73,41.00,0,334.24,403.07,85.9,81.0,0.407,489275.1,489275.1,542,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552411,800614.00
07/26/2016 13:00,2,3.154,ACTIVE,213.51,347.76,60.007,1469552403,"201051344000955","219011344069620",27.27,43.80,0,318.91,399.16,87.2,82.2,0.429,502595.0,502595.0,543,0,0,0,L,1122011218,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552412,800615.00
07/26/2016 13:00,2,1.947,ACTIVE,211.93,409.68,59.986,1469552403,"274151322000094","219011344069620",37.15,52.50,0,333.33,440.34,73.9,69.4,0.530,623370.6,623370.6,550,0,0,0,L,1151911521,0,121.33,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552413,800616.00
07/26/2016 13:00,2,3.160,ACTIVE,215.54,351.07,59.996,1469552403,"201051344000579","219011344069620",27.85,47.00,0,337.24,405.17,89.1,84.0,0.415,505390.8,505390.8,544,0,0,0,L,1122011218,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552414,800617.00
07/26/2016 13:00,2,3.164,ACTIVE,213.74,348.66,60.002,1469552403,"201051344000890","219011344069620",27.02,48.30,0,319.81,403.07,86.5,81.6,0.402,499820.0,499820.0,541,0,0,0,L,1122011218,0,123.14,121.10,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552415,800618.00
07/26/2016 13:00,2,3.096,ACTIVE,214.41,350.47,60.002,1469552403,"201051344000438","219011344069620",27.53,44.30,0,318.91,401.56,86.3,81.4,0.407,501490.0,501490.0,544,0,0,0,L,1122011218,0,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552416,800619.00
07/26/2016 13:00,2,3.068,ACTIVE,213.74,348.66,60.012,1469552403,"201051344000417","219011344069620",27.47,47.50,0,320.71,400.66,85.4,80.5,0.411,493233.2,493233.2,540,0,0,0,L,1122011218,0,122.68,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552417,800620.00
07/26/2016 13:00,2,2.928,ACTIVE,211.48,340.55,59.986,1469552403,"274151322000083","219011344069620",27.29,55.80,0,328.52,379.62,80.9,76.2,0.323,756751.5,756751.5,544,0,0,0,L,1151911521,0,121.33,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552418,800621.00
07/26/2016 13:00,2,3.088,ACTIVE,212.38,348.96,59.991,1469552403,"274151322000076","219011344069620",28.01,53.80,0,329.13,381.73,87.6,82.6,0.345,806851.8,806851.8,538,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552418,800622.00
07/26/2016 13:00,2,3.166,ACTIVE,214.87,349.86,60.002,1469552403,"201051344000868","219011344069620",27.57,41.80,0,335.44,404.57,88.4,83.4,0.407,490254.2,490254.2,545,0,0,0,L,1122011218,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552419,800623.00
07/26/2016 13:00,2,3.059,ACTIVE,211.70,346.86,59.991,1469552403,"274151322000095","219011344069620",27.87,54.00,0,330.33,382.63,86.3,81.4,0.323,798642.0,798642.0,539,0,0,0,L,1151911521,0,121.78,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552420,800624.00
07/26/2016 13:00,2,3.158,ACTIVE,215.54,352.27,60.002,1469552403,"201051344000988","219011344069620",27.31,44.30,0,335.44,406.07,87.3,82.4,0.415,486797.8,486797.8,547,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552421,800625.00
07/26/2016 13:00,2,3.125,ACTIVE,214.19,348.36,59.981,1469552403,"201051344001025","219011344069620",27.87,44.50,0,320.11,403.37,88.2,83.2,0.411,500662.5,500662.5,544,0,0,0,L,1122011218,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552422,800626.00
07/26/2016 13:00,2,3.133,ACTIVE,215.54,350.47,60.002,1469552403,"201051344000458","219011344069620",27.45,45.50,0,337.54,405.77,87.1,82.1,0.420,497708.5,497708.5,545,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552423,800627.00
07/26/2016 13:00,2,3.150,ACTIVE,216.00,352.27,59.996,1469552403,"201051344000853","219011344069620",27.51,44.00,0,336.04,407.27,87.8,82.8,0.415,496815.2,496815.2,543,0,0,0,L,1122011218,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552424,800628.00
07/26/2016 13:00,2,3.047,ACTIVE,213.74,348.96,60.012,1469552403,"201051344000685","219011344069620",27.69,43.60,0,318.91,401.26,85.5,80.6,0.424,500780.0,500780.0,543,0,0,0,L,1122011218,0,123.36,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552425,800629.00
07/26/2016 13:00,2,3.066,ACTIVE,213.96,349.56,59.986,1469552403,"201051344000917","219011344069620",27.63,42.30,0,334.24,402.77,85.8,80.9,0.411,497709.0,497709.0,543,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552426,800630.00
07/26/2016 13:00,2,3.061,ACTIVE,213.96,348.66,60.023,1469552403,"201051344001145","219011344069620",27.69,43.00,0,322.21,402.46,85.9,81.0,0.393,502880.7,502880.7,544,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552427,800631.00
07/26/2016 13:00,2,3.100,ACTIVE,214.41,349.86,60.012,1469552403,"201051344000651","219011344069620",27.67,41.80,0,321.01,401.26,86.8,81.9,0.402,495660.4,495660.4,542,0,0,0,L,1122011218,0,123.59,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552428,800632.00
07/26/2016 13:00,2,2.855,ACTIVE,211.48,356.18,60.034,1469552403,"274151322000088","219011344069620",26.36,50.60,0,328.52,378.12,76.2,71.7,0.526,729738.6,729738.6,542,0,0,0,L,1151911521,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552429,800633.00
07/26/2016 13:00,2,1.938,ACTIVE,212.16,419.60,59.986,1469552403,"274151322000068","219011344069620",37.47,51.80,0,334.24,435.23,73.7,69.2,0.517,623480.1,623480.1,546,0,0,0,L,1151911521,0,122.01,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552429,800634.00
07/26/2016 13:00,2,3.148,ACTIVE,213.96,348.66,60.002,1469552403,"201051344001135","219011344069620",27.49,43.40,0,320.11,401.26,87.7,82.7,0.407,491716.9,491716.9,546,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552430,800635.00
07/26/2016 13:00,2,3.172,ACTIVE,214.41,350.47,60.007,1469552403,"201051344000594","219011344069620",27.45,47.50,0,333.63,406.37,88.2,83.2,0.411,501962.5,501962.5,543,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552431,800636.00
07/26/2016 13:00,2,3.127,ACTIVE,214.19,348.06,59.991,1469552403,"201051344001203","219011344069620",27.87,43.00,0,319.51,404.27,88.2,83.2,0.420,499435.3,499435.3,546,0,0,0,L,1122011218,0,123.59,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552432,800637.00
07/26/2016 13:00,2,2.889,ACTIVE,211.70,364.89,59.996,1469552403,"274151322000054","219011344069620",26.46,52.30,0,327.92,379.32,77.5,72.8,0.544,745039.5,745039.5,544,0,0,0,L,1151911521,0,121.78,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552433,800638.00
07/26/2016 13:00,2,3.189,ACTIVE,215.09,349.26,59.970,1469552403,"201051344000867","219011344069620",27.53,45.50,0,335.44,404.57,89.0,83.9,0.415,489324.3,489324.3,543,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552434,800639.00
07/26/2016 13:00,2,3.043,ACTIVE,214.41,349.86,59.986,1469552403,"201051344001093","219011344069620",28.01,41.50,0,334.54,403.37,86.3,81.4,0.402,497137.1,497137.1,546,0,0,0,L,1122011218,0,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552435,800640.00
07/26/2016 13:00,2,3.154,ACTIVE,215.32,350.77,59.991,1469552403,"201051344000900","219011344069620",28.09,42.30,0,336.64,406.67,89.7,84.7,0.415,505527.5,505527.5,546,0,0,0,L,1122011218,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552436,800641.00
07/26/2016 13:00,2,3.119,ACTIVE,215.54,350.47,59.991,1469552403,"201051344000648","219011344069620",27.41,43.00,0,336.94,406.37,86.6,81.7,0.411,495708.3,495708.3,547,0,0,0,L,1122011218,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552437,800642.00
07/26/2016 13:00,2,3.145,ACTIVE,215.32,351.37,60.002,1469552403,"201051344000569","219011344069620",27.55,44.00,0,336.34,406.37,87.8,82.8,0.415,506140.6,506140.6,543,0,0,0,L,1122011218,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552438,800643.00
07/26/2016 13:00,2,3.168,ACTIVE,215.77,350.17,59.970,1469552403,"201051344000983","219011344069620",27.87,44.80,0,336.34,405.47,89.3,84.3,0.420,498065.2,498065.2,545,0,0,0,L,1122011218,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552439,800644.00
07/26/2016 13:00,2,3.166,ACTIVE,215.54,350.17,59.996,1469552403,"201051344001158","219011344069620",27.29,45.80,0,335.44,404.87,87.5,82.5,0.420,491042.2,491042.2,543,0,0,0,L,1122011218,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552440,800645.00
07/26/2016 13:00,2,3.125,ACTIVE,215.77,351.67,59.970,1469552403,"201051344000576","219011344069620",27.43,42.00,0,336.64,406.97,86.8,81.8,0.411,498375.3,498375.3,546,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552440,800646.00
07/26/2016 13:00,2,2.885,ACTIVE,211.93,360.99,60.002,1469552403,"274151322000087","219011344069620",26.32,58.00,0,328.22,378.42,76.9,72.3,0.508,717867.3,717867.3,549,0,0,0,L,1151911521,0,122.01,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469552441,800647.00
07/26/2016 13:15,2,7.758,ACTIVE,219.16,366.40,59.949,1469553303,"201051344000645","219011344069620",25.76,47.30,0,337.24,427.71,202.3,193.4,0.924,497980.2,497980.2,546,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553305,800648.00
07/26/2016 13:15,2,7.143,ACTIVE,212.83,371.51,59.944,1469553303,"274151322000085","219011344069620",24.31,55.00,0,329.13,395.55,175.8,167.8,0.676,745785.5,745785.5,542,0,0,0,L,1151911521,0,122.91,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553305,800649.00
07/26/2016 13:15,2,7.795,ACTIVE,217.80,366.10,59.970,1469553303,"201051344000633","219011344069620",25.78,48.00,0,335.74,427.41,203.5,194.5,0.959,489283.7,489283.7,542,0,0,0,L,1122011218,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553306,800650.00
07/26/2016 13:15,2,7.863,ACTIVE,219.16,367.60,59.938,1469553303,"201051344000469","219011344069620",25.58,45.00,0,334.24,427.71,203.7,194.7,0.968,491384.1,491384.1,547,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553307,800651.00
07/26/2016 13:15,2,7.762,ACTIVE,216.22,364.29,59.959,1469553303,"201051344000646","219011344069620",25.62,49.80,0,333.93,424.11,201.3,192.4,0.963,492977.7,492977.7,544,0,0,0,L,1122011218,0,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553308,800652.00
07/26/2016 13:15,2,7.342,ACTIVE,212.38,351.37,59.922,1469553303,"274151322000052","219011344069620",25.60,60.50,0,328.82,399.16,190.2,181.6,0.742,763666.9,763666.9,542,0,0,0,L,1151911521,0,121.55,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553309,800653.00
07/26/2016 13:15,2,7.814,ACTIVE,217.80,365.80,59.954,1469553303,"201051344000585","219011344069620",25.88,48.50,0,334.24,425.01,204.7,195.7,0.950,501528.3,501528.3,545,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553310,800654.00
07/26/2016 13:15,2,7.725,ACTIVE,216.00,361.29,59.991,1469553303,"201051344001230","219011344069620",25.74,48.30,0,333.03,424.41,201.5,192.6,0.941,496374.6,496374.6,545,0,0,0,L,1122011218,0,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553311,800655.00
07/26/2016 13:15,2,7.672,ACTIVE,217.80,366.40,59.938,1469553303,"201051344000582","219011344069620",25.94,44.50,0,333.63,426.81,201.7,192.7,0.937,489315.7,489315.7,543,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553312,800656.00
07/26/2016 13:15,2,7.750,ACTIVE,216.45,363.99,59.949,1469553303,"201051344000955","219011344069620",25.58,47.80,0,333.93,422.60,200.8,191.9,0.950,502635.6,502635.6,544,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553313,800657.00
07/26/2016 13:15,2,4.844,ACTIVE,212.38,413.29,59.991,1469553303,"274151322000094","219011344069620",36.56,57.30,0,368.80,451.76,179.4,171.2,0.685,623406.3,623406.3,551,0,0,0,L,1151911521,0,121.78,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553314,800658.00
07/26/2016 13:15,2,7.895,ACTIVE,219.39,366.10,59.959,1469553303,"201051344000579","219011344069620",25.58,50.20,0,335.74,427.41,204.6,195.5,0.955,505432.3,505432.3,545,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553315,800659.00
07/26/2016 13:15,2,7.707,ACTIVE,216.22,362.79,59.965,1469553303,"201051344000890","219011344069620",25.78,50.80,0,334.24,423.50,201.3,192.4,0.924,499860.7,499860.7,542,0,0,0,L,1122011218,0,124.27,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553316,800660.00
07/26/2016 13:15,2,7.697,ACTIVE,217.13,365.49,59.954,1469553303,"201051344000438","219011344069620",25.80,48.30,0,334.54,422.60,201.2,192.3,0.959,501530.8,501530.8,545,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553317,800661.00
07/26/2016 13:15,2,7.697,ACTIVE,216.45,361.89,59.949,1469553303,"201051344000417","219011344069620",25.45,51.30,0,333.93,422.60,198.3,189.5,0.946,493273.5,493273.5,541,0,0,0,L,1122011218,0,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553318,800662.00
07/26/2016 13:15,2,7.375,ACTIVE,211.70,347.46,59.975,1469553303,"274151322000083","219011344069620",25.31,62.30,0,327.92,398.56,188.9,180.4,0.778,756789.6,756789.6,545,0,0,0,L,1151911521,0,121.33,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553319,800663.00
07/26/2016 13:15,2,7.711,ACTIVE,213.29,357.08,59.965,1469553303,"274151322000076","219011344069620",26.26,60.30,0,330.33,406.97,205.1,196.1,0.804,806893.3,806893.3,539,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553320,800664.00
07/26/2016 13:15,2,7.838,ACTIVE,217.58,364.59,59.965,1469553303,"201051344000868","219011344069620",25.72,46.20,0,334.54,423.20,204.1,195.1,0.915,490295.9,490295.9,546,0,0,0,L,1122011218,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553321,800665.00
07/26/2016 13:15,2,7.721,ACTIVE,212.16,366.40,59.975,1469553303,"274151322000095","219011344069620",25.96,60.80,0,326.42,401.86,202.8,193.8,0.769,798683.1,798683.1,540,0,0,0,L,1151911521,0,122.68,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553322,800666.00
07/26/2016 13:15,2,7.924,ACTIVE,219.16,367.30,59.954,1469553303,"201051344000988","219011344069620",25.15,48.50,0,336.64,427.11,201.6,192.7,0.937,486839.2,486839.2,548,0,0,0,L,1122011218,0,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553323,800667.00
07/26/2016 13:15,2,7.906,ACTIVE,217.58,364.59,59.944,1469553303,"201051344001025","219011344069620",25.62,47.80,0,333.33,422.60,205.1,196.1,0.924,500704.4,500704.4,545,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553324,800668.00
07/26/2016 13:15,2,7.801,ACTIVE,219.16,365.49,59.944,1469553303,"201051344000458","219011344069620",25.62,48.80,0,335.74,427.11,202.6,193.6,0.955,497749.9,497749.9,546,0,0,0,L,1122011218,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553325,800669.00
07/26/2016 13:15,2,7.805,ACTIVE,219.61,367.90,59.959,1469553303,"201051344000853","219011344069620",25.80,48.00,0,338.74,427.41,203.8,194.8,0.950,496856.9,496856.9,544,0,0,0,L,1122011218,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553325,800670.00
07/26/2016 13:15,2,7.725,ACTIVE,216.22,362.79,59.959,1469553303,"201051344000685","219011344069620",25.78,47.00,0,333.93,422.30,201.7,192.7,0.968,500821.2,500821.2,544,0,0,0,L,1122011218,0,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553326,800671.00
07/26/2016 13:15,2,7.676,ACTIVE,217.58,365.49,59.949,1469553303,"201051344000917","219011344069620",25.98,45.50,0,333.33,421.70,201.9,192.9,0.959,497750.2,497750.2,544,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553327,800672.00
07/26/2016 13:15,2,7.650,ACTIVE,216.45,362.49,59.938,1469553303,"201051344001145","219011344069620",25.92,45.80,0,334.84,422.90,200.9,192.0,0.915,502921.8,502921.8,545,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553328,800673.00
07/26/2016 13:15,2,7.748,ACTIVE,218.03,366.10,59.944,1469553303,"201051344000651","219011344069620",25.96,45.30,0,335.14,426.21,203.7,194.7,0.924,495702.1,495702.1,543,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553329,800674.00
07/26/2016 13:15,2,7.217,ACTIVE,212.83,351.37,59.954,1469553303,"274151322000088","219011344069620",24.27,55.00,0,329.13,396.15,177.2,169.1,0.681,729775.1,729775.1,543,0,0,0,L,1151911521,0,122.68,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553330,800675.00
07/26/2016 13:15,2,4.963,ACTIVE,213.29,395.25,59.954,1469553303,"274151322000068","219011344069620",35.23,56.80,0,370.60,452.06,178.0,169.9,0.694,623516.3,623516.3,547,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553331,800676.00
07/26/2016 13:15,2,7.732,ACTIVE,217.58,366.40,59.959,1469553303,"201051344001135","219011344069620",25.76,46.80,0,334.54,422.30,201.6,192.6,0.924,491758.5,491758.5,547,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553332,800677.00
07/26/2016 13:15,2,7.834,ACTIVE,217.13,365.19,59.949,1469553303,"201051344000594","219011344069620",25.70,50.60,0,333.63,422.30,203.8,194.8,0.937,502004.5,502004.5,544,0,0,0,L,1122011218,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553333,800678.00
07/26/2016 13:15,2,7.826,ACTIVE,217.80,365.80,59.949,1469553303,"201051344001203","219011344069620",26.02,46.20,0,335.14,426.21,206.2,197.0,0.990,499477.6,499477.6,547,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553334,800679.00
07/26/2016 13:15,2,7.273,ACTIVE,212.61,375.11,59.965,1469553303,"274151322000054","219011344069620",24.27,58.50,0,328.52,397.66,178.7,170.6,0.703,745076.4,745076.4,545,0,0,0,L,1151911521,0,122.46,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553334,800680.00
07/26/2016 13:15,2,7.746,ACTIVE,218.03,366.40,59.970,1469553303,"201051344000867","219011344069620",26.08,49.30,0,334.24,424.41,204.7,195.7,0.937,489366.5,489366.5,544,0,0,0,L,1122011218,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553335,800681.00
07/26/2016 13:15,2,7.643,ACTIVE,217.80,365.19,59.965,1469553303,"201051344001093","219011344069620",26.38,45.00,0,333.33,426.81,204.1,195.1,0.950,497179.0,497179.0,547,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553336,800682.00
07/26/2016 13:15,2,7.906,ACTIVE,218.71,365.80,59.949,1469553303,"201051344000900","219011344069620",26.16,46.20,0,335.14,427.71,209.4,200.2,0.941,505570.4,505570.4,547,0,0,0,L,1122011218,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553337,800683.00
07/26/2016 13:15,2,7.727,ACTIVE,218.71,366.40,59.954,1469553303,"201051344000648","219011344069620",25.76,46.40,0,336.94,428.91,201.4,192.5,0.941,495749.8,495749.8,548,0,0,0,L,1122011218,0,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553338,800684.00
07/26/2016 13:15,2,7.682,ACTIVE,218.93,366.70,59.959,1469553303,"201051344000569","219011344069620",26.12,47.80,0,334.84,428.91,203.2,194.2,0.950,506182.6,506182.6,544,0,0,0,L,1122011218,0,123.36,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553339,800685.00
07/26/2016 13:15,2,7.795,ACTIVE,219.16,366.10,59.954,1469553303,"201051344000983","219011344069620",26.00,48.80,0,334.84,428.61,205.2,196.1,0.950,498107.6,498107.6,546,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553340,800686.00
07/26/2016 13:15,2,7.766,ACTIVE,219.16,365.49,59.944,1469553303,"201051344001158","219011344069620",25.52,49.50,0,334.84,427.71,200.7,191.8,0.928,491083.9,491083.9,544,0,0,0,L,1122011218,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553341,800687.00
07/26/2016 13:15,2,7.746,ACTIVE,218.93,367.00,59.959,1469553303,"201051344000576","219011344069620",25.78,46.40,0,337.24,428.01,202.3,193.3,0.946,498417.3,498417.3,547,0,0,0,L,1122011218,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553342,800688.00
07/26/2016 13:15,2,7.207,ACTIVE,212.61,351.97,59.949,1469553303,"274151322000087","219011344069620",24.27,63.70,0,327.92,395.25,177.1,169.0,0.658,717904.2,717904.2,550,0,0,0,L,1151911521,0,122.46,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469553343,800689.00
07/26/2016 13:30,2,7.947,ACTIVE,218.93,366.40,59.975,1469554203,"201051344000645","219011344069620",25.56,49.00,0,336.64,421.40,205.7,196.6,0.941,498026.0,498026.0,547,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554204,800690.00
07/26/2016 13:30,2,7.277,ACTIVE,213.29,358.58,59.975,1469554203,"274151322000085","219011344069620",23.93,57.70,0,330.93,390.44,176.3,168.3,0.681,745824.9,745824.9,543,0,0,0,L,1151911521,0,122.91,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554205,800691.00
07/26/2016 13:30,2,7.848,ACTIVE,217.80,368.20,59.970,1469554203,"201051344000633","219011344069620",25.94,50.80,0,335.74,417.19,206.0,196.9,0.990,489329.7,489329.7,543,0,0,0,L,1122011218,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554206,800692.00
07/26/2016 13:30,2,7.793,ACTIVE,219.16,365.80,59.970,1469554203,"201051344000469","219011344069620",26.34,46.20,0,335.44,424.11,207.8,198.7,0.981,491430.6,491430.6,548,0,0,0,L,1122011218,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554207,800693.00
07/26/2016 13:30,2,7.715,ACTIVE,216.00,364.29,59.970,1469554203,"201051344000646","219011344069620",26.06,52.30,0,332.43,418.39,203.7,194.7,0.959,493023.4,493023.4,545,0,0,0,L,1122011218,0,123.81,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554208,800694.00
07/26/2016 13:30,2,7.299,ACTIVE,213.29,369.70,60.012,1469554203,"274151322000052","219011344069620",25.72,63.00,0,329.73,397.96,190.1,181.6,0.751,763709.8,763709.8,543,0,0,0,L,1151911521,0,122.01,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554209,800695.00
07/26/2016 13:30,2,7.729,ACTIVE,217.80,365.49,59.991,1469554203,"201051344000585","219011344069620",26.44,49.50,0,333.93,416.59,207.1,197.9,0.972,501575.0,501575.0,546,0,0,0,L,1122011218,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554210,800696.00
07/26/2016 13:30,2,7.686,ACTIVE,215.77,362.19,59.991,1469554203,"201051344001230","219011344069620",26.02,50.40,0,331.23,417.49,202.5,193.5,0.941,496420.3,496420.3,546,0,0,0,L,1122011218,0,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554211,800697.00
07/26/2016 13:30,2,7.680,ACTIVE,217.80,364.89,60.002,1469554203,"201051344000582","219011344069620",26.06,47.00,0,334.54,417.79,202.5,193.5,0.932,489361.3,489361.3,544,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554212,800698.00
07/26/2016 13:30,2,7.744,ACTIVE,216.45,362.49,59.959,1469554203,"201051344000955","219011344069620",25.92,50.00,0,332.43,418.09,203.4,194.4,0.959,502681.2,502681.2,545,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554213,800699.00
07/26/2016 13:30,2,4.914,ACTIVE,213.06,393.75,59.965,1469554203,"274151322000094","219011344069620",36.20,60.80,0,359.18,434.63,180.1,171.9,0.703,623446.6,623446.6,552,0,0,0,L,1151911521,0,122.01,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554214,800700.00
07/26/2016 13:30,2,7.799,ACTIVE,219.16,365.19,59.970,1469554203,"201051344000579","219011344069620",26.04,52.50,0,336.64,423.20,205.6,196.5,0.955,505478.5,505478.5,546,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554215,800701.00
07/26/2016 13:30,2,7.770,ACTIVE,216.00,361.89,59.965,1469554203,"201051344000890","219011344069620",25.72,52.80,0,332.13,418.39,202.3,193.4,0.928,499906.2,499906.2,543,0,0,0,L,1122011218,0,123.81,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554215,800702.00
07/26/2016 13:30,2,7.701,ACTIVE,216.90,364.59,59.975,1469554203,"201051344000438","219011344069620",25.70,50.20,0,334.54,416.89,200.3,191.4,0.946,501576.1,501576.1,546,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554216,800703.00
07/26/2016 13:30,2,7.545,ACTIVE,216.22,363.69,59.959,1469554203,"201051344000417","219011344069620",25.84,53.30,0,333.33,416.29,197.3,188.5,0.937,493318.2,493318.2,542,0,0,0,L,1122011218,0,123.59,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554217,800704.00
07/26/2016 13:30,2,7.242,ACTIVE,212.61,359.48,59.970,1469554203,"274151322000083","219011344069620",25.50,65.70,0,329.43,392.85,187.2,178.8,0.760,756832.2,756832.2,546,0,0,0,L,1151911521,0,122.01,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554218,800705.00
07/26/2016 13:30,2,7.629,ACTIVE,213.74,365.19,59.965,1469554203,"274151322000076","219011344069620",26.34,62.50,0,329.13,401.86,203.4,194.4,0.791,806939.5,806939.5,540,0,0,0,L,1151911521,0,122.46,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554219,800706.00
07/26/2016 13:30,2,7.736,ACTIVE,217.58,365.19,59.970,1469554203,"201051344000868","219011344069620",26.30,47.80,0,335.14,418.09,206.1,197.0,0.950,490342.3,490342.3,547,0,0,0,L,1122011218,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554220,800707.00
07/26/2016 13:30,2,7.672,ACTIVE,212.61,375.11,59.970,1469554203,"274151322000095","219011344069620",26.04,64.50,0,328.52,397.05,202.2,193.3,0.782,798728.9,798728.9,541,0,0,0,L,1151911521,0,122.46,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554221,800708.00
07/26/2016 13:30,2,7.857,ACTIVE,218.93,366.70,59.959,1469554203,"201051344000988","219011344069620",25.33,49.80,0,337.24,422.60,201.7,192.8,0.950,486885.0,486885.0,549,0,0,0,L,1122011218,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554222,800709.00
07/26/2016 13:30,2,7.820,ACTIVE,217.35,363.09,59.922,1469554203,"201051344001025","219011344069620",25.92,50.60,0,334.54,418.39,205.4,196.3,0.928,500751.0,500751.0,546,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554223,800710.00
07/26/2016 13:30,2,7.615,ACTIVE,218.93,365.49,59.970,1469554203,"201051344000458","219011344069620",26.16,50.60,0,337.24,422.60,201.9,192.9,0.955,497796.0,497796.0,547,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554223,800711.00
07/26/2016 13:30,2,7.766,ACTIVE,219.39,367.30,59.970,1469554203,"201051344000853","219011344069620",25.72,50.00,0,339.04,423.81,202.3,193.3,0.950,496903.3,496903.3,545,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554224,800712.00
07/26/2016 13:30,2,7.701,ACTIVE,215.77,363.39,59.954,1469554203,"201051344000685","219011344069620",25.60,49.00,0,333.33,417.49,199.6,190.7,0.963,500867.0,500867.0,545,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554225,800713.00
07/26/2016 13:30,2,7.543,ACTIVE,216.90,364.29,59.986,1469554203,"201051344000917","219011344069620",26.26,48.00,0,333.03,417.79,200.7,191.8,0.959,497796.0,497796.0,545,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554226,800714.00
07/26/2016 13:30,2,7.523,ACTIVE,215.77,362.19,59.986,1469554203,"201051344001145","219011344069620",26.18,48.00,0,334.24,418.70,199.4,190.6,0.919,502967.5,502967.5,546,0,0,0,L,1122011218,0,123.36,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554227,800715.00
07/26/2016 13:30,2,7.535,ACTIVE,217.80,365.19,59.975,1469554203,"201051344000651","219011344069620",26.38,47.50,0,334.54,417.19,201.4,192.5,0.932,495748.2,495748.2,544,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554228,800716.00
07/26/2016 13:30,2,7.135,ACTIVE,212.61,371.81,59.965,1469554203,"274151322000088","219011344069620",24.05,57.70,0,330.33,390.74,173.8,165.8,0.685,729814.9,729814.9,544,0,0,0,L,1151911521,0,122.68,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554229,800717.00
07/26/2016 13:30,2,4.785,ACTIVE,213.74,395.55,59.975,1469554203,"274151322000068","219011344069620",36.40,59.80,0,367.00,436.43,176.7,168.6,0.681,623556.5,623556.5,548,0,0,0,L,1151911521,0,122.91,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554230,800718.00
07/26/2016 13:30,2,7.492,ACTIVE,217.13,364.29,59.959,1469554203,"201051344001135","219011344069620",26.34,48.80,0,333.93,416.29,199.9,191.0,0.937,491804.3,491804.3,548,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554231,800719.00
07/26/2016 13:30,2,7.666,ACTIVE,216.67,363.69,59.970,1469554203,"201051344000594","219011344069620",25.88,52.50,0,333.03,419.00,201.0,192.0,0.928,502050.7,502050.7,545,0,0,0,L,1122011218,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554232,800720.00
07/26/2016 13:30,2,7.664,ACTIVE,217.35,365.80,59.970,1469554203,"201051344001203","219011344069620",26.20,48.80,0,334.54,418.39,203.2,194.3,0.959,499524.4,499524.4,548,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554232,800721.00
07/26/2016 13:30,2,7.082,ACTIVE,212.83,373.31,59.959,1469554203,"274151322000054","219011344069620",24.33,60.00,0,329.73,392.25,174.6,166.6,0.672,745116.6,745116.6,546,0,0,0,L,1151911521,0,122.46,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554233,800722.00
07/26/2016 13:30,2,7.656,ACTIVE,217.35,364.59,59.970,1469554203,"201051344000867","219011344069620",25.76,50.60,0,334.84,416.89,199.8,191.0,0.919,489412.8,489412.8,545,0,0,0,L,1122011218,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554234,800723.00
07/26/2016 13:30,2,7.410,ACTIVE,216.90,364.59,59.970,1469554203,"201051344001093","219011344069620",26.54,47.30,0,334.54,417.79,198.9,190.0,0.910,497225.1,497225.1,548,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554235,800724.00
07/26/2016 13:30,2,7.641,ACTIVE,218.03,363.09,59.991,1469554203,"201051344000900","219011344069620",26.40,47.50,0,335.44,424.11,204.1,195.1,0.906,505617.9,505617.9,548,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554237,800725.00
07/26/2016 13:30,2,7.459,ACTIVE,218.03,365.19,59.975,1469554203,"201051344000648","219011344069620",25.80,48.50,0,335.74,422.90,195.0,186.3,0.910,495795.3,495795.3,549,0,0,0,L,1122011218,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554238,800726.00
07/26/2016 13:30,2,7.480,ACTIVE,218.26,363.09,59.970,1469554203,"201051344000569","219011344069620",26.08,49.00,0,334.84,423.50,197.6,188.8,0.915,506228.9,506228.9,545,0,0,0,L,1122011218,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554239,800727.00
07/26/2016 13:30,2,7.387,ACTIVE,218.71,364.59,59.970,1469554203,"201051344000983","219011344069620",26.46,50.60,0,336.04,422.90,198.1,189.3,0.888,498154.2,498154.2,547,0,0,0,L,1122011218,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554240,800728.00
07/26/2016 13:30,2,7.422,ACTIVE,218.48,365.80,59.970,1469554203,"201051344001158","219011344069620",25.74,51.30,0,336.04,421.70,193.4,184.7,0.902,491129.5,491129.5,545,0,0,0,L,1122011218,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554241,800729.00
07/26/2016 13:30,2,7.430,ACTIVE,218.48,363.99,59.970,1469554203,"201051344000576","219011344069620",25.96,48.00,0,336.04,422.30,195.4,186.6,0.919,498463.3,498463.3,548,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554242,800730.00
07/26/2016 13:30,2,6.926,ACTIVE,212.83,364.59,59.981,1469554203,"274151322000087","219011344069620",24.17,67.00,0,330.03,389.24,169.4,161.6,0.628,717944.0,717944.0,551,0,0,0,L,1151911521,0,122.46,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469554243,800731.00
07/26/2016 13:45,2,8.727,ACTIVE,219.16,369.40,59.996,1469555104,"201051344000645","219011344069620",25.56,50.40,0,319.51,423.20,225.9,216.1,1.025,498072.3,498072.3,548,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555105,800732.00
07/26/2016 13:45,2,7.994,ACTIVE,213.29,367.00,59.970,1469555104,"274151322000085","219011344069620",23.82,60.00,0,319.51,397.96,192.7,184.0,0.742,745864.5,745864.5,544,0,0,0,L,1151911521,0,122.68,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555106,800733.00
07/26/2016 13:45,2,8.598,ACTIVE,218.26,369.40,60.002,1469555104,"201051344000633","219011344069620",26.08,52.30,0,320.41,421.70,227.1,217.3,1.069,489376.3,489376.3,544,0,0,0,L,1122011218,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555107,800734.00
07/26/2016 13:45,2,8.799,ACTIVE,220.06,370.30,59.986,1469555104,"201051344000469","219011344069620",25.84,47.00,0,319.21,428.31,230.0,220.1,1.078,491477.8,491477.8,549,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555108,800735.00
07/26/2016 13:45,2,8.607,ACTIVE,216.00,366.70,59.981,1469555104,"201051344000646","219011344069620",26.04,53.80,0,319.21,425.91,226.9,217.1,1.061,493069.8,493069.8,546,0,0,0,L,1122011218,0,124.04,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555109,800736.00
07/26/2016 13:45,2,8.215,ACTIVE,213.29,373.31,59.970,1469555104,"274151322000052","219011344069620",25.49,65.70,0,319.51,403.67,212.0,202.7,0.849,763753.2,763753.2,544,0,0,0,L,1151911521,0,121.78,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555110,800737.00
07/26/2016 13:45,2,8.689,ACTIVE,217.58,368.80,59.981,1469555104,"201051344000585","219011344069620",26.26,50.80,0,319.81,430.72,230.8,220.9,1.074,501622.3,501622.3,547,0,0,0,L,1122011218,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555111,800738.00
07/26/2016 13:45,2,8.502,ACTIVE,215.54,363.99,59.975,1469555104,"201051344001230","219011344069620",26.36,52.00,0,317.70,427.41,226.9,217.1,1.056,496466.6,496466.6,547,0,0,0,L,1122011218,0,123.59,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555111,800739.00
07/26/2016 13:45,2,8.596,ACTIVE,217.58,369.70,59.975,1469555104,"201051344000582","219011344069620",26.04,48.30,0,318.30,430.12,226.7,216.8,1.047,489407.5,489407.5,545,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555112,800740.00
