ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 13:45,2,8.619,ACTIVE,216.22,366.40,59.970,1469555104,"201051344000955","219011344069620",25.82,50.60,0,318.91,424.41,225.3,215.5,1.056,502727.3,502727.3,546,0,0,0,L,1122011218,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555113,800741.00
07/26/2016 13:45,2,5.463,ACTIVE,213.06,401.86,59.981,1469555104,"274151322000094","219011344069620",36.36,62.00,0,331.23,440.34,201.4,192.4,0.769,623487.5,623487.5,553,0,0,0,L,1151911521,0,121.78,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555114,800742.00
07/26/2016 13:45,2,8.689,ACTIVE,219.61,369.10,59.965,1469555104,"201051344000579","219011344069620",25.84,54.50,0,320.71,427.71,227.4,217.6,1.061,505525.2,505525.2,547,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555115,800743.00
07/26/2016 13:45,2,8.566,ACTIVE,215.77,366.10,59.965,1469555104,"201051344000890","219011344069620",25.94,54.80,0,320.11,425.61,225.0,215.2,1.043,499952.5,499952.5,544,0,0,0,L,1122011218,0,123.81,122.01,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555116,800744.00
07/26/2016 13:45,2,8.574,ACTIVE,216.90,368.80,59.965,1469555104,"201051344000438","219011344069620",25.80,51.50,0,318.00,423.50,224.0,214.2,1.074,501622.1,501622.1,547,0,0,0,L,1122011218,0,124.27,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555117,800745.00
07/26/2016 13:45,2,8.480,ACTIVE,216.22,366.70,59.991,1469555104,"201051344000417","219011344069620",25.80,54.30,0,318.00,424.11,221.5,211.9,1.052,493363.7,493363.7,543,0,0,0,L,1122011218,0,123.59,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555118,800746.00
07/26/2016 13:45,2,8.180,ACTIVE,212.61,367.60,59.975,1469555104,"274151322000083","219011344069620",25.29,67.00,0,317.70,403.37,209.2,200.0,0.871,756875.3,756875.3,547,0,0,0,L,1151911521,0,121.78,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555119,800747.00
07/26/2016 13:45,2,8.590,ACTIVE,213.51,379.32,59.970,1469555104,"274151322000076","219011344069620",26.14,65.70,0,318.00,408.78,227.3,217.4,0.893,806986.3,806986.3,541,0,0,0,L,1151911521,0,122.23,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555120,800748.00
07/26/2016 13:45,2,8.682,ACTIVE,217.80,369.40,59.981,1469555104,"201051344000868","219011344069620",26.12,48.00,0,320.41,424.71,229.6,219.7,1.016,490389.5,490389.5,548,0,0,0,L,1122011218,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555121,800749.00
07/26/2016 13:45,2,8.553,ACTIVE,212.61,351.37,59.975,1469555104,"274151322000095","219011344069620",26.12,66.30,0,318.00,403.07,226.1,216.3,0.844,798775.4,798775.4,542,0,0,0,L,1151911521,0,122.23,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555122,800750.00
07/26/2016 13:45,2,8.674,ACTIVE,219.84,369.10,59.981,1469555104,"201051344000988","219011344069620",25.74,51.80,0,319.51,427.41,226.2,216.4,1.056,486931.4,486931.4,550,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555123,800751.00
07/26/2016 13:45,2,8.814,ACTIVE,217.13,366.40,59.981,1469555104,"201051344001025","219011344069620",25.76,51.00,0,321.31,428.01,229.8,219.9,1.061,500798.4,500798.4,547,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555123,800752.00
07/26/2016 13:45,2,8.643,ACTIVE,219.84,369.10,60.007,1469555104,"201051344000458","219011344069620",26.04,52.50,0,320.41,428.01,227.7,217.8,1.069,497842.7,497842.7,548,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555124,800753.00
07/26/2016 13:45,2,8.711,ACTIVE,220.06,371.21,59.975,1469555104,"201051344000853","219011344069620",26.06,51.30,0,321.01,428.61,229.7,219.8,1.083,496950.3,496950.3,546,0,0,0,L,1122011218,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555125,800754.00
07/26/2016 13:45,2,8.598,ACTIVE,215.54,366.40,59.954,1469555104,"201051344000685","219011344069620",26.10,50.60,0,316.20,425.01,227.3,217.5,1.092,500913.4,500913.4,546,0,0,0,L,1122011218,0,124.27,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555126,800755.00
07/26/2016 13:45,2,8.537,ACTIVE,217.13,367.60,60.002,1469555104,"201051344000917","219011344069620",26.46,49.30,0,319.51,428.61,228.6,218.8,1.087,497842.7,497842.7,546,0,0,0,L,1122011218,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555127,800756.00
07/26/2016 13:45,2,8.609,ACTIVE,215.77,366.40,59.975,1469555104,"201051344001145","219011344069620",26.06,50.00,0,319.51,431.92,227.2,217.4,1.034,503013.8,503013.8,547,0,0,0,L,1122011218,0,123.59,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555128,800757.00
07/26/2016 13:45,2,8.715,ACTIVE,217.58,367.90,59.981,1469555104,"201051344000651","219011344069620",26.06,48.80,0,318.91,427.71,229.9,220.0,1.052,495795.0,495795.0,545,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555129,800758.00
07/26/2016 13:45,2,8.139,ACTIVE,213.06,375.71,59.965,1469555104,"274151322000088","219011344069620",23.82,59.80,0,317.70,399.76,196.2,187.4,0.751,729855.0,729855.0,545,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555130,800759.00
07/26/2016 13:45,2,5.463,ACTIVE,213.74,416.89,60.002,1469555104,"274151322000068","219011344069620",36.44,62.00,0,331.83,443.34,201.9,193.0,0.787,623597.5,623597.5,549,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555131,800760.00
07/26/2016 13:45,2,8.783,ACTIVE,216.90,363.09,59.928,1469555104,"201051344001135","219011344069620",25.70,50.20,0,320.41,428.91,228.4,218.6,1.056,491851.0,491851.0,549,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555132,800761.00
07/26/2016 13:45,2,8.867,ACTIVE,217.35,368.20,59.996,1469555104,"201051344000594","219011344069620",25.62,54.50,0,319.81,424.71,230.1,220.1,1.074,502097.6,502097.6,546,0,0,0,L,1122011218,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555132,800762.00
07/26/2016 13:45,2,8.719,ACTIVE,217.35,367.00,59.981,1469555104,"201051344001203","219011344069620",26.48,50.00,0,318.61,430.12,233.8,223.8,1.092,499571.9,499571.9,549,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555133,800763.00
07/26/2016 13:45,2,8.109,ACTIVE,213.29,356.48,59.954,1469555104,"274151322000054","219011344069620",24.23,62.00,0,318.30,401.56,199.1,190.2,0.769,745157.3,745157.3,547,0,0,0,L,1151911521,0,122.23,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555134,800764.00
07/26/2016 13:45,2,8.857,ACTIVE,218.26,365.80,59.981,1469555104,"201051344000867","219011344069620",25.82,52.80,0,320.41,422.30,231.6,221.6,1.047,489459.9,489459.9,546,0,0,0,L,1122011218,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555135,800765.00
07/26/2016 13:45,2,8.557,ACTIVE,217.58,370.30,59.970,1469555104,"201051344001093","219011344069620",26.66,47.80,0,319.21,428.61,231.1,221.1,1.065,497272.1,497272.1,549,0,0,0,L,1122011218,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555136,800766.00
07/26/2016 13:45,2,8.766,ACTIVE,219.16,369.10,59.975,1469555104,"201051344000900","219011344069620",26.72,48.50,0,318.30,426.81,237.0,226.9,1.061,505666.2,505666.2,549,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555137,800767.00
07/26/2016 13:45,2,8.719,ACTIVE,219.39,368.80,59.933,1469555104,"201051344000648","219011344069620",25.66,50.00,0,318.00,424.41,226.5,216.7,1.047,495841.5,495841.5,550,0,0,0,L,1122011218,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555138,800768.00
07/26/2016 13:45,2,8.822,ALERT,219.61,369.40,59.944,1469555104,"201051344000569","219011344069620",25.90,50.80,0,306.88,426.51,231.2,221.3,1.069,506275.7,506275.7,546,0,0,0,L,1122011218,0,124.27,124.94,0002,47,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555140,800769.00
07/26/2016 13:45,2,8.730,ACTIVE,220.06,372.11,60.007,1469555104,"201051344000983","219011344069620",26.24,51.50,0,321.61,427.11,232.0,222.0,1.069,498201.6,498201.6,548,0,0,0,L,1122011218,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555141,800770.00
07/26/2016 13:45,2,8.777,ACTIVE,219.61,368.20,59.970,1469555104,"201051344001158","219011344069620",25.50,52.80,0,321.01,426.21,226.8,217.0,1.047,491175.8,491175.8,546,0,0,0,L,1122011218,0,124.27,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555142,800771.00
07/26/2016 13:45,2,8.779,ACTIVE,219.39,368.50,59.981,1469555104,"201051344000576","219011344069620",25.70,49.50,0,319.81,428.91,228.4,218.5,1.052,498510.1,498510.1,549,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555143,800772.00
07/26/2016 13:45,2,8.150,ACTIVE,213.06,363.99,59.922,1469555104,"274151322000087","219011344069620",23.70,70.00,0,317.40,397.35,195.4,186.6,0.725,717984.1,717984.1,552,0,0,0,L,1151911521,0,122.23,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469555143,800773.00
07/26/2016 14:00,2,7.975,ACTIVE,220.52,368.20,60.007,1469556004,"201051344000645","219011344069620",26.12,50.20,0,316.20,427.41,210.9,201.6,0.959,498113.7,498113.7,549,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556005,800774.00
07/26/2016 14:00,2,7.369,ACTIVE,215.32,375.41,59.975,1469556004,"274151322000085","219011344069620",24.33,59.80,0,328.22,397.35,181.5,173.3,0.694,745900.0,745900.0,545,0,0,0,L,1151911521,0,123.81,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556006,800775.00
07/26/2016 14:00,2,8.148,ACTIVE,219.16,367.30,60.007,1469556004,"201051344000633","219011344069620",25.74,51.80,0,318.30,424.71,212.3,203.0,0.999,489418.0,489418.0,545,0,0,0,L,1122011218,0,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556007,800776.00
07/26/2016 14:00,2,7.973,ACTIVE,220.97,370.60,59.996,1469556004,"201051344000469","219011344069620",26.64,46.20,0,315.90,428.31,215.1,205.7,1.016,491520.1,491520.1,550,0,0,0,L,1122011218,0,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556008,800777.00
07/26/2016 14:00,2,7.883,ACTIVE,218.26,365.80,60.012,1469556004,"201051344000646","219011344069620",26.56,52.50,0,317.40,424.11,212.0,202.7,0.990,493111.3,493111.3,547,0,0,0,L,1122011218,0,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556008,800778.00
07/26/2016 14:00,2,7.553,ACTIVE,214.87,375.41,60.012,1469556004,"274151322000052","219011344069620",25.88,67.00,0,327.92,400.96,198.1,189.2,0.742,763792.0,763792.0,545,0,0,0,L,1151911521,0,123.14,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556009,800779.00
07/26/2016 14:00,2,8.137,ACTIVE,219.61,368.20,60.012,1469556004,"201051344000585","219011344069620",26.30,50.20,0,319.21,425.31,216.7,207.2,0.999,501664.8,501664.8,548,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556010,800780.00
07/26/2016 14:00,2,7.885,ACTIVE,217.58,367.90,59.986,1469556004,"201051344001230","219011344069620",26.64,50.40,0,317.70,423.50,212.5,203.2,0.963,496508.0,496508.0,548,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556011,800781.00
07/26/2016 14:00,2,7.863,ACTIVE,219.61,368.50,60.007,1469556004,"201051344000582","219011344069620",26.58,47.30,0,315.90,429.22,211.4,202.1,0.972,489448.8,489448.8,546,0,0,0,L,1122011218,0,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556012,800782.00
07/26/2016 14:00,2,8.016,ACTIVE,218.26,365.80,60.034,1469556004,"201051344000955","219011344069620",26.02,49.80,0,318.00,422.60,211.3,202.0,0.977,502768.6,502768.6,547,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556013,800783.00
07/26/2016 14:00,2,5.051,ACTIVE,214.64,400.66,60.028,1469556004,"274151322000094","219011344069620",36.38,61.70,0,366.70,445.45,185.2,176.8,0.720,623523.8,623523.8,554,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556014,800784.00
07/26/2016 14:00,2,8.041,ACTIVE,220.74,370.00,59.996,1469556004,"201051344000579","219011344069620",26.14,54.30,0,319.21,427.71,212.9,203.5,0.986,505567.0,505567.0,548,0,0,0,L,1122011218,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556015,800785.00
07/26/2016 14:00,2,8.045,ACTIVE,218.03,367.60,60.007,1469556004,"201051344000890","219011344069620",25.94,54.00,0,319.21,423.81,211.3,202.1,0.963,499993.7,499993.7,545,0,0,0,L,1122011218,0,124.94,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556016,800786.00
07/26/2016 14:00,2,7.936,ACTIVE,218.93,367.30,60.007,1469556004,"201051344000438","219011344069620",26.16,50.60,0,317.70,424.71,210.3,201.0,0.994,501663.2,501663.2,548,0,0,0,L,1122011218,0,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556017,800787.00
07/26/2016 14:00,2,7.885,ACTIVE,218.26,368.50,59.996,1469556004,"201051344000417","219011344069620",26.08,54.80,0,317.70,422.00,208.3,199.1,0.981,493404.3,493404.3,544,0,0,0,L,1122011218,0,124.49,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556018,800788.00
07/26/2016 14:00,2,7.566,ACTIVE,213.74,354.97,59.986,1469556004,"274151322000083","219011344069620",25.72,67.00,0,327.92,400.66,197.1,188.3,0.800,756913.8,756913.8,548,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556019,800789.00
07/26/2016 14:00,2,8.006,ACTIVE,215.32,361.59,59.996,1469556004,"274151322000076","219011344069620",26.32,65.30,0,327.02,406.07,213.3,204.0,0.818,807028.0,807028.0,542,0,0,0,L,1151911521,0,123.81,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556020,800790.00
07/26/2016 14:00,2,8.115,ACTIVE,219.16,369.40,59.996,1469556004,"201051344000868","219011344069620",26.18,47.30,0,316.80,425.01,215.2,205.8,0.972,490431.7,490431.7,549,0,0,0,L,1122011218,0,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556021,800791.00
07/26/2016 14:00,2,7.885,ACTIVE,214.87,371.51,60.007,1469556004,"274151322000095","219011344069620",26.60,66.30,0,326.42,405.77,212.3,203.0,0.804,798816.9,798816.9,543,0,0,0,L,1151911521,0,123.81,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556022,800792.00
07/26/2016 14:00,2,8.232,ACTIVE,220.97,368.50,59.986,1469556004,"201051344000988","219011344069620",25.33,50.80,0,316.80,426.81,211.1,201.9,0.986,486973.0,486973.0,551,0,0,0,L,1122011218,0,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556022,800793.00
07/26/2016 14:00,2,8.164,ACTIVE,219.39,366.70,59.996,1469556004,"201051344001025","219011344069620",26.10,51.30,0,317.10,425.61,215.8,206.3,0.968,500840.6,500840.6,548,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556023,800794.00
07/26/2016 14:00,2,7.990,ACTIVE,220.74,370.30,60.039,1469556004,"201051344000458","219011344069620",26.20,52.00,0,316.80,427.71,212.0,202.7,0.990,497884.5,497884.5,549,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556024,800795.00
07/26/2016 14:00,2,8.145,ACTIVE,221.19,372.71,60.002,1469556004,"201051344000853","219011344069620",25.86,50.20,0,318.91,427.11,213.5,204.1,0.994,496992.3,496992.3,547,0,0,0,L,1122011218,0,125.85,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556025,800796.00
07/26/2016 14:00,2,7.953,ACTIVE,218.03,368.20,60.012,1469556004,"201051344000685","219011344069620",26.34,50.00,0,317.40,423.50,212.2,202.9,1.012,500954.8,500954.8,547,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556026,800797.00
07/26/2016 14:00,2,7.980,ACTIVE,219.16,367.30,59.996,1469556004,"201051344000917","219011344069620",26.36,48.50,0,318.00,425.61,213.2,203.9,1.008,497884.2,497884.2,547,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556027,800798.00
07/26/2016 14:00,2,7.938,ACTIVE,218.03,367.90,59.996,1469556004,"201051344001145","219011344069620",26.34,48.80,0,320.11,423.50,211.7,202.4,0.959,503055.1,503055.1,548,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556028,800799.00
07/26/2016 14:00,2,7.971,ACTIVE,219.84,367.90,60.002,1469556004,"201051344000651","219011344069620",26.38,48.30,0,318.61,427.11,213.0,203.6,0.959,495836.7,495836.7,546,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556029,800800.00
07/26/2016 14:00,2,7.465,ACTIVE,215.09,369.10,60.023,1469556004,"274151322000088","219011344069620",24.23,58.50,0,326.72,397.66,183.3,175.0,0.694,729890.8,729890.8,546,0,0,0,L,1151911521,0,124.27,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556030,800801.00
07/26/2016 14:00,2,5.117,ACTIVE,215.77,389.84,59.991,1469556004,"274151322000068","219011344069620",35.86,61.30,0,335.74,447.85,186.0,177.6,0.716,623633.7,623633.7,550,0,0,0,L,1151911521,0,124.04,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556031,800802.00
07/26/2016 14:00,2,8.051,ACTIVE,219.16,366.40,59.996,1469556004,"201051344001135","219011344069620",25.94,49.80,0,316.50,424.11,211.7,202.4,0.963,491892.6,491892.6,550,0,0,0,L,1122011218,0,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556032,800803.00
07/26/2016 14:00,2,8.076,ACTIVE,218.48,368.50,59.996,1469556004,"201051344000594","219011344069620",25.92,54.80,0,317.70,422.90,212.0,202.7,0.972,502139.3,502139.3,547,0,0,0,L,1122011218,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556033,800804.00
07/26/2016 14:00,2,7.996,ACTIVE,219.61,368.20,59.996,1469556004,"201051344001203","219011344069620",26.56,49.50,0,315.30,426.21,214.9,205.5,1.016,499614.1,499614.1,550,0,0,0,L,1122011218,0,125.85,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556034,800805.00
07/26/2016 14:00,2,7.459,ACTIVE,214.87,355.28,59.975,1469556004,"274151322000054","219011344069620",24.55,61.30,0,327.92,399.16,185.3,176.9,0.712,745193.6,745193.6,548,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556035,800806.00
07/26/2016 14:00,2,8.014,ACTIVE,219.39,365.49,59.991,1469556004,"201051344000867","219011344069620",26.28,52.00,0,318.00,424.41,213.2,203.9,0.968,489501.9,489501.9,547,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556035,800807.00
07/26/2016 14:00,2,7.834,ACTIVE,219.61,370.00,59.996,1469556004,"201051344001093","219011344069620",26.82,47.50,0,318.61,427.41,212.9,203.5,0.972,497313.6,497313.6,550,0,0,0,L,1122011218,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556036,800808.00
07/26/2016 14:00,2,8.131,ACTIVE,220.29,370.00,59.991,1469556004,"201051344000900","219011344069620",26.56,47.50,0,319.81,428.01,218.8,209.3,0.981,505709.2,505709.2,550,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556037,800809.00
07/26/2016 14:00,2,7.922,ACTIVE,220.29,369.40,60.002,1469556004,"201051344000648","219011344069620",26.02,50.40,0,317.40,428.61,208.8,199.6,0.963,495882.5,495882.5,551,0,0,0,L,1122011218,0,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556038,800810.00
07/26/2016 14:00,2,7.988,ACTIVE,220.52,369.70,60.002,1469556004,"201051344000569","219011344069620",26.34,49.30,0,318.61,428.01,213.0,203.6,0.981,506317.7,506317.7,548,0,0,0,L,1122011218,0,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556039,800811.00
07/26/2016 14:00,2,8.020,ACTIVE,220.74,368.50,59.970,1469556004,"201051344000983","219011344069620",26.32,51.00,0,319.51,428.91,213.8,204.4,0.972,498243.7,498243.7,549,0,0,0,L,1122011218,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556040,800812.00
07/26/2016 14:00,2,8.014,ACTIVE,220.74,368.50,59.986,1469556004,"201051344001158","219011344069620",25.86,52.00,0,318.91,428.01,209.8,200.6,0.968,491216.9,491216.9,547,0,0,0,L,1122011218,0,125.17,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556041,800813.00
07/26/2016 14:00,2,7.959,ACTIVE,220.74,369.70,60.002,1469556004,"201051344000576","219011344069620",26.32,48.50,0,317.40,428.31,212.1,202.8,0.986,498551.6,498551.6,550,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556042,800814.00
07/26/2016 14:00,2,7.463,ACTIVE,214.87,371.81,59.996,1469556004,"274151322000087","219011344069620",24.25,69.30,0,328.22,397.35,183.3,175.0,0.685,718019.8,718019.8,553,0,0,0,L,1151911521,0,123.59,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556043,800815.00
07/26/2016 14:15,2,6.338,ACTIVE,218.71,362.19,59.981,1469556904,"201051344000645","219011344069620",25.70,50.20,0,321.91,425.61,164.9,157.2,0.742,498162.0,498162.0,550,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556905,800816.00
07/26/2016 14:15,2,5.975,ACTIVE,213.96,363.09,59.954,1469556904,"274151322000085","219011344069620",24.23,58.50,0,331.53,393.75,146.4,139.4,0.566,745941.3,745941.3,546,0,0,0,L,1151911521,0,123.36,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556906,800817.00
07/26/2016 14:15,2,5.674,ACTIVE,217.35,360.99,59.975,1469556904,"201051344000633","219011344069620",26.12,52.30,0,321.31,426.51,150.2,143.0,0.707,489466.4,489466.4,546,0,0,0,L,1122011218,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556907,800818.00
07/26/2016 14:15,2,5.443,ACTIVE,218.26,359.48,59.981,1469556904,"201051344000469","219011344069620",26.58,45.00,0,317.70,427.41,146.3,139.3,0.698,491569.4,491569.4,551,0,0,0,L,1122011218,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556908,800819.00
07/26/2016 14:15,2,5.455,ACTIVE,215.77,357.08,59.991,1469556904,"201051344000646","219011344069620",26.12,51.80,0,318.61,420.80,144.2,137.3,0.681,493159.7,493159.7,548,0,0,0,L,1122011218,0,123.81,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556908,800820.00
07/26/2016 14:15,2,5.025,ACTIVE,213.29,348.96,59.981,1469556904,"274151322000052","219011344069620",26.08,66.00,0,330.03,400.06,132.5,126.0,0.517,763837.0,763837.0,546,0,0,0,L,1151911521,0,122.23,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556909,800821.00
07/26/2016 14:15,2,4.611,ACTIVE,216.22,355.28,59.975,1469556904,"201051344000585","219011344069620",26.64,50.00,0,320.11,424.41,124.3,118.0,0.575,501714.2,501714.2,549,0,0,0,L,1122011218,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556910,800822.00
07/26/2016 14:15,2,4.281,ACTIVE,214.64,349.86,59.991,1469556904,"201051344001230","219011344069620",26.76,50.60,0,319.21,421.70,116.0,110.0,0.552,496556.2,496556.2,549,0,0,0,L,1122011218,0,123.14,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556911,800823.00
07/26/2016 14:15,2,4.211,ACTIVE,216.00,354.97,59.986,1469556904,"201051344000582","219011344069620",26.22,47.50,0,319.81,423.81,111.8,106.0,0.526,489496.8,489496.8,547,0,0,0,L,1122011218,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556912,800824.00
07/26/2016 14:15,2,4.156,ACTIVE,214.87,351.97,59.970,1469556904,"201051344000955","219011344069620",26.20,50.00,0,319.21,418.39,110.3,104.6,0.530,502816.5,502816.5,548,0,0,0,L,1122011218,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556913,800825.00
07/26/2016 14:15,2,2.568,ACTIVE,213.06,401.56,59.970,1469556904,"274151322000094","219011344069620",36.76,60.50,0,333.63,438.53,94.7,89.4,0.367,623566.1,623566.1,555,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556914,800826.00
07/26/2016 14:15,2,4.180,ACTIVE,216.22,353.17,59.938,1469556904,"201051344000579","219011344069620",26.20,53.80,0,320.71,426.21,111.0,105.2,0.521,505615.4,505615.4,549,0,0,0,L,1122011218,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556915,800827.00
07/26/2016 14:15,2,4.100,ACTIVE,214.87,351.37,59.970,1469556904,"201051344000890","219011344069620",26.20,54.50,0,321.01,419.30,108.8,103.1,0.504,500041.7,500041.7,546,0,0,0,L,1122011218,0,123.14,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556916,800828.00
07/26/2016 14:15,2,4.021,ACTIVE,215.09,352.57,59.981,1469556904,"201051344000438","219011344069620",26.46,50.80,0,320.11,422.00,107.8,102.1,0.521,501710.8,501710.8,549,0,0,0,L,1122011218,0,123.36,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556917,800829.00
07/26/2016 14:15,2,4.004,ACTIVE,215.09,352.27,59.970,1469556904,"201051344000417","219011344069620",26.30,54.30,0,318.91,418.70,106.7,101.0,0.508,493451.3,493451.3,545,0,0,0,L,1122011218,0,122.91,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556918,800830.00
07/26/2016 14:15,2,3.883,ACTIVE,212.61,355.58,59.981,1469556904,"274151322000083","219011344069620",26.04,66.30,0,327.62,394.95,102.5,97.0,0.420,756958.3,756958.3,549,0,0,0,L,1151911521,0,122.01,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556919,800831.00
07/26/2016 14:15,2,4.111,ACTIVE,213.51,351.97,59.986,1469556904,"274151322000076","219011344069620",26.58,65.00,0,332.43,403.97,110.6,104.9,0.433,807076.3,807076.3,543,0,0,0,L,1151911521,0,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556920,800832.00
07/26/2016 14:15,2,4.129,ACTIVE,215.54,352.87,59.981,1469556904,"201051344000868","219011344069620",26.60,46.80,0,320.41,422.60,111.1,105.3,0.508,490480.6,490480.6,550,0,0,0,L,1122011218,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556920,800833.00
07/26/2016 14:15,2,4.104,ACTIVE,212.83,348.96,59.965,1469556904,"274151322000095","219011344069620",26.56,65.00,0,326.42,400.36,110.2,104.5,0.429,798864.8,798864.8,544,0,0,0,L,1151911521,0,122.68,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556921,800834.00
07/26/2016 14:15,2,4.260,ACTIVE,216.67,356.48,59.981,1469556904,"201051344000988","219011344069620",26.06,50.00,0,318.30,426.21,112.4,106.6,0.544,487021.1,487021.1,552,0,0,0,L,1122011218,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556922,800835.00
07/26/2016 14:15,2,4.232,ACTIVE,215.77,353.77,59.975,1469556904,"201051344001025","219011344069620",26.98,51.00,0,320.11,424.71,115.6,109.7,0.535,500889.5,500889.5,549,0,0,0,L,1122011218,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556923,800836.00
07/26/2016 14:15,2,4.564,ACTIVE,216.90,354.97,59.959,1469556904,"201051344000458","219011344069620",26.38,51.30,0,320.71,427.71,121.9,115.7,0.592,497932.8,497932.8,550,0,0,0,L,1122011218,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556924,800837.00
07/26/2016 14:15,2,4.660,ACTIVE,217.35,356.48,59.954,1469556904,"201051344000853","219011344069620",26.36,49.30,0,324.02,426.51,124.5,118.2,0.610,497041.0,497041.0,548,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556925,800838.00
07/26/2016 14:15,2,4.561,ACTIVE,215.32,354.37,59.975,1469556904,"201051344000685","219011344069620",26.34,49.80,0,319.21,419.60,121.6,115.4,0.592,501002.6,501002.6,548,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556926,800839.00
07/26/2016 14:15,2,4.445,ACTIVE,215.77,353.77,59.959,1469556904,"201051344000917","219011344069620",26.42,48.00,0,319.81,422.30,119.0,112.9,0.557,497932.3,497932.3,548,0,0,0,L,1122011218,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556927,800840.00
07/26/2016 14:15,2,4.377,ACTIVE,215.32,352.27,59.991,1469556904,"201051344001145","219011344069620",26.22,48.50,0,321.91,420.50,116.2,110.2,0.535,503102.9,503102.9,549,0,0,0,L,1122011218,0,123.36,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556928,800841.00
07/26/2016 14:15,2,4.434,ACTIVE,216.00,353.77,59.975,1469556904,"201051344000651","219011344069620",26.18,48.00,0,321.91,424.41,117.5,111.5,0.544,495884.8,495884.8,547,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556929,800842.00
07/26/2016 14:15,2,4.104,ACTIVE,212.83,346.86,59.975,1469556904,"274151322000088","219011344069620",24.59,59.00,0,329.43,395.85,102.2,96.7,0.389,729932.0,729932.0,547,0,0,0,L,1151911521,0,122.91,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556930,800843.00
07/26/2016 14:15,2,2.771,ACTIVE,213.74,403.67,59.959,1469556904,"274151322000068","219011344069620",36.42,60.50,0,334.84,439.74,102.4,96.9,0.393,623675.5,623675.5,551,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556931,800844.00
07/26/2016 14:15,2,4.547,ACTIVE,215.77,353.47,59.965,1469556904,"201051344001135","219011344069620",26.20,49.30,0,320.71,421.10,120.5,114.4,0.557,491940.4,491940.4,551,0,0,0,L,1122011218,0,123.59,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556932,800845.00
07/26/2016 14:15,2,4.541,ACTIVE,215.54,353.47,59.970,1469556904,"201051344000594","219011344069620",26.24,55.50,0,319.21,421.10,120.7,114.6,0.566,502187.2,502187.2,548,0,0,0,L,1122011218,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556932,800846.00
07/26/2016 14:15,2,4.562,ACTIVE,216.22,354.37,59.975,1469556904,"201051344001203","219011344069620",26.72,49.50,0,321.01,425.61,123.5,117.3,0.588,499662.7,499662.7,551,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556933,800847.00
07/26/2016 14:15,2,4.311,ACTIVE,213.51,356.78,59.975,1469556904,"274151322000054","219011344069620",24.73,60.00,0,325.52,396.45,108.1,102.4,0.415,745235.3,745235.3,549,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556934,800848.00
07/26/2016 14:15,2,6.021,ACTIVE,217.35,357.98,59.975,1469556904,"201051344000867","219011344069620",26.08,50.80,0,320.41,422.00,159.1,151.6,0.738,489550.2,489550.2,548,0,0,0,L,1122011218,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556935,800849.00
07/26/2016 14:15,2,5.939,ACTIVE,217.35,361.29,59.959,1469556904,"201051344001093","219011344069620",27.08,47.00,0,320.11,425.61,162.9,155.3,0.756,497361.5,497361.5,551,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556936,800850.00
07/26/2016 14:15,2,6.049,ACTIVE,218.26,360.69,59.975,1469556904,"201051344000900","219011344069620",26.86,46.80,0,320.41,428.01,164.4,156.8,0.734,505758.7,505758.7,551,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556937,800851.00
07/26/2016 14:15,2,5.549,ACTIVE,218.03,358.28,59.981,1469556904,"201051344000648","219011344069620",26.52,49.50,0,320.41,427.11,148.9,141.8,0.694,495929.7,495929.7,552,0,0,0,L,1122011218,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556938,800852.00
07/26/2016 14:15,2,5.271,ACTIVE,217.58,357.08,59.981,1469556904,"201051344000569","219011344069620",26.74,48.80,0,319.51,427.11,142.8,135.9,0.672,506366.1,506366.1,549,0,0,0,L,1122011218,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556939,800853.00
07/26/2016 14:15,2,5.262,ACTIVE,217.80,358.28,59.996,1469556904,"201051344000983","219011344069620",26.86,50.00,0,320.71,427.11,143.1,136.1,0.663,498292.2,498292.2,550,0,0,0,L,1122011218,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556940,800854.00
07/26/2016 14:15,2,5.305,ACTIVE,217.58,357.08,59.981,1469556904,"201051344001158","219011344069620",25.78,52.00,0,320.41,424.71,138.4,131.7,0.650,491264.2,491264.2,548,0,0,0,L,1122011218,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556941,800855.00
07/26/2016 14:15,2,4.969,ACTIVE,217.58,359.18,59.981,1469556904,"201051344000576","219011344069620",26.72,47.50,0,321.31,428.01,134.2,127.6,0.632,498599.5,498599.5,551,0,0,0,L,1122011218,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556942,800856.00
07/26/2016 14:15,2,4.537,ACTIVE,213.51,358.58,59.981,1469556904,"274151322000087","219011344069620",24.83,68.30,0,325.52,394.95,114.0,108.1,0.415,718060.7,718060.7,554,0,0,0,L,1151911521,0,122.68,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469556943,800857.00
07/26/2016 14:30,2,9.098,ACTIVE,221.42,372.41,59.970,1469557803,"201051344000645","219011344069620",27.63,46.20,0,318.91,428.31,254.5,243.7,1.127,498195.3,498195.3,551,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557804,800858.00
07/26/2016 14:30,2,8.566,ACTIVE,214.87,375.41,59.975,1469557803,"274151322000085","219011344069620",24.97,55.50,0,330.03,403.07,216.4,207.0,0.822,745969.9,745969.9,547,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557805,800859.00
07/26/2016 14:30,2,9.057,ACTIVE,219.84,372.71,59.959,1469557803,"201051344000633","219011344069620",27.49,49.50,0,317.40,431.32,252.1,241.4,1.176,489499.9,489499.9,547,0,0,0,L,1122011218,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557806,800860.00
07/26/2016 14:30,2,8.738,ACTIVE,221.64,373.31,59.970,1469557803,"201051344000469","219011344069620",28.15,42.30,0,334.84,428.91,248.9,238.3,1.176,491603.4,491603.4,552,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557807,800861.00
07/26/2016 14:30,2,8.857,ACTIVE,217.80,367.60,59.975,1469557803,"201051344000646","219011344069620",27.12,50.00,0,318.30,424.11,243.1,232.7,1.131,493192.9,493192.9,549,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557808,800862.00
07/26/2016 14:30,2,8.391,ACTIVE,214.87,356.78,59.954,1469557803,"274151322000052","219011344069620",26.44,63.70,0,329.73,407.57,224.8,215.1,0.875,763868.1,763868.1,547,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557809,800863.00
07/26/2016 14:30,2,9.107,ACTIVE,219.61,370.60,59.965,1469557803,"201051344000585","219011344069620",27.14,47.80,0,333.93,428.61,250.3,239.7,1.153,501748.4,501748.4,550,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557809,800864.00
07/26/2016 14:30,2,8.855,ACTIVE,217.35,368.20,59.996,1469557803,"201051344001230","219011344069620",26.90,49.30,0,318.91,423.81,241.1,230.7,1.109,496589.3,496589.3,550,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557810,800865.00
07/26/2016 14:30,2,8.525,ACTIVE,219.16,370.00,60.007,1469557803,"201051344000582","219011344069620",27.29,46.60,0,316.80,429.22,235.4,225.3,1.074,489529.9,489529.9,548,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557811,800866.00
07/26/2016 14:30,2,8.758,ACTIVE,217.80,367.90,59.944,1469557803,"201051344000955","219011344069620",27.00,48.30,0,317.70,422.60,239.2,228.9,1.123,502849.8,502849.8,549,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557812,800867.00
07/26/2016 14:30,2,5.721,ACTIVE,214.87,421.70,59.959,1469557803,"274151322000094","219011344069620",36.76,58.50,0,366.10,452.66,212.3,203.0,0.822,623595.1,623595.1,556,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557813,800868.00
07/26/2016 14:30,2,8.859,ACTIVE,221.42,372.71,60.012,1469557803,"201051344000579","219011344069620",27.00,50.80,0,334.84,429.22,242.2,231.9,1.114,505649.3,505649.3,550,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557814,800869.00
07/26/2016 14:30,2,8.648,ACTIVE,217.35,367.30,59.959,1469557803,"201051344000890","219011344069620",27.17,51.80,0,319.81,423.81,238.0,227.8,1.087,500075.0,500075.0,547,0,0,0,L,1122011218,0,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557815,800870.00
07/26/2016 14:30,2,8.619,ACTIVE,218.71,369.10,59.965,1469557803,"201051344000438","219011344069620",26.96,49.30,0,316.80,428.01,235.1,225.0,1.096,501743.9,501743.9,550,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557816,800871.00
07/26/2016 14:30,2,8.430,ACTIVE,217.80,368.50,59.965,1469557803,"201051344000417","219011344069620",26.84,52.00,0,318.61,423.50,229.2,219.3,1.083,493484.1,493484.1,546,0,0,0,L,1122011218,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557817,800872.00
07/26/2016 14:30,2,8.184,ACTIVE,214.19,378.72,59.959,1469557803,"274151322000083","219011344069620",26.48,64.50,0,328.52,405.77,219.2,209.6,0.884,756989.5,756989.5,550,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557818,800873.00
07/26/2016 14:30,2,8.707,ACTIVE,215.09,370.90,59.965,1469557803,"274151322000076","219011344069620",27.17,61.70,0,332.73,407.57,239.6,229.3,0.941,807110.1,807110.1,544,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557819,800874.00
07/26/2016 14:30,2,8.939,ACTIVE,219.39,370.60,59.975,1469557803,"201051344000868","219011344069620",27.08,44.50,0,333.93,428.01,245.2,234.7,1.105,490514.9,490514.9,551,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557819,800875.00
07/26/2016 14:30,2,8.814,ACTIVE,214.19,380.22,59.954,1469557803,"274151322000095","219011344069620",26.92,62.50,0,327.92,407.87,240.5,230.2,0.919,798898.5,798898.5,545,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557820,800876.00
07/26/2016 14:30,2,9.254,ACTIVE,221.87,376.62,59.975,1469557803,"201051344000988","219011344069620",26.58,46.40,0,316.50,428.31,249.0,238.4,1.167,487055.1,487055.1,553,0,0,0,L,1122011218,0,125.40,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557821,800877.00
07/26/2016 14:30,2,9.145,ACTIVE,219.16,371.81,59.959,1469557803,"201051344001025","219011344069620",27.12,50.00,0,334.84,426.51,251.1,240.4,1.118,500923.8,500923.8,550,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557822,800878.00
07/26/2016 14:30,2,9.049,ACTIVE,221.64,374.81,59.970,1469557803,"201051344000458","219011344069620",27.31,47.80,0,318.00,429.52,250.2,239.6,1.176,497966.9,497966.9,551,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557823,800879.00
07/26/2016 14:30,2,9.096,ACTIVE,221.87,373.01,59.954,1469557803,"201051344000853","219011344069620",27.39,46.40,0,338.14,428.61,252.2,241.5,1.167,497075.5,497075.5,549,0,0,0,L,1122011218,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557824,800880.00
07/26/2016 14:30,2,9.037,ACTIVE,217.58,368.50,59.975,1469557803,"201051344000685","219011344069620",26.98,47.50,0,317.10,423.50,246.7,236.2,1.176,501036.2,501036.2,549,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557825,800881.00
07/26/2016 14:30,2,8.953,ACTIVE,218.93,370.90,59.965,1469557803,"201051344000917","219011344069620",27.15,46.60,0,318.00,426.81,246.1,235.6,1.153,497966.1,497966.1,549,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557826,800882.00
07/26/2016 14:30,2,8.928,ACTIVE,217.80,368.50,59.959,1469557803,"201051344001145","219011344069620",27.10,47.50,0,319.51,423.20,244.9,234.4,1.096,503136.6,503136.6,550,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557827,800883.00
