ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 14:30,2,9.086,ACTIVE,219.84,371.21,59.996,1469557803,"201051344000651","219011344069620",26.84,47.30,0,318.91,427.71,246.9,236.4,1.105,495918.8,495918.8,548,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557828,800884.00
07/26/2016 14:30,2,8.439,ACTIVE,214.64,368.80,59.949,1469557803,"274151322000088","219011344069620",24.97,56.50,0,329.13,403.07,213.2,203.9,0.804,729961.4,729961.4,548,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557829,800885.00
07/26/2016 14:30,2,5.574,ACTIVE,215.54,423.50,59.954,1469557803,"274151322000068","219011344069620",37.91,59.30,0,336.94,449.05,213.8,204.4,0.826,623705.0,623705.0,552,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557830,800886.00
07/26/2016 14:30,2,9.145,ACTIVE,218.93,369.70,59.970,1469557803,"201051344001135","219011344069620",26.66,47.50,0,334.24,427.11,246.9,236.4,1.127,491974.6,491974.6,552,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557831,800887.00
07/26/2016 14:30,2,9.258,ACTIVE,218.71,371.81,59.965,1469557803,"201051344000594","219011344069620",26.82,53.00,0,317.70,423.20,251.3,240.6,1.158,502221.5,502221.5,549,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557831,800888.00
07/26/2016 14:30,2,9.268,ACTIVE,219.61,370.30,59.949,1469557803,"201051344001203","219011344069620",27.00,48.50,0,334.84,428.01,253.4,242.7,1.176,499697.3,499697.3,552,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557832,800889.00
07/26/2016 14:30,2,8.520,ACTIVE,214.64,377.22,59.938,1469557803,"274151322000054","219011344069620",25.52,56.50,0,327.02,405.77,220.1,210.5,0.840,745265.4,745265.4,550,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557833,800890.00
07/26/2016 14:30,2,9.076,ACTIVE,219.84,371.51,59.975,1469557803,"201051344000867","219011344069620",27.67,48.50,0,334.24,427.71,254.2,243.4,1.149,489584.9,489584.9,549,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557834,800891.00
07/26/2016 14:30,2,9.076,ACTIVE,219.39,370.30,59.965,1469557803,"201051344001093","219011344069620",27.31,46.20,0,318.30,428.61,251.0,240.4,1.145,497395.5,497395.5,552,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557835,800892.00
07/26/2016 14:30,2,8.648,ACTIVE,221.19,374.51,59.970,1469557803,"201051344000900","219011344069620",29.06,44.80,0,334.54,428.61,254.1,243.3,1.105,505794.2,505794.2,552,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557836,800893.00
07/26/2016 14:30,2,9.236,ACTIVE,220.97,374.51,59.933,1469557803,"201051344000648","219011344069620",26.90,47.00,0,318.61,430.12,251.5,240.8,1.180,495963.7,495963.7,553,0,0,0,L,1122011218,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557837,800894.00
07/26/2016 14:30,2,8.879,ACTIVE,221.19,373.91,59.981,1469557803,"201051344000569","219011344069620",28.31,46.20,0,334.54,429.22,254.4,243.6,1.162,506401.0,506401.0,550,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557838,800895.00
07/26/2016 14:30,2,8.895,ACTIVE,221.64,375.71,59.959,1469557803,"201051344000983","219011344069620",28.23,47.30,0,334.54,429.22,254.1,243.3,1.158,498327.3,498327.3,551,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557839,800896.00
07/26/2016 14:30,2,9.320,ACTIVE,221.42,373.91,59.970,1469557803,"201051344001158","219011344069620",26.64,48.80,0,317.40,428.31,251.4,240.7,1.158,491298.5,491298.5,549,0,0,0,L,1122011218,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557840,800897.00
07/26/2016 14:30,2,9.143,ACTIVE,221.19,377.22,59.981,1469557803,"201051344000576","219011344069620",27.37,45.50,0,318.00,429.82,253.5,242.7,1.162,498634.1,498634.1,552,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557841,800898.00
07/26/2016 14:30,2,8.541,ACTIVE,215.09,357.98,59.959,1469557803,"274151322000087","219011344069620",25.11,67.00,0,330.03,402.46,216.9,207.5,0.818,718090.5,718090.5,555,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469557842,800899.00
07/26/2016 14:45,2,3.252,ACTIVE,214.41,348.06,59.959,1469558704,"201051344000645","219011344069620",27.06,43.80,0,318.00,428.61,89.1,84.1,0.424,498230.7,498230.7,552,0,0,0,L,1122011218,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558705,800900.00
07/26/2016 14:45,2,2.871,ACTIVE,211.70,361.29,59.970,1469558704,"274151322000085","219011344069620",25.76,53.50,0,328.22,398.56,74.9,70.4,0.530,746000.4,746000.4,548,0,0,0,L,1151911521,0,122.01,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558706,800901.00
07/26/2016 14:45,2,3.459,ACTIVE,214.19,349.86,59.970,1469558704,"201051344000633","219011344069620",27.06,47.80,0,317.70,427.41,95.0,89.7,0.460,489535.2,489535.2,548,0,0,0,L,1122011218,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558706,800902.00
07/26/2016 14:45,2,4.045,ACTIVE,215.54,352.87,59.965,1469558704,"201051344000469","219011344069620",28.25,39.80,0,313.80,428.91,115.9,109.9,0.570,491639.2,491639.2,553,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558707,800903.00
07/26/2016 14:45,2,3.330,ACTIVE,213.06,347.46,59.954,1469558704,"201051344000646","219011344069620",27.59,47.80,0,317.70,424.11,93.2,88.1,0.451,493228.0,493228.0,550,0,0,0,L,1122011218,0,122.46,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558708,800904.00
07/26/2016 14:45,2,3.072,ACTIVE,211.25,350.47,59.959,1469558704,"274151322000052","219011344069620",26.78,59.30,0,326.42,403.37,83.4,78.6,0.318,763900.8,763900.8,548,0,0,0,L,1151911521,0,121.10,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558709,800905.00
07/26/2016 14:45,2,4.160,ACTIVE,214.19,351.07,59.965,1469558704,"201051344000585","219011344069620",27.51,46.20,0,317.40,423.20,116.0,110.0,0.548,501784.4,501784.4,551,0,0,0,L,1122011218,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558710,800906.00
07/26/2016 14:45,2,3.623,ACTIVE,213.06,347.16,59.970,1469558704,"201051344001230","219011344069620",27.17,46.80,0,316.80,424.11,99.8,94.4,0.473,496624.0,496624.0,551,0,0,0,L,1122011218,0,122.46,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558711,800907.00
07/26/2016 14:45,2,4.857,ACTIVE,214.87,355.28,59.954,1469558704,"201051344000582","219011344069620",25.60,44.30,0,316.80,427.71,126.7,120.3,0.619,489564.5,489564.5,549,0,0,0,L,1122011218,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558712,800908.00
07/26/2016 14:45,2,5.209,ACTIVE,214.64,355.58,59.954,1469558704,"201051344000955","219011344069620",27.06,46.80,0,317.10,422.90,143.2,136.3,0.694,502884.5,502884.5,550,0,0,0,L,1122011218,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558713,800909.00
07/26/2016 14:45,2,2.867,ACTIVE,212.16,388.94,59.965,1469558704,"274151322000094","219011344069620",35.66,54.80,0,348.06,447.85,103.6,98.1,0.411,623625.4,623625.4,557,0,0,0,L,1151911521,0,121.55,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558714,800910.00
07/26/2016 14:45,2,6.205,ACTIVE,217.80,360.08,59.970,1469558704,"201051344000579","219011344069620",27.45,48.80,0,316.50,429.52,172.5,164.6,0.809,505684.5,505684.5,551,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558715,800911.00
07/26/2016 14:45,2,5.951,ACTIVE,214.87,357.08,59.975,1469558704,"201051344000890","219011344069620",27.29,50.40,0,318.30,424.41,164.4,156.8,0.760,500109.6,500109.6,548,0,0,0,L,1122011218,0,123.36,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558716,800912.00
07/26/2016 14:45,2,5.881,ACTIVE,215.77,358.28,59.959,1469558704,"201051344000438","219011344069620",27.49,47.80,0,316.50,422.90,163.7,156.0,0.787,501778.3,501778.3,551,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558717,800913.00
07/26/2016 14:45,2,6.396,ACTIVE,215.77,358.88,59.970,1469558704,"201051344000417","219011344069620",27.15,50.00,0,316.50,422.30,176.1,168.1,0.853,493518.2,493518.2,547,0,0,0,L,1122011218,0,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558718,800914.00
07/26/2016 14:45,2,6.098,ACTIVE,212.16,348.66,59.954,1469558704,"274151322000083","219011344069620",27.43,59.50,0,325.82,400.06,169.3,161.5,0.685,757021.9,757021.9,551,0,0,0,L,1151911521,0,121.55,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558719,800915.00
07/26/2016 14:45,2,7.260,ACTIVE,213.51,367.60,59.959,1469558704,"274151322000076","219011344069620",27.14,58.50,0,327.92,408.18,199.5,190.6,0.787,807145.1,807145.1,545,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558720,800916.00
07/26/2016 14:45,2,6.039,ACTIVE,216.45,358.88,59.970,1469558704,"201051344000868","219011344069620",27.83,42.80,0,318.30,427.41,170.2,162.4,0.787,490550.4,490550.4,552,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558721,800917.00
07/26/2016 14:45,2,7.311,ACTIVE,212.61,366.70,59.959,1469558704,"274151322000095","219011344069620",27.47,57.30,0,325.82,405.77,203.3,194.3,0.773,798933.4,798933.4,546,0,0,0,L,1151911521,0,122.68,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558722,800918.00
07/26/2016 14:45,2,6.865,ACTIVE,218.26,365.49,59.970,1469558704,"201051344000988","219011344069620",27.49,43.80,0,314.70,428.61,191.2,182.7,0.902,487090.3,487090.3,554,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558723,800919.00
07/26/2016 14:45,2,6.613,ACTIVE,216.45,360.08,59.975,1469558704,"201051344001025","219011344069620",27.77,47.30,0,316.20,423.20,186.1,177.7,0.853,500959.3,500959.3,551,0,0,0,L,1122011218,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558724,800920.00
07/26/2016 14:45,2,7.203,ACTIVE,218.48,363.99,59.933,1469558704,"201051344000458","219011344069620",27.43,45.30,0,316.50,429.82,200.1,191.2,0.946,498002.3,498002.3,552,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558725,800921.00
07/26/2016 14:45,2,7.455,ACTIVE,219.16,366.70,59.944,1469558704,"201051344000853","219011344069620",27.67,43.40,0,318.30,429.22,209.0,199.8,0.977,497111.1,497111.1,550,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558726,800922.00
07/26/2016 14:45,2,6.750,ACTIVE,215.32,359.48,59.970,1469558704,"201051344000685","219011344069620",27.27,45.50,0,316.80,423.20,186.4,178.0,0.906,501070.8,501070.8,550,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558727,800923.00
07/26/2016 14:45,2,7.039,ACTIVE,216.90,362.79,59.959,1469558704,"201051344000917","219011344069620",27.65,45.00,0,317.70,422.30,197.1,188.3,0.941,498000.8,498000.8,550,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558728,800924.00
07/26/2016 14:45,2,7.141,ACTIVE,216.00,361.29,59.965,1469558704,"201051344001145","219011344069620",27.39,45.30,0,319.21,423.50,198.0,189.2,0.915,503171.1,503171.1,551,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558728,800925.00
07/26/2016 14:45,2,7.551,ACTIVE,217.80,365.80,59.965,1469558704,"201051344000651","219011344069620",27.59,46.00,0,317.40,427.41,210.9,201.7,0.959,495953.6,495953.6,549,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558729,800926.00
07/26/2016 14:45,2,6.797,ACTIVE,213.06,359.78,59.944,1469558704,"274151322000088","219011344069620",25.72,53.80,0,327.02,399.76,177.5,169.4,0.685,729991.7,729991.7,549,0,0,0,L,1151911521,0,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558730,800927.00
07/26/2016 14:45,2,4.773,ACTIVE,213.96,421.10,59.959,1469558704,"274151322000068","219011344069620",37.45,56.50,0,361.59,452.96,180.4,172.2,0.698,623735.1,623735.1,553,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558731,800928.00
07/26/2016 14:45,2,7.293,ACTIVE,216.90,362.49,59.949,1469558704,"201051344001135","219011344069620",27.35,46.20,0,317.70,422.30,202.1,193.2,0.937,492009.4,492009.4,553,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558732,800929.00
07/26/2016 14:45,2,7.379,ACTIVE,216.67,362.79,59.928,1469558704,"201051344000594","219011344069620",27.10,51.30,0,317.10,423.81,202.6,193.6,0.937,502256.5,502256.5,550,0,0,0,L,1122011218,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558733,800930.00
07/26/2016 14:45,2,7.312,ACTIVE,217.58,364.29,60.002,1469558704,"201051344001203","219011344069620",27.81,47.30,0,316.80,426.51,206.1,197.0,0.977,499732.5,499732.5,553,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558734,800931.00
07/26/2016 14:45,2,7.105,ACTIVE,213.06,359.18,59.959,1469558704,"274151322000054","219011344069620",25.76,53.50,0,325.82,401.26,185.4,177.0,0.716,745296.1,745296.1,551,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558735,800932.00
07/26/2016 14:45,2,8.117,ACTIVE,218.03,365.80,59.954,1469558704,"201051344000867","219011344069620",27.21,46.60,0,318.30,422.90,223.7,214.0,1.021,489620.2,489620.2,550,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558736,800933.00
07/26/2016 14:45,2,7.682,ACTIVE,217.80,366.40,59.896,1469558704,"201051344001093","219011344069620",27.81,44.50,0,318.91,425.31,216.4,206.9,0.994,497429.8,497429.8,553,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558737,800934.00
07/26/2016 14:45,2,8.189,ACTIVE,218.93,368.20,59.928,1469558704,"201051344000900","219011344069620",27.79,41.80,0,315.90,428.31,230.4,220.4,1.034,505830.0,505830.0,553,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558738,800935.00
07/26/2016 14:45,2,8.000,ACTIVE,218.93,368.50,60.007,1469558704,"201051344000648","219011344069620",27.39,44.50,0,317.40,429.52,221.8,212.2,1.030,495998.3,495998.3,554,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558738,800936.00
07/26/2016 14:45,2,8.004,ACTIVE,219.39,364.89,59.986,1469558704,"201051344000569","219011344069620",28.07,43.80,0,316.80,429.82,227.4,217.6,1.052,506436.4,506436.4,551,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558739,800937.00
07/26/2016 14:45,2,8.105,ACTIVE,219.39,366.70,59.965,1469558704,"201051344000983","219011344069620",27.81,44.80,0,316.50,428.91,228.5,218.6,1.052,498362.9,498362.9,552,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558740,800938.00
07/26/2016 14:45,2,8.158,ACTIVE,219.39,366.10,59.954,1469558704,"201051344001158","219011344069620",27.00,46.40,0,317.40,428.61,222.9,213.3,1.043,491333.2,491333.2,550,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558741,800939.00
07/26/2016 14:45,2,8.014,ACTIVE,219.39,370.60,59.954,1469558704,"201051344000576","219011344069620",27.75,42.80,0,317.40,429.52,225.1,215.3,1.056,498669.0,498669.0,553,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558742,800940.00
07/26/2016 14:45,2,7.477,ACTIVE,213.51,375.41,59.959,1469558704,"274151322000087","219011344069620",25.52,63.30,0,327.32,399.16,193.2,184.5,0.742,718120.6,718120.6,556,0,0,0,L,1151911521,0,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469558743,800941.00
07/26/2016 15:00,2,4.137,ACTIVE,215.32,351.97,59.996,1469559603,"201051344000645","219011344069620",26.98,43.00,0,334.84,417.49,113.0,107.1,0.530,498271.0,498271.0,553,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559604,800942.00
07/26/2016 15:00,2,3.719,ACTIVE,211.93,352.87,59.986,1469559603,"274151322000085","219011344069620",25.35,55.00,0,329.43,389.24,95.6,90.3,0.367,746034.5,746034.5,549,0,0,0,L,1151911521,0,122.23,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559605,800943.00
07/26/2016 15:00,2,4.381,ACTIVE,215.32,353.47,59.996,1469559603,"201051344000633","219011344069620",27.21,47.50,0,333.03,416.89,120.8,114.6,0.583,489575.3,489575.3,549,0,0,0,L,1122011218,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559606,800944.00
07/26/2016 15:00,2,4.604,ACTIVE,216.67,355.28,59.991,1469559603,"201051344000469","219011344069620",27.93,40.20,0,333.33,418.70,130.3,123.9,0.623,491680.0,491680.0,554,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559607,800945.00
07/26/2016 15:00,2,5.211,ACTIVE,214.64,355.28,60.002,1469559603,"201051344000646","219011344069620",27.17,48.30,0,330.93,418.09,143.7,136.7,0.694,493267.4,493267.4,551,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559608,800946.00
07/26/2016 15:00,2,5.422,ACTIVE,212.83,362.79,59.991,1469559603,"274151322000052","219011344069620",27.29,60.80,0,327.32,392.85,150.1,142.9,0.579,763937.5,763937.5,549,0,0,0,L,1151911521,0,121.78,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559609,800947.00
07/26/2016 15:00,2,5.830,ACTIVE,216.67,358.88,60.007,1469559603,"201051344000585","219011344069620",27.14,47.80,0,332.73,417.79,160.1,152.6,0.742,501824.9,501824.9,552,0,0,0,L,1122011218,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559610,800948.00
07/26/2016 15:00,2,5.381,ACTIVE,214.41,354.67,60.007,1469559603,"201051344001230","219011344069620",27.45,47.30,0,329.43,411.48,149.5,142.4,0.689,496663.5,496663.5,552,0,0,0,L,1122011218,0,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559611,800949.00
07/26/2016 15:00,2,4.545,ACTIVE,215.32,354.37,59.991,1469559603,"201051344000582","219011344069620",27.37,45.80,0,333.03,418.09,126.0,119.7,0.588,489603.8,489603.8,550,0,0,0,L,1122011218,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559612,800950.00
07/26/2016 15:00,2,4.740,ACTIVE,214.87,353.77,59.996,1469559603,"201051344000955","219011344069620",27.75,48.00,0,332.13,415.09,133.3,126.8,0.663,502923.7,502923.7,551,0,0,0,L,1122011218,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559613,800951.00
07/26/2016 15:00,2,3.818,ACTIVE,212.83,414.79,59.996,1469559603,"274151322000094","219011344069620",37.41,57.70,0,369.40,445.75,144.7,137.7,0.561,623659.6,623659.6,558,0,0,0,L,1151911521,0,122.01,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559614,800952.00
07/26/2016 15:00,2,6.887,ACTIVE,218.71,364.29,59.996,1469559603,"201051344000579","219011344069620",27.25,48.30,0,333.63,416.59,190.1,181.5,0.888,505724.7,505724.7,552,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559615,800953.00
07/26/2016 15:00,2,6.881,ACTIVE,216.00,358.88,59.996,1469559603,"201051344000890","219011344069620",27.04,50.40,0,331.53,416.29,188.4,179.9,0.875,500149.1,500149.1,549,0,0,0,L,1122011218,0,123.81,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559616,800954.00
07/26/2016 15:00,2,7.062,ACTIVE,216.67,362.19,60.002,1469559603,"201051344000438","219011344069620",27.02,48.50,0,332.73,417.49,193.2,184.5,0.915,501817.6,501817.6,552,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559616,800955.00
07/26/2016 15:00,2,7.227,ACTIVE,216.45,363.09,59.981,1469559603,"201051344000417","219011344069620",26.92,50.80,0,332.13,415.39,197.0,188.2,0.932,493556.9,493556.9,548,0,0,0,L,1122011218,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559617,800956.00
07/26/2016 15:00,2,6.805,ACTIVE,213.29,370.90,59.986,1469559603,"274151322000083","219011344069620",26.54,62.30,0,330.63,393.45,182.8,174.5,0.747,757058.7,757058.7,552,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559618,800957.00
07/26/2016 15:00,2,7.340,ACTIVE,214.19,351.37,59.959,1469559603,"274151322000076","219011344069620",27.10,60.50,0,330.03,396.15,201.1,192.2,0.787,807184.7,807184.7,546,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559619,800958.00
07/26/2016 15:00,2,7.689,ACTIVE,218.03,364.89,60.018,1469559603,"201051344000868","219011344069620",27.55,41.00,0,333.63,418.70,214.4,205.0,0.972,490591.1,490591.1,553,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559620,800959.00
07/26/2016 15:00,2,7.510,ACTIVE,213.51,371.51,60.018,1469559603,"274151322000095","219011344069620",26.96,59.80,0,329.13,397.35,204.8,195.7,0.778,798973.0,798973.0,547,0,0,0,L,1151911521,0,122.68,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559621,800960.00
07/26/2016 15:00,2,7.652,ACTIVE,219.61,368.50,60.007,1469559603,"201051344000988","219011344069620",27.39,43.60,0,333.33,422.00,212.3,203.0,0.990,487130.6,487130.6,555,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559622,800961.00
07/26/2016 15:00,2,7.545,ACTIVE,217.58,364.29,59.981,1469559603,"201051344001025","219011344069620",27.23,48.80,0,333.03,419.00,208.1,199.0,0.955,500999.6,500999.6,552,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559623,800962.00
07/26/2016 15:00,2,7.484,ACTIVE,219.39,366.40,59.996,1469559603,"201051344000458","219011344069620",27.21,44.30,0,334.54,422.00,206.1,197.0,0.968,498042.8,498042.8,553,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559624,800963.00
07/26/2016 15:00,2,7.154,ACTIVE,219.39,368.20,59.991,1469559603,"201051344000853","219011344069620",27.75,43.40,0,332.73,422.60,201.1,192.2,0.941,497152.0,497152.0,551,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559625,800964.00
07/26/2016 15:00,2,6.965,ACTIVE,216.00,362.19,59.996,1469559603,"201051344000685","219011344069620",27.39,46.80,0,332.43,415.99,192.9,184.3,0.924,501110.4,501110.4,551,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559626,800965.00
07/26/2016 15:00,2,6.582,ACTIVE,216.90,360.69,59.996,1469559603,"201051344000917","219011344069620",27.33,45.80,0,332.43,416.89,182.2,173.9,0.862,498040.5,498040.5,551,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559627,800966.00
07/26/2016 15:00,2,6.420,ACTIVE,215.77,360.38,60.018,1469559603,"201051344001145","219011344069620",27.17,46.00,0,333.03,416.89,176.6,168.5,0.818,503210.8,503210.8,552,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559627,800967.00
07/26/2016 15:00,2,6.568,ACTIVE,217.13,360.38,60.007,1469559603,"201051344000651","219011344069620",26.86,46.40,0,334.24,417.49,178.6,170.5,0.818,495993.4,495993.4,550,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559628,800968.00
07/26/2016 15:00,2,5.912,ACTIVE,213.06,348.96,59.986,1469559603,"274151322000088","219011344069620",25.25,55.00,0,327.32,390.14,151.2,144.0,0.579,730026.0,730026.0,550,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559629,800969.00
07/26/2016 15:00,2,4.006,ACTIVE,213.96,413.29,59.986,1469559603,"274151322000068","219011344069620",36.94,57.30,0,368.80,446.95,149.6,142.5,0.570,623769.3,623769.3,554,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559630,800970.00
07/26/2016 15:00,2,6.289,ACTIVE,216.45,358.88,59.996,1469559603,"201051344001135","219011344069620",26.90,46.80,0,333.33,417.79,171.2,163.3,0.791,492049.0,492049.0,554,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559631,800971.00
07/26/2016 15:00,2,6.092,ACTIVE,216.22,359.48,59.981,1469559603,"201051344000594","219011344069620",27.49,51.30,0,332.43,419.30,169.7,161.9,0.787,502296.7,502296.7,551,0,0,0,L,1122011218,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559632,800972.00
07/26/2016 15:00,2,5.898,ACTIVE,216.45,359.18,60.007,1469559603,"201051344001203","219011344069620",27.35,47.50,0,333.93,418.39,163.4,155.8,0.765,499772.7,499772.7,554,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559633,800973.00
07/26/2016 15:00,2,5.582,ACTIVE,213.29,350.17,59.996,1469559603,"274151322000054","219011344069620",25.41,55.30,0,327.62,391.64,143.6,136.6,0.548,745330.9,745330.9,552,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559634,800974.00
07/26/2016 15:00,2,6.035,ACTIVE,216.90,360.69,59.996,1469559603,"201051344000867","219011344069620",27.51,45.50,0,333.63,418.39,168.2,160.4,0.782,489660.7,489660.7,551,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559635,800975.00
07/26/2016 15:00,2,5.951,ACTIVE,216.45,359.18,60.002,1469559603,"201051344001093","219011344069620",27.55,45.50,0,333.03,417.19,166.1,158.4,0.782,497469.2,497469.2,554,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559636,800976.00
07/26/2016 15:00,2,6.750,ACTIVE,217.80,365.19,60.007,1469559603,"201051344000900","219011344069620",28.09,41.50,0,333.03,418.70,192.0,183.4,0.888,505871.4,505871.4,554,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559637,800977.00
07/26/2016 15:00,2,6.537,ACTIVE,218.03,364.59,60.002,1469559603,"201051344000648","219011344069620",27.93,43.40,0,334.24,417.19,184.8,176.5,0.879,496038.0,496038.0,555,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559638,800978.00
07/26/2016 15:00,2,6.844,ACTIVE,218.48,363.99,60.007,1469559603,"201051344000569","219011344069620",27.81,43.20,0,334.24,418.09,192.7,184.1,0.884,506477.0,506477.0,552,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559639,800979.00
07/26/2016 15:00,2,6.992,ACTIVE,218.93,365.49,59.996,1469559603,"201051344000983","219011344069620",27.89,43.40,0,333.63,418.39,197.3,188.5,0.915,498403.8,498403.8,553,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559640,800980.00
07/26/2016 15:00,2,7.090,ACTIVE,218.93,364.59,60.007,1469559603,"201051344001158","219011344069620",26.90,45.80,0,334.24,416.89,193.1,184.5,0.893,491373.0,491373.0,551,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559641,800981.00
07/26/2016 15:00,2,6.812,ACTIVE,218.48,363.39,60.012,1469559603,"201051344000576","219011344069620",27.73,42.30,0,334.24,422.00,191.3,182.8,0.902,498709.4,498709.4,554,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559642,800982.00
07/26/2016 15:00,2,6.646,ACTIVE,213.51,369.10,60.002,1469559603,"274151322000087","219011344069620",25.41,65.00,0,328.52,389.54,170.9,163.1,0.641,718155.1,718155.1,557,0,0,0,L,1151911521,0,122.68,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469559643,800983.00
07/26/2016 15:15,2,6.053,ACTIVE,218.93,361.89,59.954,1469560503,"201051344000645","219011344069620",27.81,40.60,0,334.54,410.28,170.6,162.7,0.778,498303.7,498303.7,554,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560504,800984.00
07/26/2016 15:15,2,5.559,ACTIVE,214.41,367.30,59.970,1469560503,"274151322000085","219011344069620",25.68,54.50,0,328.52,384.13,144.7,137.8,0.557,746062.3,746062.3,550,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560505,800985.00
07/26/2016 15:15,2,6.121,ACTIVE,218.03,364.59,59.975,1469560503,"201051344000633","219011344069620",27.59,44.80,0,334.24,410.28,171.1,163.2,0.804,489608.0,489608.0,550,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560506,800986.00
07/26/2016 15:15,2,6.062,ACTIVE,219.16,363.99,59.965,1469560503,"201051344000469","219011344069620",28.31,37.50,0,334.24,412.68,173.9,166.0,0.822,491713.3,491713.3,555,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560507,800987.00
07/26/2016 15:15,2,6.086,ACTIVE,216.90,361.59,59.922,1469560503,"201051344000646","219011344069620",27.31,46.40,0,331.83,410.58,168.3,160.5,0.791,493299.5,493299.5,552,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560508,800988.00
07/26/2016 15:15,2,5.732,ACTIVE,214.41,363.09,59.959,1469560503,"274151322000052","219011344069620",26.96,59.30,0,330.63,386.83,156.4,149.0,0.614,763967.4,763967.4,550,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560509,800989.00
07/26/2016 15:15,2,6.062,ACTIVE,218.03,363.09,59.965,1469560503,"201051344000585","219011344069620",27.79,44.50,0,333.33,410.88,170.5,162.6,0.800,501858.0,501858.0,553,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560510,800990.00
07/26/2016 15:15,2,5.789,ACTIVE,216.45,359.48,59.954,1469560503,"201051344001230","219011344069620",27.77,45.00,0,330.33,408.78,162.8,155.2,0.747,496695.4,496695.4,553,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560510,800991.00
07/26/2016 15:15,2,5.432,ACTIVE,217.58,360.99,59.959,1469560503,"201051344000582","219011344069620",27.53,43.80,0,333.63,411.78,151.4,144.2,0.707,489635.6,489635.6,551,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560511,800992.00
07/26/2016 15:15,2,5.201,ACTIVE,216.22,357.68,59.965,1469560503,"201051344000955","219011344069620",27.19,46.00,0,332.13,408.78,143.2,136.3,0.672,502955.6,502955.6,552,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560512,800993.00
07/26/2016 15:15,2,3.135,ACTIVE,213.96,408.48,59.959,1469560503,"274151322000094","219011344069620",37.99,56.30,0,369.40,441.24,121.2,115.1,0.464,623687.0,623687.0,559,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560513,800994.00
07/26/2016 15:15,2,4.691,ACTIVE,217.58,356.48,59.970,1469560503,"201051344000579","219011344069620",27.55,46.40,0,334.54,410.88,130.9,124.4,0.605,505757.5,505757.5,553,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560514,800995.00
07/26/2016 15:15,2,4.529,ACTIVE,215.54,354.37,59.959,1469560503,"201051344000890","219011344069620",27.55,48.50,0,333.03,409.38,126.3,120.0,0.583,500181.1,500181.1,550,0,0,0,L,1122011218,0,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560515,800996.00
07/26/2016 15:15,2,4.350,ACTIVE,216.00,354.37,59.922,1469560503,"201051344000438","219011344069620",27.45,46.60,0,333.93,409.98,120.9,114.8,0.579,501849.3,501849.3,553,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560516,800997.00
07/26/2016 15:15,2,4.318,ACTIVE,215.77,354.67,59.965,1469560503,"201051344000417","219011344069620",26.86,48.50,0,332.43,409.08,117.4,111.4,0.561,493588.3,493588.3,549,0,0,0,L,1122011218,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560517,800998.00
07/26/2016 15:15,2,4.094,ACTIVE,213.29,350.17,59.970,1469560503,"274151322000083","219011344069620",26.90,59.50,0,330.93,386.83,111.5,105.7,0.438,757088.5,757088.5,553,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560518,800999.00
07/26/2016 15:15,2,4.014,ACTIVE,213.74,350.77,59.965,1469560503,"274151322000076","219011344069620",27.61,58.30,0,330.63,390.14,112.1,106.3,0.438,807216.8,807216.8,547,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560519,801000.00
07/26/2016 15:15,2,3.711,ACTIVE,215.77,351.67,59.938,1469560503,"201051344000868","219011344069620",27.63,38.80,0,333.93,412.08,103.9,98.4,0.477,490624.1,490624.1,554,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560520,801001.00
07/26/2016 15:15,2,3.643,ACTIVE,213.29,359.48,59.965,1469560503,"274151322000095","219011344069620",27.51,58.80,0,330.03,390.44,101.5,96.0,0.380,799004.9,799004.9,548,0,0,0,L,1151911521,0,122.91,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560521,801002.00
07/26/2016 15:15,2,3.799,ACTIVE,216.45,353.77,59.975,1469560503,"201051344000988","219011344069620",27.23,40.80,0,333.63,411.48,104.8,99.2,0.495,487163.4,487163.4,556,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560522,801003.00
07/26/2016 15:15,2,3.812,ACTIVE,215.54,351.67,59.981,1469560503,"201051344001025","219011344069620",27.35,46.60,0,334.24,410.58,105.5,100.0,0.482,501032.1,501032.1,553,0,0,0,L,1122011218,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560523,801004.00
07/26/2016 15:15,2,5.410,ACTIVE,218.48,362.19,59.965,1469560503,"201051344000853","219011344069620",27.95,40.40,0,335.74,413.59,153.4,146.1,0.734,497185.1,497185.1,552,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560525,801005.00
07/26/2016 15:15,2,5.107,ACTIVE,216.00,357.08,59.965,1469560503,"201051344000685","219011344069620",26.78,44.50,0,333.63,409.98,138.5,131.8,0.685,501142.1,501142.1,552,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560526,801006.00
07/26/2016 15:15,2,5.680,ACTIVE,217.35,360.99,59.975,1469560503,"201051344000917","219011344069620",28.01,43.60,0,332.43,409.98,161.2,153.6,0.773,498072.5,498072.5,552,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560527,801007.00
07/26/2016 15:15,2,5.939,ACTIVE,216.67,359.78,59.949,1469560503,"201051344001145","219011344069620",28.03,43.20,0,333.03,409.68,168.6,160.8,0.756,503242.6,503242.6,553,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560528,801008.00
07/26/2016 15:15,2,6.295,ACTIVE,218.26,363.39,59.954,1469560503,"201051344000651","219011344069620",27.45,44.80,0,333.93,408.78,175.0,167.0,0.809,496025.3,496025.3,551,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560528,801009.00
07/26/2016 15:15,2,5.924,ACTIVE,213.96,353.47,59.917,1469560503,"274151322000088","219011344069620",25.50,53.50,0,328.52,384.43,153.1,145.8,0.579,730053.7,730053.7,551,0,0,0,L,1151911521,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560530,801010.00
07/26/2016 15:15,2,4.143,ACTIVE,215.54,397.35,59.970,1469560503,"274151322000068","219011344069620",37.01,56.30,0,374.81,440.94,155.3,148.0,0.579,623796.5,623796.5,555,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560530,801011.00
07/26/2016 15:15,2,6.516,ACTIVE,217.80,363.39,59.975,1469560503,"201051344001135","219011344069620",27.65,44.80,0,333.93,409.68,182.4,174.1,0.835,492081.1,492081.1,555,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560531,801012.00
07/26/2016 15:15,2,6.645,ACTIVE,217.80,365.49,59.965,1469560503,"201051344000594","219011344069620",27.55,49.00,0,332.73,412.08,185.3,176.9,0.835,502329.3,502329.3,552,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560532,801013.00
07/26/2016 15:15,2,6.539,ACTIVE,218.48,364.59,59.928,1469560503,"201051344001203","219011344069620",27.83,45.80,0,334.24,410.58,184.2,175.9,0.862,499805.1,499805.1,555,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560533,801014.00
07/26/2016 15:15,2,6.062,ACTIVE,214.19,370.60,59.970,1469560503,"274151322000054","219011344069620",25.96,53.80,0,327.62,385.03,159.2,151.8,0.610,745358.9,745358.9,553,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560534,801015.00
07/26/2016 15:15,2,6.400,ACTIVE,218.48,363.09,59.975,1469560503,"201051344000867","219011344069620",27.77,42.30,0,333.93,409.68,180.1,171.9,0.831,489693.5,489693.5,552,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560535,801016.00
07/26/2016 15:15,2,6.166,ACTIVE,218.03,361.29,59.954,1469560503,"201051344001093","219011344069620",27.85,43.20,0,333.63,409.08,173.9,165.9,0.795,497500.9,497500.9,555,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560536,801017.00
07/26/2016 15:15,2,6.305,ACTIVE,218.71,363.09,59.965,1469560503,"201051344000900","219011344069620",28.11,39.30,0,333.93,410.88,179.4,171.2,0.809,505904.8,505904.8,555,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560537,801018.00
07/26/2016 15:15,2,6.164,ACTIVE,219.16,363.39,59.970,1469560503,"201051344000648","219011344069620",27.69,40.60,0,335.14,409.98,172.9,165.0,0.804,496070.2,496070.2,556,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560538,801019.00
07/26/2016 15:15,2,6.182,ACTIVE,219.16,363.69,59.970,1469560503,"201051344000569","219011344069620",28.09,41.30,0,334.54,410.58,175.8,167.7,0.818,506510.0,506510.0,553,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560539,801020.00
07/26/2016 15:15,2,6.113,ACTIVE,219.39,363.99,59.965,1469560503,"201051344000983","219011344069620",28.37,41.00,0,333.63,411.78,175.5,167.5,0.818,498437.0,498437.0,554,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560540,801021.00
07/26/2016 15:15,2,6.111,ACTIVE,219.16,363.09,60.002,1469560503,"201051344001158","219011344069620",27.51,43.00,0,334.24,409.08,170.3,162.4,0.791,491405.3,491405.3,552,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560540,801022.00
07/26/2016 15:15,2,5.914,ACTIVE,219.16,363.39,59.965,1469560503,"201051344000576","219011344069620",28.13,39.00,0,334.54,411.18,168.4,160.7,0.782,498742.0,498742.0,555,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560541,801023.00
07/26/2016 15:15,2,5.545,ACTIVE,214.19,362.79,59.970,1469560503,"274151322000087","219011344069620",26.00,63.30,0,329.13,384.73,145.9,138.9,0.535,718182.9,718182.9,558,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560542,801024.00
07/26/2016 15:15,2,5.459,ACTIVE,218.48,359.78,60.012,1469560503,"201051344000458","219011344069620",27.81,41.80,0,334.84,410.88,153.7,146.4,0.725,498076.5,498076.5,554,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469560543,801025.00
07/26/2016 15:30,2,6.979,ACTIVE,218.48,364.59,59.986,1469561403,"201051344000645","219011344069620",27.12,41.00,0,336.34,418.70,191.6,183.0,0.871,498351.3,498351.3,555,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561404,801026.00
