ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 15:30,2,6.402,ACTIVE,213.29,369.10,59.986,1469561403,"274151322000085","219011344069620",24.77,55.50,0,331.53,387.44,160.6,153.1,0.632,746102.3,746102.3,551,0,0,0,L,1151911521,0,122.91,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561405,801027.00
07/26/2016 15:30,2,7.100,ACTIVE,217.58,362.79,59.981,1469561403,"201051344000633","219011344069620",26.86,44.80,0,335.14,413.89,193.1,184.5,0.910,489655.4,489655.4,551,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561406,801028.00
07/26/2016 15:30,2,7.133,ACTIVE,218.93,365.49,59.981,1469561403,"201051344000469","219011344069620",27.35,38.80,0,335.44,420.80,197.5,188.7,0.910,491761.3,491761.3,556,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561407,801029.00
07/26/2016 15:30,2,7.061,ACTIVE,216.22,362.49,59.996,1469561403,"201051344000646","219011344069620",26.58,47.30,0,331.23,414.49,190.0,181.5,0.888,493345.9,493345.9,553,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561408,801030.00
07/26/2016 15:30,2,6.678,ACTIVE,213.06,352.87,59.986,1469561403,"274151322000052","219011344069620",26.24,61.00,0,330.63,390.44,177.6,169.4,0.689,764010.4,764010.4,551,0,0,0,L,1151911521,0,122.23,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561409,801031.00
07/26/2016 15:30,2,7.305,ACTIVE,217.58,362.79,59.981,1469561403,"201051344000585","219011344069620",26.68,46.20,0,335.44,413.29,197.3,188.5,0.915,501905.6,501905.6,554,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561410,801032.00
07/26/2016 15:30,2,7.051,ACTIVE,215.77,359.18,59.991,1469561403,"201051344001230","219011344069620",26.96,46.60,0,330.33,413.89,192.4,183.7,0.893,496741.9,496741.9,554,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561411,801033.00
07/26/2016 15:30,2,7.072,ACTIVE,217.58,362.19,59.981,1469561403,"201051344000582","219011344069620",26.76,45.50,0,335.44,415.09,191.5,182.9,0.884,489681.9,489681.9,552,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561412,801034.00
07/26/2016 15:30,2,7.018,ACTIVE,216.22,359.78,59.986,1469561403,"201051344000955","219011344069620",26.74,47.50,0,332.43,413.59,189.9,181.4,0.902,503001.5,503001.5,553,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561413,801035.00
07/26/2016 15:30,2,4.518,ACTIVE,213.29,399.16,59.981,1469561403,"274151322000094","219011344069620",36.68,57.70,0,377.52,443.94,167.8,160.1,0.650,623727.3,623727.3,560,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561413,801036.00
07/26/2016 15:30,2,7.199,ACTIVE,218.93,364.29,59.991,1469561403,"201051344000579","219011344069620",26.96,46.60,0,336.04,419.60,196.6,187.8,0.915,505805.0,505805.0,554,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561414,801037.00
07/26/2016 15:30,2,7.100,ACTIVE,216.00,360.38,59.975,1469561403,"201051344000890","219011344069620",26.74,49.30,0,332.43,414.19,192.3,183.7,0.879,500227.5,500227.5,551,0,0,0,L,1122011218,0,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561415,801038.00
07/26/2016 15:30,2,7.113,ACTIVE,217.13,361.29,59.949,1469561403,"201051344000438","219011344069620",26.48,47.80,0,336.04,414.19,190.7,182.2,0.906,501895.3,501895.3,554,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561416,801039.00
07/26/2016 15:30,2,7.064,ACTIVE,216.22,362.49,59.991,1469561403,"201051344000417","219011344069620",26.42,49.30,0,332.43,412.98,188.9,180.4,0.888,493633.8,493633.8,550,0,0,0,L,1122011218,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561417,801040.00
07/26/2016 15:30,2,6.811,ACTIVE,212.38,357.38,59.970,1469561403,"274151322000083","219011344069620",26.14,61.30,0,329.13,390.44,180.2,172.0,0.734,757131.7,757131.7,554,0,0,0,L,1151911521,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561418,801041.00
07/26/2016 15:30,2,7.199,ACTIVE,213.74,371.21,59.981,1469561403,"274151322000076","219011344069620",26.62,60.50,0,331.53,398.26,194.0,185.3,0.760,807263.1,807263.1,548,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561419,801042.00
07/26/2016 15:30,2,7.408,ACTIVE,217.58,362.79,59.975,1469561403,"201051344000868","219011344069620",27.17,39.30,0,334.84,415.99,203.9,194.9,0.924,490672.3,490672.3,555,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561420,801043.00
07/26/2016 15:30,2,7.270,ACTIVE,212.83,361.89,59.981,1469561403,"274151322000095","219011344069620",26.68,60.00,0,329.43,394.05,196.2,187.5,0.751,799051.4,799051.4,549,0,0,0,L,1151911521,0,122.91,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561421,801044.00
07/26/2016 15:30,2,7.414,ACTIVE,219.39,367.90,59.986,1469561403,"201051344000988","219011344069620",26.98,41.50,0,335.14,420.80,202.7,193.8,0.950,487211.3,487211.3,557,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561422,801045.00
07/26/2016 15:30,2,7.457,ACTIVE,217.58,362.79,59.996,1469561403,"201051344001025","219011344069620",26.58,47.80,0,335.14,415.39,200.8,191.9,0.897,501079.7,501079.7,554,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561423,801046.00
07/26/2016 15:30,2,7.375,ACTIVE,219.16,366.40,59.996,1469561403,"201051344000458","219011344069620",27.23,43.00,0,336.34,420.20,203.3,194.3,0.968,498123.8,498123.8,555,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561424,801047.00
07/26/2016 15:30,2,7.387,ACTIVE,219.61,366.70,59.991,1469561403,"201051344000853","219011344069620",27.31,40.60,0,336.94,421.70,204.3,195.3,0.955,497233.7,497233.7,553,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561425,801048.00
07/26/2016 15:30,2,7.248,ACTIVE,216.22,361.59,59.991,1469561403,"201051344000685","219011344069620",26.76,45.80,0,332.73,413.89,196.3,187.5,0.946,501189.0,501189.0,553,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561426,801049.00
07/26/2016 15:30,2,7.184,ACTIVE,217.35,363.39,59.986,1469561403,"201051344000917","219011344069620",27.08,45.00,0,335.14,413.89,196.9,188.1,0.924,498119.6,498119.6,553,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561427,801050.00
07/26/2016 15:30,2,7.227,ACTIVE,216.22,360.99,60.007,1469561403,"201051344001145","219011344069620",26.78,45.00,0,333.33,414.49,195.9,187.1,0.902,503289.5,503289.5,554,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561428,801051.00
07/26/2016 15:30,2,7.211,ACTIVE,217.80,363.69,59.975,1469561403,"201051344000651","219011344069620",26.80,45.80,0,335.44,412.98,195.3,186.6,0.884,496072.4,496072.4,552,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561429,801052.00
07/26/2016 15:30,2,6.652,ACTIVE,213.29,361.29,59.991,1469561403,"274151322000088","219011344069620",24.97,55.30,0,330.33,388.04,168.2,160.4,0.641,730094.1,730094.1,552,0,0,0,L,1151911521,0,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561430,801053.00
07/26/2016 15:30,2,4.557,ACTIVE,213.96,396.75,59.975,1469561403,"274151322000068","219011344069620",36.54,56.80,0,376.01,445.15,168.6,160.8,0.654,623836.9,623836.9,556,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561430,801054.00
07/26/2016 15:30,2,7.225,ACTIVE,217.35,363.09,59.975,1469561403,"201051344001135","219011344069620",26.48,46.40,0,336.04,414.19,193.8,185.2,0.888,492127.9,492127.9,556,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561431,801055.00
07/26/2016 15:30,2,7.229,ACTIVE,217.13,362.79,59.975,1469561403,"201051344000594","219011344069620",27.00,49.80,0,334.84,415.99,197.6,188.7,0.910,502377.0,502377.0,553,0,0,0,L,1122011218,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561432,801056.00
07/26/2016 15:30,2,7.268,ACTIVE,217.35,361.29,59.986,1469561403,"201051344001203","219011344069620",26.70,46.80,0,336.64,415.09,196.5,187.8,0.919,499852.8,499852.8,556,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561433,801057.00
07/26/2016 15:30,2,6.697,ACTIVE,213.29,360.69,59.975,1469561403,"274151322000054","219011344069620",24.89,56.00,0,330.33,389.24,168.8,161.0,0.654,745399.9,745399.9,554,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561434,801058.00
07/26/2016 15:30,2,7.242,ACTIVE,217.80,362.49,60.007,1469561403,"201051344000867","219011344069620",27.06,42.80,0,336.04,415.39,198.4,189.6,0.902,489741.7,489741.7,553,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561435,801059.00
07/26/2016 15:30,2,6.965,ACTIVE,217.35,363.09,59.981,1469561403,"201051344001093","219011344069620",27.17,44.50,0,334.84,413.29,191.8,183.2,0.884,497547.7,497547.7,556,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561436,801060.00
07/26/2016 15:30,2,7.277,ACTIVE,218.48,364.29,59.975,1469561403,"201051344000900","219011344069620",27.51,39.50,0,335.14,419.00,202.8,193.8,0.902,505954.0,505954.0,556,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561437,801061.00
07/26/2016 15:30,2,7.102,ACTIVE,218.71,364.89,59.991,1469561403,"201051344000648","219011344069620",27.17,41.50,0,336.34,415.69,195.5,186.8,0.897,496117.7,496117.7,557,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561438,801062.00
07/26/2016 15:30,2,7.203,ACTIVE,218.71,364.59,59.986,1469561403,"201051344000569","219011344069620",27.39,41.50,0,333.63,420.50,199.8,190.9,0.932,506558.5,506558.5,554,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561439,801063.00
07/26/2016 15:30,2,7.184,ACTIVE,219.16,363.69,59.981,1469561403,"201051344000983","219011344069620",27.65,41.30,0,335.74,419.00,201.1,192.1,0.928,498485.8,498485.8,555,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561440,801064.00
07/26/2016 15:30,2,7.207,ACTIVE,219.16,366.10,60.023,1469561403,"201051344001158","219011344069620",26.80,43.60,0,336.04,418.09,195.5,186.7,0.915,491452.7,491452.7,553,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561441,801065.00
07/26/2016 15:30,2,7.186,ACTIVE,218.93,364.89,59.981,1469561403,"201051344000576","219011344069620",27.49,39.80,0,336.04,420.20,200.0,191.1,0.924,498790.2,498790.2,556,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561441,801066.00
07/26/2016 15:30,2,6.670,ACTIVE,213.06,350.17,59.970,1469561403,"274151322000087","219011344069620",24.87,65.70,0,331.23,387.74,167.9,160.1,0.636,718223.7,718223.7,559,0,0,0,L,1151911521,0,122.46,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469561442,801067.00
07/26/2016 15:45,2,6.998,ACTIVE,218.48,365.19,59.970,1469562304,"201051344000645","219011344069620",27.29,40.60,0,336.64,409.38,193.4,184.7,0.893,498397.3,498397.3,556,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562305,801068.00
07/26/2016 15:45,2,6.387,ACTIVE,213.51,357.38,59.975,1469562304,"274151322000085","219011344069620",24.79,55.80,0,331.53,383.83,160.2,152.7,0.614,746140.4,746140.4,552,0,0,0,L,1151911521,0,123.14,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562306,801069.00
07/26/2016 15:45,2,6.957,ACTIVE,217.58,362.49,59.970,1469562304,"201051344000633","219011344069620",27.27,44.80,0,336.04,409.68,192.1,183.5,0.928,489700.9,489700.9,552,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562307,801070.00
07/26/2016 15:45,2,6.969,ACTIVE,219.16,366.70,59.975,1469562304,"201051344000469","219011344069620",27.65,38.80,0,335.44,411.18,195.2,186.4,0.924,491807.7,491807.7,557,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562307,801071.00
07/26/2016 15:45,2,6.957,ACTIVE,216.22,360.38,60.018,1469562304,"201051344000646","219011344069620",26.58,47.00,0,333.03,406.97,187.3,178.8,0.879,493390.2,493390.2,554,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562308,801072.00
07/26/2016 15:45,2,6.531,ACTIVE,213.06,346.86,59.981,1469562304,"274151322000052","219011344069620",26.40,60.50,0,330.63,386.83,174.5,166.5,0.689,764051.9,764051.9,552,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562309,801073.00
07/26/2016 15:45,2,7.074,ACTIVE,217.58,363.99,59.975,1469562304,"201051344000585","219011344069620",26.90,46.60,0,336.94,409.08,192.6,183.9,0.897,501951.1,501951.1,555,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562310,801074.00
07/26/2016 15:45,2,6.773,ACTIVE,216.00,361.89,59.975,1469562304,"201051344001230","219011344069620",27.27,46.80,0,330.03,403.07,187.1,178.6,0.871,496786.3,496786.3,555,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562311,801075.00
07/26/2016 15:45,2,6.830,ACTIVE,217.35,362.49,59.981,1469562304,"201051344000582","219011344069620",26.92,45.80,0,337.24,409.68,186.3,177.9,0.871,489726.1,489726.1,553,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562312,801076.00
07/26/2016 15:45,2,6.725,ACTIVE,216.22,360.38,59.996,1469562304,"201051344000955","219011344069620",27.10,48.80,0,332.43,402.77,184.4,176.0,0.871,503045.4,503045.4,554,0,0,0,L,1122011218,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562313,801077.00
07/26/2016 15:45,2,4.326,ACTIVE,213.29,417.49,59.970,1469562304,"274151322000094","219011344069620",36.88,57.00,0,369.40,437.63,161.6,154.1,0.628,623766.0,623766.0,561,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562314,801078.00
07/26/2016 15:45,2,6.939,ACTIVE,218.93,363.99,59.996,1469562304,"201051344000579","219011344069620",27.14,47.00,0,336.94,409.38,190.7,182.2,0.888,505850.5,505850.5,555,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562315,801079.00
07/26/2016 15:45,2,6.881,ACTIVE,216.00,360.38,59.986,1469562304,"201051344000890","219011344069620",26.60,49.50,0,332.13,403.67,185.4,177.1,0.849,500271.8,500271.8,552,0,0,0,L,1122011218,0,123.81,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562316,801080.00
07/26/2016 15:45,2,6.771,ACTIVE,216.90,361.59,59.970,1469562304,"201051344000438","219011344069620",26.82,48.80,0,336.94,408.18,183.8,175.5,0.879,501939.3,501939.3,555,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562317,801081.00
07/26/2016 15:45,2,6.723,ACTIVE,216.22,360.38,60.007,1469562304,"201051344000417","219011344069620",26.62,49.80,0,333.63,405.17,181.3,173.0,0.857,493677.2,493677.2,551,0,0,0,L,1122011218,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562318,801082.00
07/26/2016 15:45,2,6.471,ACTIVE,212.61,351.37,59.981,1469562304,"274151322000083","219011344069620",26.48,62.00,0,331.23,387.14,173.5,165.6,0.716,757173.4,757173.4,555,0,0,0,L,1151911521,0,122.01,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562318,801083.00
07/26/2016 15:45,2,6.766,ACTIVE,213.96,372.71,59.970,1469562304,"274151322000076","219011344069620",26.88,60.50,0,330.93,389.24,184.1,175.8,0.720,807307.6,807307.6,549,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562319,801084.00
07/26/2016 15:45,2,6.865,ACTIVE,217.13,360.99,59.975,1469562304,"201051344000868","219011344069620",27.49,39.00,0,336.94,410.58,191.0,182.4,0.866,490718.6,490718.6,556,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562320,801085.00
07/26/2016 15:45,2,6.748,ACTIVE,212.83,369.40,59.970,1469562304,"274151322000095","219011344069620",26.92,60.00,0,330.03,390.44,183.8,175.5,0.698,799096.0,799096.0,550,0,0,0,L,1151911521,0,122.68,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562321,801086.00
07/26/2016 15:45,2,6.846,ACTIVE,218.93,366.10,59.975,1469562304,"201051344000988","219011344069620",27.12,41.30,0,334.84,409.68,188.0,179.5,0.884,487257.1,487257.1,558,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562322,801087.00
07/26/2016 15:45,2,6.762,ACTIVE,217.13,360.69,59.986,1469562304,"201051344001025","219011344069620",27.06,48.30,0,337.84,409.38,185.2,176.9,0.831,501125.0,501125.0,555,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562323,801088.00
07/26/2016 15:45,2,6.619,ACTIVE,218.71,360.99,59.959,1469562304,"201051344000458","219011344069620",27.81,42.00,0,336.64,410.58,186.4,178.0,0.884,498169.9,498169.9,556,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562324,801089.00
07/26/2016 15:45,2,6.695,ACTIVE,219.16,364.59,59.975,1469562304,"201051344000853","219011344069620",27.61,40.60,0,337.24,410.88,187.2,178.7,0.902,497280.3,497280.3,554,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562325,801090.00
07/26/2016 15:45,2,6.600,ACTIVE,215.77,360.08,59.975,1469562304,"201051344000685","219011344069620",26.74,47.30,0,337.24,406.97,178.6,170.4,0.866,501233.5,501233.5,554,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562326,801091.00
07/26/2016 15:45,2,6.502,ACTIVE,216.90,360.99,60.007,1469562304,"201051344000917","219011344069620",27.25,46.00,0,337.24,408.78,179.4,171.2,0.849,498164.4,498164.4,554,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562327,801092.00
07/26/2016 15:45,2,6.561,ACTIVE,216.00,359.48,59.981,1469562304,"201051344001145","219011344069620",26.76,45.80,0,337.24,406.97,177.8,169.7,0.813,503334.1,503334.1,555,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562327,801093.00
07/26/2016 15:45,2,6.461,ACTIVE,217.58,362.79,59.975,1469562304,"201051344000651","219011344069620",27.14,47.00,0,336.94,409.38,177.5,169.4,0.804,496117.0,496117.0,553,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562328,801094.00
07/26/2016 15:45,2,6.027,ACTIVE,212.83,356.18,59.965,1469562304,"274151322000088","219011344069620",24.89,55.00,0,331.23,384.73,151.8,144.5,0.579,730132.3,730132.3,553,0,0,0,L,1151911521,0,122.91,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562329,801095.00
07/26/2016 15:45,2,4.076,ACTIVE,213.96,418.39,59.981,1469562304,"274151322000068","219011344069620",37.21,58.00,0,371.21,435.23,152.7,145.4,0.583,623875.3,623875.3,557,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562330,801096.00
07/26/2016 15:45,2,6.547,ACTIVE,216.67,359.18,59.975,1469562304,"201051344001135","219011344069620",27.00,47.80,0,337.54,407.87,179.1,170.9,0.831,492172.2,492172.2,557,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562331,801097.00
07/26/2016 15:45,2,6.783,ACTIVE,216.67,361.59,59.996,1469562304,"201051344000594","219011344069620",27.10,50.00,0,335.14,410.58,186.0,177.6,0.866,502422.6,502422.6,554,0,0,0,L,1122011218,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562332,801098.00
07/26/2016 15:45,2,6.719,ACTIVE,217.13,360.08,59.981,1469562304,"201051344001203","219011344069620",27.29,47.30,0,337.54,409.68,185.8,177.4,0.871,499897.9,499897.9,557,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562333,801099.00
07/26/2016 15:45,2,6.254,ACTIVE,213.29,358.28,59.970,1469562304,"274151322000054","219011344069620",25.09,57.00,0,330.93,385.03,158.9,151.4,0.605,745438.6,745438.6,555,0,0,0,L,1151911521,0,122.68,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562334,801100.00
07/26/2016 15:45,2,6.861,ACTIVE,217.58,360.69,59.975,1469562304,"201051344000867","219011344069620",27.53,41.80,0,337.84,409.68,191.3,182.7,0.879,489787.7,489787.7,554,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562335,801101.00
07/26/2016 15:45,2,6.605,ACTIVE,217.35,363.09,59.970,1469562304,"201051344001093","219011344069620",27.61,44.80,0,336.94,408.78,184.6,176.3,0.853,497592.0,497592.0,557,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562336,801102.00
07/26/2016 15:45,2,7.014,ACTIVE,218.26,365.49,59.970,1469562304,"201051344000900","219011344069620",27.59,38.80,0,335.74,412.08,196.1,187.3,0.875,506001.1,506001.1,557,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562337,801103.00
07/26/2016 15:45,2,6.857,ACTIVE,218.26,363.09,59.981,1469562304,"201051344000648","219011344069620",27.33,40.60,0,336.34,410.58,189.8,181.3,0.875,496163.0,496163.0,558,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562338,801104.00
07/26/2016 15:45,2,6.861,ACTIVE,218.48,363.39,59.986,1469562304,"201051344000569","219011344069620",27.97,41.80,0,335.44,411.18,194.2,185.5,0.902,506604.9,506604.9,555,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562339,801105.00
07/26/2016 15:45,2,6.994,ACTIVE,218.93,364.89,59.965,1469562304,"201051344000983","219011344069620",27.53,40.80,0,335.14,411.78,195.2,186.5,0.915,498532.4,498532.4,556,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562340,801106.00
07/26/2016 15:45,2,6.924,ACTIVE,218.93,365.19,59.981,1469562304,"201051344001158","219011344069620",27.02,43.60,0,335.44,409.08,189.4,180.9,0.893,491497.8,491497.8,554,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562341,801107.00
07/26/2016 15:45,2,6.871,ACTIVE,218.71,366.40,59.981,1469562304,"201051344000576","219011344069620",27.77,39.00,0,336.04,410.88,193.1,184.4,0.893,498836.3,498836.3,557,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562342,801108.00
07/26/2016 15:45,2,6.371,ACTIVE,213.29,360.69,59.970,1469562304,"274151322000087","219011344069620",24.99,65.30,0,331.53,383.53,161.2,153.7,0.605,718262.2,718262.2,560,0,0,0,L,1151911521,0,122.68,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469562343,801109.00
07/26/2016 16:00,2,6.580,ACTIVE,219.16,365.19,60.012,1469563204,"201051344000645","219011344069620",27.37,39.00,0,336.64,406.67,182.4,174.2,0.835,498438.4,498438.4,557,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563205,801110.00
07/26/2016 16:00,2,5.992,ACTIVE,213.96,366.10,59.959,1469563204,"274151322000085","219011344069620",25.11,55.50,0,332.13,380.82,152.2,145.0,0.583,746174.6,746174.6,553,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563206,801111.00
07/26/2016 16:00,2,6.736,ACTIVE,218.03,363.69,60.002,1469563204,"201051344000633","219011344069620",27.06,43.20,0,336.34,406.97,184.8,176.4,0.866,489741.8,489741.8,553,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563207,801112.00
07/26/2016 16:00,2,6.648,ACTIVE,219.84,367.90,59.996,1469563204,"201051344000469","219011344069620",28.11,37.50,0,336.34,407.57,189.3,180.8,0.902,491849.1,491849.1,558,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563207,801113.00
07/26/2016 16:00,2,6.695,ACTIVE,216.67,361.59,59.991,1469563204,"201051344000646","219011344069620",26.88,46.80,0,331.53,400.96,182.2,173.9,0.853,493430.0,493430.0,555,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563208,801114.00
07/26/2016 16:00,2,6.314,ACTIVE,213.96,346.26,60.007,1469563204,"274151322000052","219011344069620",26.60,58.80,0,331.53,384.43,170.2,162.3,0.672,764089.0,764089.0,553,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563209,801115.00
07/26/2016 16:00,2,7.010,ACTIVE,218.03,361.29,59.991,1469563204,"201051344000585","219011344069620",27.00,45.00,0,333.33,405.77,191.7,183.1,0.888,501992.3,501992.3,556,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563210,801116.00
07/26/2016 16:00,2,6.732,ACTIVE,216.22,360.69,60.002,1469563204,"201051344001230","219011344069620",27.43,45.50,0,330.33,399.46,187.1,178.6,0.866,496826.2,496826.2,556,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563211,801117.00
07/26/2016 16:00,2,6.758,ACTIVE,217.80,366.10,60.007,1469563204,"201051344000582","219011344069620",27.29,45.30,0,333.33,406.07,186.9,178.5,0.879,489765.9,489765.9,554,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563212,801118.00
07/26/2016 16:00,2,6.760,ACTIVE,216.90,361.89,59.986,1469563204,"201051344000955","219011344069620",26.92,47.80,0,332.13,399.16,184.2,175.8,0.862,503084.7,503084.7,555,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563213,801119.00
07/26/2016 16:00,2,4.250,ACTIVE,214.19,403.97,60.002,1469563204,"274151322000094","219011344069620",37.41,56.50,0,375.71,439.43,161.6,154.0,0.628,623800.2,623800.2,562,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563214,801120.00
07/26/2016 16:00,2,6.973,ACTIVE,219.84,366.70,60.018,1469563204,"201051344000579","219011344069620",27.25,46.00,0,337.24,406.07,192.4,183.8,0.893,505891.4,505891.4,556,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563215,801121.00
07/26/2016 16:00,2,6.889,ACTIVE,216.67,363.09,60.002,1469563204,"201051344000890","219011344069620",26.84,48.80,0,332.43,403.67,187.2,178.8,0.853,500311.6,500311.6,553,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563216,801122.00
07/26/2016 16:00,2,6.762,ACTIVE,217.58,363.69,60.034,1469563204,"201051344000438","219011344069620",27.04,48.30,0,333.63,404.57,185.2,176.8,0.893,501978.7,501978.7,556,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563217,801123.00
07/26/2016 16:00,2,6.783,ACTIVE,216.90,361.59,60.002,1469563204,"201051344000417","219011344069620",26.58,49.50,0,332.13,403.07,182.7,174.4,0.862,493716.2,493716.2,552,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563218,801124.00
07/26/2016 16:00,2,6.434,ACTIVE,213.29,363.69,59.996,1469563204,"274151322000083","219011344069620",26.68,60.50,0,331.53,385.03,173.7,165.7,0.707,757210.7,757210.7,556,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563219,801125.00
07/26/2016 16:00,2,6.656,ACTIVE,214.64,351.37,59.996,1469563204,"274151322000076","219011344069620",27.29,58.30,0,331.83,389.24,183.9,175.6,0.720,807347.3,807347.3,550,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563219,801126.00
07/26/2016 16:00,2,6.789,ACTIVE,218.48,367.00,60.012,1469563204,"201051344000868","219011344069620",27.95,38.00,0,333.93,406.97,191.9,183.3,0.862,490760.0,490760.0,557,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563220,801127.00
07/26/2016 16:00,2,6.736,ACTIVE,213.74,370.00,60.007,1469563204,"274151322000095","219011344069620",27.12,60.00,0,331.23,387.74,184.9,176.5,0.703,799136.0,799136.0,551,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563221,801128.00
07/26/2016 16:00,2,6.863,ACTIVE,219.84,367.30,59.996,1469563204,"201051344000988","219011344069620",27.41,40.20,0,335.44,406.97,190.5,181.9,0.888,487298.2,487298.2,559,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563222,801129.00
07/26/2016 16:00,2,6.848,ACTIVE,217.80,364.29,59.996,1469563204,"201051344001025","219011344069620",27.21,46.80,0,333.93,406.07,188.8,180.3,0.840,501165.8,501165.8,556,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563223,801130.00
07/26/2016 16:00,2,6.859,ACTIVE,219.84,365.19,59.965,1469563204,"201051344000458","219011344069620",27.53,40.40,0,336.64,407.27,191.3,182.7,0.910,498211.3,498211.3,557,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563224,801131.00
07/26/2016 16:00,2,6.855,ACTIVE,220.06,367.30,60.002,1469563204,"201051344000853","219011344069620",27.79,39.30,0,336.64,410.58,192.9,184.2,0.902,497322.1,497322.1,555,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563225,801132.00
07/26/2016 16:00,2,6.732,ACTIVE,216.67,361.89,60.007,1469563204,"201051344000685","219011344069620",27.25,45.50,0,332.73,404.57,185.7,177.3,0.893,501273.5,501273.5,555,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563226,801133.00
07/26/2016 16:00,2,6.809,ACTIVE,217.58,363.99,60.002,1469563204,"201051344000917","219011344069620",27.15,44.50,0,332.73,406.07,187.2,178.7,0.884,498204.7,498204.7,555,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563227,801134.00
07/26/2016 16:00,2,6.688,ACTIVE,216.45,360.38,60.007,1469563204,"201051344001145","219011344069620",27.55,44.30,0,332.73,405.17,186.6,178.1,0.857,503374.3,503374.3,556,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563228,801135.00
07/26/2016 16:00,2,6.809,ACTIVE,218.26,363.69,60.018,1469563204,"201051344000651","219011344069620",27.02,46.00,0,334.84,405.77,186.3,177.9,0.844,496157.1,496157.1,554,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563228,801136.00
07/26/2016 16:00,2,6.215,ACTIVE,213.74,357.98,60.039,1469563204,"274151322000088","219011344069620",25.27,54.30,0,324.32,385.33,158.9,151.5,0.610,730166.5,730166.5,554,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563229,801137.00
07/26/2016 16:00,2,4.211,ACTIVE,214.64,412.08,59.996,1469563204,"274151322000068","219011344069620",37.35,56.00,0,375.71,449.95,159.2,151.7,0.610,623909.6,623909.6,558,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563230,801138.00
07/26/2016 16:00,2,6.758,ACTIVE,217.58,364.29,60.007,1469563204,"201051344001135","219011344069620",27.06,46.60,0,333.03,404.57,185.2,176.8,0.849,492212.1,492212.1,558,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563231,801139.00
07/26/2016 16:00,2,6.805,ACTIVE,217.58,364.59,59.991,1469563204,"201051344000594","219011344069620",27.51,48.00,0,330.93,407.57,189.7,181.1,0.866,502463.5,502463.5,555,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563232,801140.00
07/26/2016 16:00,2,6.824,ACTIVE,217.80,363.09,59.991,1469563204,"201051344001203","219011344069620",27.15,46.60,0,334.54,406.37,187.5,179.1,0.879,499938.5,499938.5,558,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563233,801141.00
07/26/2016 16:00,2,6.271,ACTIVE,213.51,362.79,60.002,1469563204,"274151322000054","219011344069620",25.29,56.30,0,330.63,386.23,160.6,153.0,0.623,745473.4,745473.4,556,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563234,801142.00
07/26/2016 16:00,2,6.752,ACTIVE,218.48,363.69,60.012,1469563204,"201051344000867","219011344069620",27.75,41.00,0,335.44,405.77,189.6,181.0,0.875,489829.0,489829.0,555,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563235,801143.00
07/26/2016 16:00,2,6.514,ACTIVE,217.80,360.99,59.996,1469563204,"201051344001093","219011344069620",27.69,43.40,0,334.24,404.87,182.6,174.3,0.840,497631.7,497631.7,558,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563236,801144.00
07/26/2016 16:00,2,6.803,ACTIVE,219.16,367.00,59.996,1469563204,"201051344000900","219011344069620",27.91,38.20,0,336.64,408.48,192.3,183.7,0.866,506043.2,506043.2,558,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563237,801145.00
07/26/2016 16:00,2,6.652,ACTIVE,219.16,365.19,60.023,1469563204,"201051344000648","219011344069620",27.61,39.50,0,337.54,407.27,186.1,177.7,0.866,496203.7,496203.7,559,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563238,801146.00
07/26/2016 16:00,2,6.781,ACTIVE,219.61,366.70,60.002,1469563204,"201051344000569","219011344069620",27.67,40.80,0,336.64,407.87,189.9,181.4,0.875,506646.5,506646.5,556,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563239,801147.00
07/26/2016 16:00,2,6.768,ACTIVE,219.61,364.89,59.996,1469563204,"201051344000983","219011344069620",27.87,40.00,0,336.34,407.87,190.8,182.3,0.888,498574.2,498574.2,557,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563240,801148.00
07/26/2016 16:00,2,6.750,ACTIVE,219.61,365.49,59.996,1469563204,"201051344001158","219011344069620",27.15,42.00,0,336.64,405.77,185.7,177.3,0.862,491538.4,491538.4,555,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563241,801149.00
07/26/2016 16:00,2,6.623,ACTIVE,219.16,364.59,60.007,1469563204,"201051344000576","219011344069620",28.07,38.20,0,336.34,407.57,188.3,179.9,0.866,498877.7,498877.7,558,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563242,801150.00
07/26/2016 16:00,2,6.146,ACTIVE,213.51,367.60,59.991,1469563204,"274151322000087","219011344069620",25.47,64.50,0,332.13,381.42,158.5,151.0,0.588,718296.8,718296.8,561,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469563242,801151.00
07/26/2016 16:15,2,4.758,ACTIVE,217.80,358.58,59.954,1469564103,"201051344000645","219011344069620",27.51,37.80,0,337.24,405.47,132.6,126.1,0.605,498472.4,498472.4,558,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564104,801152.00
07/26/2016 16:15,2,4.301,ACTIVE,213.51,345.66,59.959,1469564103,"274151322000085","219011344069620",25.96,53.00,0,327.92,380.52,113.1,107.2,0.433,746203.2,746203.2,554,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564105,801153.00
07/26/2016 16:15,2,4.520,ACTIVE,216.90,358.28,59.965,1469564103,"201051344000633","219011344069620",28.13,41.50,0,334.84,405.47,128.7,122.3,0.605,489775.6,489775.6,554,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564106,801154.00
07/26/2016 16:15,2,4.418,ACTIVE,217.58,357.68,59.996,1469564103,"201051344000469","219011344069620",28.43,36.00,0,335.14,407.27,127.2,120.9,0.605,491883.3,491883.3,559,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564107,801155.00
07/26/2016 16:15,2,4.383,ACTIVE,215.09,353.47,59.959,1469564103,"201051344000646","219011344069620",27.37,44.30,0,332.73,405.17,121.5,115.3,0.575,493463.0,493463.0,556,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564108,801156.00
07/26/2016 16:15,2,4.090,ACTIVE,213.29,347.16,59.933,1469564103,"274151322000052","219011344069620",26.94,56.50,0,332.13,384.13,111.6,105.8,0.442,764119.6,764119.6,554,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564109,801157.00
07/26/2016 16:15,2,4.350,ACTIVE,216.22,354.07,59.965,1469564103,"201051344000585","219011344069620",27.67,43.80,0,333.63,406.07,122.0,115.8,0.570,502026.4,502026.4,557,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564110,801158.00
07/26/2016 16:15,2,4.111,ACTIVE,214.87,350.17,59.970,1469564103,"201051344001230","219011344069620",27.97,43.60,0,332.13,399.76,116.4,110.4,0.548,496859.0,496859.0,557,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564110,801159.00
07/26/2016 16:15,2,4.148,ACTIVE,216.22,354.07,59.965,1469564103,"201051344000582","219011344069620",27.53,43.00,0,334.24,405.47,115.7,109.7,0.548,489798.6,489798.6,555,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564111,801160.00
07/26/2016 16:15,2,4.154,ACTIVE,215.09,353.17,59.959,1469564103,"201051344000955","219011344069620",27.43,46.20,0,333.33,403.37,115.4,109.4,0.548,503117.1,503117.1,556,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564112,801161.00
07/26/2016 16:15,2,2.615,ACTIVE,213.51,402.46,59.959,1469564103,"274151322000094","219011344069620",37.53,54.50,0,379.32,433.42,99.0,93.7,0.380,623828.3,623828.3,563,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564113,801162.00
07/26/2016 16:15,2,4.318,ACTIVE,217.35,355.28,59.938,1469564103,"201051344000579","219011344069620",28.05,43.40,0,336.04,407.27,122.7,116.5,0.575,505925.1,505925.1,557,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564114,801163.00
07/26/2016 16:15,2,4.309,ACTIVE,215.32,353.47,59.970,1469564103,"201051344000890","219011344069620",27.69,46.20,0,333.33,404.87,121.0,114.8,0.561,500344.4,500344.4,554,0,0,0,L,1122011218,0,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564115,801164.00
07/26/2016 16:15,2,4.377,ACTIVE,216.00,354.97,59.922,1469564103,"201051344000438","219011344069620",27.43,46.40,0,333.63,404.27,121.7,115.5,0.588,502011.1,502011.1,557,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564116,801165.00
07/26/2016 16:15,2,4.443,ACTIVE,215.54,355.28,59.965,1469564103,"201051344000417","219011344069620",27.31,47.50,0,332.73,402.77,123.0,116.8,0.592,493748.3,493748.3,553,0,0,0,L,1122011218,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564117,801166.00
07/26/2016 16:15,2,4.295,ACTIVE,213.06,359.18,59.959,1469564103,"274151322000083","219011344069620",27.31,57.30,0,331.53,383.83,118.7,112.6,0.473,757241.4,757241.4,557,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564118,801167.00
07/26/2016 16:15,2,4.529,ACTIVE,214.19,361.89,59.975,1469564103,"274151322000076","219011344069620",27.87,55.80,0,332.43,386.23,127.8,121.4,0.495,807380.0,807380.0,551,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564119,801168.00
07/26/2016 16:15,2,4.654,ACTIVE,216.67,356.48,59.975,1469564103,"201051344000868","219011344069620",27.91,37.00,0,333.93,406.37,131.5,125.0,0.601,490793.9,490793.9,558,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564119,801169.00
