ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 16:15,2,4.529,ACTIVE,213.29,364.29,59.965,1469564103,"274151322000095","219011344069620",27.89,56.30,0,331.53,386.23,128.1,121.7,0.486,799168.8,799168.8,552,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564120,801170.00
07/26/2016 16:15,2,4.453,ACTIVE,217.58,357.68,59.965,1469564103,"201051344000988","219011344069620",27.87,38.60,0,335.74,406.07,125.7,119.4,0.588,487331.9,487331.9,560,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564121,801171.00
07/26/2016 16:15,2,4.348,ACTIVE,216.22,353.77,59.933,1469564103,"201051344001025","219011344069620",27.91,45.50,0,333.93,405.77,122.9,116.7,0.557,501199.2,501199.2,557,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564123,801172.00
07/26/2016 16:15,2,4.209,ACTIVE,217.35,356.18,59.938,1469564103,"201051344000458","219011344069620",27.99,39.30,0,337.24,406.07,119.3,113.2,0.570,498245.2,498245.2,558,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564124,801173.00
07/26/2016 16:15,2,4.105,ACTIVE,217.58,356.48,59.965,1469564103,"201051344000853","219011344069620",28.35,38.00,0,337.84,407.87,117.9,111.9,0.548,497356.2,497356.2,556,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564125,801174.00
07/26/2016 16:15,2,4.029,ACTIVE,215.32,353.17,59.959,1469564103,"201051344000685","219011344069620",27.45,43.40,0,333.63,403.37,112.0,106.2,0.552,501306.1,501306.1,556,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564126,801175.00
07/26/2016 16:15,2,3.957,ACTIVE,216.00,352.87,59.965,1469564103,"201051344000917","219011344069620",27.89,42.80,0,332.73,404.87,111.8,106.0,0.530,498237.7,498237.7,556,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564127,801176.00
07/26/2016 16:15,2,3.980,ACTIVE,215.32,351.67,60.012,1469564103,"201051344001145","219011344069620",27.47,42.30,0,333.63,404.87,110.8,105.0,0.508,503407.2,503407.2,557,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564128,801177.00
07/26/2016 16:15,2,3.957,ACTIVE,216.22,353.47,59.970,1469564103,"201051344000651","219011344069620",27.45,43.60,0,334.24,404.57,110.0,104.2,0.504,496189.9,496189.9,555,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564128,801178.00
07/26/2016 16:15,2,3.617,ACTIVE,213.06,351.97,59.954,1469564103,"274151322000088","219011344069620",26.00,51.80,0,329.43,380.22,95.2,90.0,0.354,730194.7,730194.7,555,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564129,801179.00
07/26/2016 16:15,2,2.496,ACTIVE,214.19,403.07,59.965,1469564103,"274151322000068","219011344069620",36.68,54.00,0,378.42,439.13,93.3,88.1,0.358,623937.5,623937.5,559,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564130,801180.00
07/26/2016 16:15,2,3.967,ACTIVE,215.54,351.97,59.965,1469564103,"201051344001135","219011344069620",27.51,45.30,0,333.33,404.57,110.6,104.8,0.517,492244.8,492244.8,559,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564131,801181.00
07/26/2016 16:15,2,3.998,ACTIVE,215.77,353.17,59.959,1469564103,"201051344000594","219011344069620",27.91,46.40,0,332.73,406.07,113.0,107.2,0.526,502496.9,502496.9,556,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564132,801182.00
07/26/2016 16:15,2,3.990,ACTIVE,216.00,352.87,59.928,1469564103,"201051344001203","219011344069620",27.85,44.30,0,334.84,404.57,112.5,106.7,0.535,499971.5,499971.5,559,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564133,801183.00
07/26/2016 16:15,2,3.711,ACTIVE,213.51,355.88,59.991,1469564103,"274151322000054","219011344069620",26.22,52.50,0,332.43,380.82,98.5,93.1,0.380,745501.9,745501.9,557,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564134,801184.00
07/26/2016 16:15,2,4.082,ACTIVE,216.67,355.28,59.970,1469564103,"201051344000867","219011344069620",28.19,39.50,0,334.54,405.17,116.6,110.6,0.530,489862.6,489862.6,556,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564135,801185.00
07/26/2016 16:15,2,3.928,ACTIVE,216.00,353.17,59.965,1469564103,"201051344001093","219011344069620",28.17,41.80,0,334.24,403.67,112.1,106.3,0.526,497664.0,497664.0,559,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564136,801186.00
07/26/2016 16:15,2,4.131,ACTIVE,216.90,355.58,59.933,1469564103,"201051344000900","219011344069620",28.57,37.00,0,334.54,405.77,119.6,113.5,0.544,506077.3,506077.3,559,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564137,801187.00
07/26/2016 16:15,2,4.117,ACTIVE,217.35,356.48,59.970,1469564103,"201051344000648","219011344069620",27.83,37.50,0,337.24,404.57,116.0,110.1,0.535,496236.7,496236.7,560,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564138,801188.00
07/26/2016 16:15,2,4.184,ACTIVE,217.13,354.97,59.970,1469564103,"201051344000569","219011344069620",28.07,39.00,0,335.14,404.57,118.9,112.9,0.552,506680.2,506680.2,557,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564139,801189.00
07/26/2016 16:15,2,4.281,ACTIVE,217.35,355.58,59.965,1469564103,"201051344000983","219011344069620",28.05,38.00,0,334.84,405.77,121.6,115.5,0.570,498608.1,498608.1,558,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564139,801190.00
07/26/2016 16:15,2,4.277,ACTIVE,217.35,356.48,59.965,1469564103,"201051344001158","219011344069620",27.75,40.00,0,335.74,405.17,120.4,114.3,0.561,491571.3,491571.3,556,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564140,801191.00
07/26/2016 16:15,2,4.355,ACTIVE,217.80,356.78,59.970,1469564103,"201051344000576","219011344069620",28.29,36.80,0,337.54,405.47,124.8,118.5,0.597,498911.0,498911.0,559,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564141,801192.00
07/26/2016 16:15,2,4.055,ACTIVE,213.96,345.06,59.965,1469564103,"274151322000087","219011344069620",26.14,62.80,0,332.43,378.72,107.3,101.7,0.398,718325.1,718325.1,562,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469564142,801193.00
07/26/2016 16:30,2,2.424,ACTIVE,215.32,359.78,59.981,1469565004,"201051344000645","219011344069620",27.75,35.80,0,320.11,401.26,68.1,63.8,0.557,498503.2,498503.2,559,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565005,801194.00
07/26/2016 16:30,2,2.219,ACTIVE,212.61,354.07,59.901,1469565004,"274151322000085","219011344069620",26.12,49.50,0,330.33,379.62,58.7,54.7,0.407,746229.4,746229.4,555,0,0,0,L,1151911521,0,122.68,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565006,801195.00
07/26/2016 16:30,2,2.398,ACTIVE,215.09,360.08,60.002,1469565004,"201051344000633","219011344069620",28.03,39.00,0,318.30,401.56,68.1,63.8,0.588,489806.4,489806.4,555,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565007,801196.00
07/26/2016 16:30,2,2.428,ACTIVE,215.09,359.78,59.970,1469565004,"201051344000469","219011344069620",28.11,34.30,0,317.70,402.46,69.1,64.8,0.601,491914.4,491914.4,560,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565008,801197.00
07/26/2016 16:30,2,2.424,ACTIVE,213.96,358.58,59.928,1469565004,"201051344000646","219011344069620",27.47,41.80,0,317.70,400.96,67.5,63.2,0.575,493493.1,493493.1,557,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565009,801198.00
07/26/2016 16:30,2,2.293,ACTIVE,212.16,355.58,60.028,1469565004,"274151322000052","219011344069620",27.04,52.30,0,327.62,381.42,62.8,58.7,0.451,764147.5,764147.5,555,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565010,801199.00
07/26/2016 16:30,2,2.561,ACTIVE,215.09,360.38,59.965,1469565004,"201051344000585","219011344069620",27.63,41.00,0,320.11,401.86,71.7,67.3,0.592,502057.6,502057.6,558,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565011,801200.00
07/26/2016 16:30,2,2.389,ACTIVE,214.19,357.38,59.996,1469565004,"201051344001230","219011344069620",28.13,40.80,0,318.91,398.86,68.0,63.8,0.561,496889.0,496889.0,558,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565012,801201.00
07/26/2016 16:30,2,2.428,ACTIVE,215.09,359.18,59.949,1469565004,"201051344000582","219011344069620",27.67,40.40,0,317.70,402.16,68.0,63.7,0.570,489828.5,489828.5,556,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565013,801202.00
07/26/2016 16:30,2,2.438,ACTIVE,214.19,357.68,59.981,1469565004,"201051344000955","219011344069620",27.71,43.40,0,318.61,398.86,68.4,64.1,0.583,503146.8,503146.8,557,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565014,801203.00
07/26/2016 16:30,2,1.553,ACTIVE,213.06,392.55,60.049,1469565004,"274151322000094","219011344069620",36.12,51.50,0,379.02,437.63,56.9,53.0,0.393,623853.7,623853.7,564,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565014,801204.00
07/26/2016 16:30,2,2.471,ACTIVE,214.87,360.38,59.970,1469565004,"201051344000579","219011344069620",27.81,40.80,0,320.71,401.86,69.6,65.3,0.579,505955.9,505955.9,558,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565015,801205.00
07/26/2016 16:30,2,2.389,ACTIVE,213.96,358.28,60.018,1469565004,"201051344000890","219011344069620",27.73,43.40,0,319.21,399.46,67.1,62.8,0.552,500374.4,500374.4,555,0,0,0,L,1122011218,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565016,801206.00
07/26/2016 16:30,2,2.344,ACTIVE,214.41,357.98,59.996,1469565004,"201051344000438","219011344069620",27.57,43.40,0,319.21,401.26,65.4,61.2,0.557,502040.8,502040.8,558,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565017,801207.00
07/26/2016 16:30,2,2.326,ACTIVE,214.19,356.78,59.975,1469565004,"201051344000417","219011344069620",27.37,44.30,0,318.00,400.36,64.5,60.4,0.552,493777.7,493777.7,554,0,0,0,L,1122011218,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565018,801208.00
07/26/2016 16:30,2,2.199,ACTIVE,212.61,352.57,59.996,1469565004,"274151322000083","219011344069620",27.37,53.00,0,330.03,380.82,60.9,56.9,0.442,757269.4,757269.4,558,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565019,801209.00
07/26/2016 16:30,2,2.307,ACTIVE,212.61,361.59,60.012,1469565004,"274151322000076","219011344069620",27.73,52.00,0,330.93,384.43,64.8,60.6,0.455,807409.8,807409.8,552,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565020,801210.00
07/26/2016 16:30,2,2.371,ACTIVE,214.41,357.68,59.986,1469565004,"201051344000868","219011344069620",27.79,34.50,0,318.91,402.16,66.7,62.5,0.544,490824.9,490824.9,559,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565021,801211.00
07/26/2016 16:30,2,2.301,ACTIVE,212.38,358.88,60.018,1469565004,"274151322000095","219011344069620",27.65,52.50,0,327.02,384.13,64.5,60.3,0.438,799198.8,799198.8,553,0,0,0,L,1151911521,0,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565022,801212.00
07/26/2016 16:30,2,2.383,ACTIVE,214.87,360.08,60.007,1469565004,"201051344000988","219011344069620",27.59,36.30,0,317.40,402.77,66.6,62.4,0.561,487362.6,487362.6,561,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565023,801213.00
07/26/2016 16:30,2,2.383,ACTIVE,214.41,356.78,59.981,1469565004,"201051344001025","219011344069620",27.81,42.80,0,319.21,401.56,67.2,62.9,0.552,501229.8,501229.8,558,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565024,801214.00
07/26/2016 16:30,2,2.439,ACTIVE,215.09,359.48,59.954,1469565004,"201051344000458","219011344069620",27.91,37.00,0,320.11,402.46,69.0,64.7,0.592,498275.9,498275.9,559,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565025,801215.00
07/26/2016 16:30,2,2.533,ACTIVE,215.54,362.49,60.007,1469565004,"201051344000853","219011344069620",27.83,35.60,0,320.41,406.07,71.5,67.1,0.623,497387.2,497387.2,557,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565025,801216.00
07/26/2016 16:30,2,2.422,ACTIVE,214.19,358.88,59.970,1469565004,"201051344000685","219011344069620",28.05,40.80,0,318.30,400.66,68.8,64.5,0.610,501336.0,501336.0,557,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565026,801217.00
07/26/2016 16:30,2,2.625,ACTIVE,214.87,360.69,59.975,1469565004,"201051344000917","219011344069620",27.59,40.00,0,317.70,401.26,73.3,68.9,0.632,498267.9,498267.9,557,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565027,801218.00
07/26/2016 16:30,2,2.740,ACTIVE,214.87,360.08,59.981,1469565004,"201051344001145","219011344069620",27.75,39.50,0,320.11,401.56,77.0,72.4,0.632,503437.3,503437.3,558,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565028,801219.00
07/26/2016 16:30,2,2.941,ACTIVE,215.32,356.78,59.981,1469565004,"201051344000651","219011344069620",27.47,40.60,0,320.41,400.66,81.9,77.1,0.389,496219.9,496219.9,556,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565029,801220.00
07/26/2016 16:30,2,2.742,ACTIVE,212.83,361.59,59.959,1469565004,"274151322000088","219011344069620",26.44,48.80,0,330.63,379.62,73.5,69.0,0.499,730220.5,730220.5,556,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565030,801221.00
07/26/2016 16:30,2,1.963,ACTIVE,213.96,422.00,59.959,1469565004,"274151322000068","219011344069620",37.75,50.40,0,376.62,438.23,74.4,69.9,0.513,623962.7,623962.7,560,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565031,801222.00
07/26/2016 16:30,2,3.348,ACTIVE,215.32,349.86,59.975,1469565004,"201051344001135","219011344069620",27.85,42.00,0,318.30,401.26,94.5,89.3,0.438,492274.8,492274.8,560,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565032,801223.00
07/26/2016 16:30,2,3.457,ACTIVE,215.54,351.67,59.938,1469565004,"201051344000594","219011344069620",28.13,43.40,0,318.00,403.37,98.5,93.2,0.446,502527.5,502527.5,557,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565033,801224.00
07/26/2016 16:30,2,3.484,ACTIVE,216.22,351.07,59.981,1469565004,"201051344001203","219011344069620",28.07,41.80,0,318.00,402.16,99.1,93.7,0.468,500001.8,500001.8,560,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565034,801225.00
07/26/2016 16:30,2,3.238,ACTIVE,213.51,356.48,59.975,1469565004,"274151322000054","219011344069620",26.72,48.80,0,328.52,380.52,87.6,82.6,0.331,745528.1,745528.1,558,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565034,801226.00
07/26/2016 16:30,2,3.531,ACTIVE,216.22,351.37,59.975,1469565004,"201051344000867","219011344069620",28.43,37.50,0,319.21,402.16,101.6,96.2,0.468,489893.4,489893.4,557,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565035,801227.00
07/26/2016 16:30,2,3.361,ACTIVE,216.22,352.57,59.981,1469565004,"201051344001093","219011344069620",28.25,39.00,0,320.11,400.36,96.2,90.9,0.442,497693.5,497693.5,560,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565037,801228.00
07/26/2016 16:30,2,3.234,ACTIVE,216.22,352.27,59.991,1469565004,"201051344000900","219011344069620",28.80,34.50,0,318.30,403.07,94.4,89.2,0.429,506108.5,506108.5,560,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565037,801229.00
07/26/2016 16:30,2,3.105,ACTIVE,216.22,350.77,59.975,1469565004,"201051344000648","219011344069620",27.97,35.40,0,317.10,401.86,88.0,83.0,0.415,496266.9,496266.9,561,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565038,801230.00
07/26/2016 16:30,2,2.924,ACTIVE,216.00,351.07,59.975,1469565004,"201051344000569","219011344069620",28.41,36.80,0,318.91,402.77,84.1,79.3,0.389,506711.0,506711.0,558,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565039,801231.00
07/26/2016 16:30,2,2.836,ACTIVE,216.00,348.96,59.938,1469565004,"201051344000983","219011344069620",28.49,36.00,0,320.41,402.46,81.8,77.1,0.371,498639.2,498639.2,559,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565040,801232.00
07/26/2016 16:30,2,2.707,ACTIVE,215.54,348.96,59.975,1469565004,"201051344001158","219011344069620",27.91,37.80,0,319.81,401.26,76.5,71.9,0.650,491601.6,491601.6,557,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565041,801233.00
07/26/2016 16:30,2,2.576,ACTIVE,215.54,361.59,59.965,1469565004,"201051344000576","219011344069620",28.41,34.50,0,318.61,402.16,74.2,69.7,0.619,498941.5,498941.5,560,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565042,801234.00
07/26/2016 16:30,2,2.408,ACTIVE,212.83,354.97,59.996,1469565004,"274151322000087","219011344069620",26.34,59.50,0,331.23,379.32,64.2,60.0,0.429,718351.2,718351.2,563,0,0,0,L,1151911521,0,122.23,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565043,801235.00
07/26/2016 16:45,2,5.373,ACTIVE,218.48,360.08,59.975,1469565904,"201051344000645","219011344069620",27.67,36.30,0,320.41,404.87,150.7,143.6,0.689,498534.1,498534.1,560,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565905,801236.00
07/26/2016 16:45,2,4.811,ACTIVE,214.19,362.79,59.933,1469565904,"274151322000085","219011344069620",26.22,50.00,0,329.73,380.52,127.7,121.3,0.486,746255.7,746255.7,556,0,0,0,L,1151911521,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565906,801237.00
07/26/2016 16:45,2,5.363,ACTIVE,217.58,359.78,60.007,1469565904,"201051344000633","219011344069620",28.01,38.80,0,319.81,404.57,152.3,145.1,0.725,489837.4,489837.4,556,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565907,801238.00
07/26/2016 16:45,2,5.443,ACTIVE,218.71,360.38,59.970,1469565904,"201051344000469","219011344069620",28.05,35.00,0,317.40,406.07,154.7,147.4,0.734,491945.7,491945.7,561,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565908,801239.00
07/26/2016 16:45,2,5.357,ACTIVE,216.67,356.48,59.975,1469565904,"201051344000646","219011344069620",27.63,42.30,0,319.21,404.57,149.8,142.6,0.707,493523.5,493523.5,558,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565909,801240.00
07/26/2016 16:45,2,4.980,ACTIVE,213.96,361.89,59.944,1469565904,"274151322000052","219011344069620",27.25,53.00,0,329.13,382.93,137.3,130.6,0.535,764175.4,764175.4,556,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565909,801241.00
07/26/2016 16:45,2,5.643,ACTIVE,217.80,360.38,59.959,1469565904,"201051344000585","219011344069620",27.47,41.30,0,319.21,403.97,157.0,149.6,0.725,502089.1,502089.1,559,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565910,801242.00
07/26/2016 16:45,2,5.443,ACTIVE,216.67,357.38,59.975,1469565904,"201051344001230","219011344069620",27.67,40.80,0,320.11,404.27,152.6,145.4,0.712,496919.4,496919.4,559,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565911,801243.00
07/26/2016 16:45,2,5.467,ACTIVE,218.03,360.69,59.975,1469565904,"201051344000582","219011344069620",27.79,41.30,0,316.50,403.97,153.8,146.6,0.712,489858.7,489858.7,557,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565912,801244.00
07/26/2016 16:45,2,5.541,ACTIVE,216.90,358.28,59.959,1469565904,"201051344000955","219011344069620",27.31,43.60,0,319.21,403.07,153.2,146.0,0.729,503176.9,503176.9,558,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565913,801245.00
07/26/2016 16:45,2,3.482,ACTIVE,214.41,403.37,59.959,1469565904,"274151322000094","219011344069620",37.55,53.30,0,375.41,445.15,133.1,126.5,0.513,623879.3,623879.3,565,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565914,801246.00
07/26/2016 16:45,2,5.805,ACTIVE,219.16,360.69,59.970,1469565904,"201051344000579","219011344069620",27.75,41.30,0,320.71,405.77,163.1,155.5,0.760,505987.3,505987.3,559,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565915,801247.00
07/26/2016 16:45,2,5.645,ACTIVE,216.90,357.38,59.922,1469565904,"201051344000890","219011344069620",27.77,43.20,0,319.51,404.27,158.7,151.2,0.725,500404.9,500404.9,556,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565916,801248.00
07/26/2016 16:45,2,5.660,ACTIVE,217.80,359.48,59.970,1469565904,"201051344000438","219011344069620",27.41,43.40,0,317.70,403.67,157.2,149.8,0.734,502071.1,502071.1,559,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565917,801249.00
07/26/2016 16:45,2,5.570,ACTIVE,217.13,357.98,59.965,1469565904,"201051344000417","219011344069620",27.63,44.00,0,316.80,403.97,155.9,148.5,0.734,493807.7,493807.7,555,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565918,801250.00
07/26/2016 16:45,2,5.395,ACTIVE,213.74,354.07,59.975,1469565904,"274151322000083","219011344069620",27.06,54.30,0,328.22,382.93,147.8,140.7,0.592,757297.8,757297.8,559,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565919,801251.00
07/26/2016 16:45,2,5.553,ACTIVE,214.64,354.67,59.922,1469565904,"274151322000076","219011344069620",27.89,52.50,0,329.73,386.23,157.0,149.6,0.614,807440.0,807440.0,553,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565920,801252.00
07/26/2016 16:45,2,5.867,ACTIVE,217.80,360.08,59.965,1469565904,"201051344000868","219011344069620",27.85,35.20,0,319.21,404.87,165.5,157.8,0.756,490856.4,490856.4,560,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565921,801253.00
07/26/2016 16:45,2,5.732,ACTIVE,213.96,369.40,59.970,1469565904,"274151322000095","219011344069620",27.47,53.50,0,330.03,385.93,159.4,151.9,0.605,799229.3,799229.3,554,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565922,801254.00
07/26/2016 16:45,2,6.021,ACTIVE,219.16,364.59,59.965,1469565904,"201051344000988","219011344069620",27.47,36.80,0,319.51,406.37,167.5,159.7,0.787,487394.0,487394.0,562,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565922,801255.00
07/26/2016 16:45,2,5.967,ACTIVE,218.03,359.78,59.975,1469565904,"201051344001025","219011344069620",27.75,42.50,0,320.11,404.57,167.8,160.0,0.765,501261.2,501261.2,559,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565923,801256.00
07/26/2016 16:45,2,6.027,ACTIVE,219.16,362.79,59.975,1469565904,"201051344000458","219011344069620",27.91,37.30,0,319.21,405.77,170.3,162.5,0.826,498307.5,498307.5,560,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565924,801257.00
07/26/2016 16:45,2,6.012,ACTIVE,219.61,363.69,59.954,1469565904,"201051344000853","219011344069620",28.29,36.80,0,323.11,409.98,172.2,164.3,0.804,497419.0,497419.0,558,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565925,801258.00
07/26/2016 16:45,2,5.988,ACTIVE,217.13,360.38,59.954,1469565904,"201051344000685","219011344069620",27.51,41.00,0,316.80,403.97,166.9,159.1,0.795,501366.7,501366.7,558,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565926,801259.00
07/26/2016 16:45,2,6.016,ACTIVE,218.03,360.69,59.981,1469565904,"201051344000917","219011344069620",27.69,40.40,0,321.31,404.27,168.6,160.8,0.795,498299.0,498299.0,558,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565927,801260.00
07/26/2016 16:45,2,6.023,ACTIVE,216.90,360.99,59.965,1469565904,"201051344001145","219011344069620",27.61,39.80,0,321.01,404.87,168.5,160.7,0.773,503468.4,503468.4,559,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565928,801261.00
07/26/2016 16:45,2,5.996,ACTIVE,218.48,362.49,59.912,1469565904,"201051344000651","219011344069620",27.53,41.30,0,321.01,403.67,167.2,159.4,0.751,496250.9,496250.9,557,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565929,801262.00
07/26/2016 16:45,2,5.398,ACTIVE,213.96,363.09,59.965,1469565904,"274151322000088","219011344069620",26.10,50.20,0,328.52,381.42,142.6,135.7,0.552,730247.2,730247.2,557,0,0,0,L,1151911521,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565930,801263.00
07/26/2016 16:45,2,3.736,ACTIVE,214.87,399.76,59.928,1469565904,"274151322000068","219011344069620",36.90,51.30,0,378.12,446.65,140.6,133.7,0.544,623988.7,623988.7,561,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565931,801264.00
07/26/2016 16:45,2,5.973,ACTIVE,217.80,360.69,59.922,1469565904,"201051344001135","219011344069620",27.25,42.50,0,320.71,403.97,164.8,157.1,0.765,492305.8,492305.8,561,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565932,801265.00
07/26/2016 16:45,2,5.990,ACTIVE,217.35,361.29,59.981,1469565904,"201051344000594","219011344069620",27.63,43.60,0,319.21,406.97,167.7,159.9,0.773,502559.2,502559.2,558,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565933,801266.00
07/26/2016 16:45,2,5.773,ACTIVE,218.03,359.78,59.922,1469565904,"201051344001203","219011344069620",28.05,41.50,0,320.71,403.97,164.1,156.5,0.769,500033.1,500033.1,561,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565933,801267.00
07/26/2016 16:45,2,5.293,ACTIVE,213.74,348.06,59.959,1469565904,"274151322000054","219011344069620",26.24,50.00,0,329.73,382.03,140.7,133.9,0.539,745555.3,745555.3,559,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565934,801268.00
07/26/2016 16:45,2,5.705,ACTIVE,217.80,359.78,59.981,1469565904,"201051344000867","219011344069620",27.83,37.50,0,320.71,404.57,160.8,153.2,0.729,489925.3,489925.3,558,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565935,801269.00
07/26/2016 16:45,2,5.422,ACTIVE,217.58,359.48,59.970,1469565904,"201051344001093","219011344069620",27.69,39.50,0,320.41,402.46,152.0,144.8,0.703,497724.1,497724.1,561,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565936,801270.00
07/26/2016 16:45,2,5.469,ACTIVE,218.26,360.08,59.975,1469565904,"201051344000900","219011344069620",28.29,35.60,0,321.01,406.07,156.8,149.4,0.707,506140.7,506140.7,561,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565937,801271.00
07/26/2016 16:45,2,5.357,ACTIVE,218.26,359.18,59.975,1469565904,"201051344000648","219011344069620",27.75,36.30,0,319.21,405.17,150.5,143.4,0.703,496298.2,496298.2,562,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565938,801272.00
07/26/2016 16:45,2,5.332,ACTIVE,218.26,358.58,59.970,1469565904,"201051344000569","219011344069620",28.09,37.50,0,319.81,404.87,151.8,144.6,0.707,506742.9,506742.9,559,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565939,801273.00
07/26/2016 16:45,2,5.359,ACTIVE,218.48,359.78,59.975,1469565904,"201051344000983","219011344069620",28.05,36.80,0,321.91,405.77,152.2,145.0,0.712,498671.5,498671.5,560,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565940,801274.00
07/26/2016 16:45,2,5.264,ACTIVE,218.48,359.18,59.970,1469565904,"201051344001158","219011344069620",27.67,38.20,0,318.00,405.17,147.5,140.4,0.681,491633.1,491633.1,558,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565941,801275.00
07/26/2016 16:45,2,5.148,ACTIVE,218.48,358.88,60.002,1469565904,"201051344000576","219011344069620",28.31,35.40,0,336.04,405.47,147.6,140.5,0.689,498973.2,498973.2,561,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565942,801276.00
07/26/2016 16:45,2,4.730,ACTIVE,213.96,351.37,59.970,1469565904,"274151322000087","219011344069620",26.40,60.80,0,329.13,380.22,126.5,120.2,0.455,718378.5,718378.5,564,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469565943,801277.00
07/26/2016 17:00,2,1.992,ACTIVE,215.32,354.97,59.986,1469566804,"201051344000645","219011344069620",27.85,34.30,0,318.61,398.26,56.2,52.4,0.468,498556.1,498556.1,561,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566805,801278.00
07/26/2016 17:00,2,1.809,ACTIVE,213.29,348.36,60.023,1469566804,"274151322000085","219011344069620",26.46,45.50,0,328.22,380.22,48.4,44.8,0.331,746274.4,746274.4,557,0,0,0,L,1151911521,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566806,801279.00
07/26/2016 17:00,2,1.994,ACTIVE,215.09,355.58,59.959,1469566804,"201051344000633","219011344069620",28.11,37.00,0,319.51,399.76,56.7,52.8,0.473,489859.4,489859.4,557,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566807,801280.00
07/26/2016 17:00,2,2.012,ACTIVE,215.32,355.28,59.981,1469566804,"201051344000469","219011344069620",28.17,32.60,0,317.70,400.06,57.4,53.5,0.491,491967.8,491967.8,562,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566808,801281.00
07/26/2016 17:00,2,1.992,ACTIVE,213.96,354.37,59.991,1469566804,"201051344000646","219011344069620",27.71,39.00,0,318.61,398.56,56.0,52.1,0.468,493545.1,493545.1,559,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566809,801282.00
07/26/2016 17:00,2,1.863,ACTIVE,212.61,356.18,59.975,1469566804,"274151322000052","219011344069620",27.35,48.00,0,328.82,380.52,51.6,47.9,0.362,764195.2,764195.2,557,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566810,801283.00
07/26/2016 17:00,2,2.078,ACTIVE,215.09,355.58,60.039,1469566804,"201051344000585","219011344069620",27.91,38.40,0,320.71,398.86,58.8,54.8,0.473,502111.6,502111.6,560,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566811,801284.00
07/26/2016 17:00,2,1.916,ACTIVE,214.19,352.27,60.044,1469566804,"201051344001230","219011344069620",28.43,38.00,0,319.51,394.05,55.1,51.3,0.442,496940.7,496940.7,560,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566811,801285.00
07/26/2016 17:00,2,1.955,ACTIVE,214.87,355.28,59.975,1469566804,"201051344000582","219011344069620",27.73,37.80,0,317.10,398.86,55.0,51.1,0.460,489879.9,489879.9,558,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566812,801286.00
07/26/2016 17:00,2,1.992,ACTIVE,214.19,354.07,60.012,1469566804,"201051344000955","219011344069620",27.55,40.20,0,317.40,397.05,55.6,51.8,0.468,503198.0,503198.0,559,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566813,801287.00
07/26/2016 17:00,2,1.207,ACTIVE,213.06,408.48,59.986,1469566804,"274151322000094","219011344069620",37.55,47.50,0,335.14,439.43,46.0,42.4,0.318,623897.0,623897.0,566,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566814,801288.00
07/26/2016 17:00,2,2.021,ACTIVE,214.87,355.28,59.981,1469566804,"201051344000579","219011344069620",28.35,38.20,0,318.91,398.86,58.1,54.1,0.473,506009.3,506009.3,560,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566815,801289.00
07/26/2016 17:00,2,2.004,ACTIVE,214.41,354.07,60.039,1469566804,"201051344000890","219011344069620",27.71,40.20,0,318.61,397.96,56.3,52.4,0.460,500426.2,500426.2,557,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566816,801290.00
07/26/2016 17:00,2,1.947,ACTIVE,214.64,354.67,59.996,1469566804,"201051344000438","219011344069620",28.13,40.20,0,317.40,398.26,55.5,51.6,0.477,502092.1,502092.1,560,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566817,801291.00
07/26/2016 17:00,2,1.984,ACTIVE,214.41,354.67,59.970,1469566804,"201051344000417","219011344069620",27.49,41.00,0,317.70,397.96,55.3,51.4,0.464,493828.6,493828.6,556,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566818,801292.00
07/26/2016 17:00,2,1.842,ACTIVE,212.83,351.97,60.034,1469566804,"274151322000083","219011344069620",27.71,48.50,0,327.62,379.62,51.7,47.9,0.376,757317.5,757317.5,560,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566819,801293.00
07/26/2016 17:00,2,1.977,ACTIVE,213.74,351.67,59.981,1469566804,"274151322000076","219011344069620",27.67,47.00,0,330.63,382.03,55.4,51.5,0.389,807461.0,807461.0,554,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566820,801294.00
07/26/2016 17:00,2,2.053,ACTIVE,214.64,354.07,59.991,1469566804,"201051344000868","219011344069620",27.85,33.00,0,318.91,399.76,58.0,54.0,0.473,490878.3,490878.3,561,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566821,801295.00
07/26/2016 17:00,2,1.965,ACTIVE,212.61,348.36,60.002,1469566804,"274151322000095","219011344069620",27.73,48.00,0,330.63,382.03,55.1,51.3,0.367,799250.3,799250.3,555,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566822,801296.00
07/26/2016 17:00,2,2.057,ACTIVE,215.09,356.78,59.991,1469566804,"201051344000988","219011344069620",27.53,34.50,0,318.30,399.76,57.4,53.5,0.482,487415.7,487415.7,563,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566822,801297.00
07/26/2016 17:00,2,2.025,ACTIVE,214.41,354.07,60.028,1469566804,"201051344001025","219011344069620",28.09,39.30,0,319.81,399.16,57.6,53.7,0.460,501282.8,501282.8,560,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566824,801298.00
07/26/2016 17:00,2,2.025,ACTIVE,214.87,354.67,59.996,1469566804,"201051344000458","219011344069620",28.03,35.20,0,319.51,399.76,57.5,53.6,0.495,498329.2,498329.2,561,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566825,801299.00
07/26/2016 17:00,2,2.031,ACTIVE,215.77,357.08,59.991,1469566804,"201051344000853","219011344069620",28.19,34.30,0,319.51,400.36,58.0,54.1,0.491,497440.8,497440.8,559,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566826,801300.00
07/26/2016 17:00,2,1.977,ACTIVE,214.64,355.58,59.981,1469566804,"201051344000685","219011344069620",27.63,38.40,0,318.00,398.86,55.4,51.5,0.482,501387.6,501387.6,559,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566827,801301.00
07/26/2016 17:00,2,1.979,ACTIVE,214.41,354.37,59.996,1469566804,"201051344000917","219011344069620",28.13,37.50,0,320.71,399.46,56.4,52.5,0.464,498320.2,498320.2,559,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566827,801302.00
07/26/2016 17:00,2,1.994,ACTIVE,214.41,354.67,59.986,1469566804,"201051344001145","219011344069620",27.89,37.30,0,320.71,398.86,56.3,52.4,0.455,503489.5,503489.5,560,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566828,801303.00
07/26/2016 17:00,2,2.004,ACTIVE,215.09,356.18,59.991,1469566804,"201051344000651","219011344069620",27.79,38.40,0,318.30,398.86,56.4,52.5,0.464,496272.0,496272.0,558,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566829,801304.00
07/26/2016 17:00,2,1.795,ACTIVE,212.38,347.16,60.028,1469566804,"274151322000088","219011344069620",26.72,45.00,0,327.62,380.22,48.5,44.9,0.336,730265.1,730265.1,558,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566830,801305.00
07/26/2016 17:00,2,1.242,ACTIVE,213.74,403.97,59.991,1469566804,"274151322000068","219011344069620",37.55,47.00,0,335.44,438.83,47.0,43.4,0.318,624006.1,624006.1,562,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566831,801306.00
07/26/2016 17:00,2,2.057,ACTIVE,214.41,354.07,59.991,1469566804,"201051344001135","219011344069620",27.69,39.00,0,318.30,398.26,57.7,53.8,0.464,492326.9,492326.9,562,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566832,801307.00
07/26/2016 17:00,2,2.057,ACTIVE,214.19,354.67,60.012,1469566804,"201051344000594","219011344069620",27.85,40.40,0,316.80,400.06,58.0,54.1,0.482,502580.6,502580.6,559,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566833,801308.00
07/26/2016 17:00,2,1.992,ACTIVE,214.64,354.67,59.959,1469566804,"201051344001203","219011344069620",28.43,38.80,0,319.21,398.56,57.4,53.4,0.477,500054.2,500054.2,562,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566834,801309.00
07/26/2016 17:00,2,1.824,ACTIVE,212.61,347.76,59.991,1469566804,"274151322000054","219011344069620",26.96,45.30,0,328.22,380.52,49.8,46.1,0.336,745573.5,745573.5,560,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566835,801310.00
07/26/2016 17:00,2,2.062,ACTIVE,214.87,354.37,59.959,1469566804,"201051344000867","219011344069620",28.05,35.40,0,319.21,399.46,58.6,54.7,0.477,489946.7,489946.7,559,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566836,801311.00
07/26/2016 17:00,2,1.963,ACTIVE,214.64,355.58,60.002,1469566804,"201051344001093","219011344069620",28.01,36.80,0,318.91,398.26,55.8,51.9,0.460,497744.6,497744.6,562,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566837,801312.00
07/26/2016 17:00,2,2.051,ACTIVE,214.87,355.28,59.996,1469566804,"201051344000900","219011344069620",28.27,33.00,0,319.81,399.46,58.7,54.7,0.477,506162.3,506162.3,562,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566838,801313.00
