ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 17:00,2,2.039,ACTIVE,215.32,354.97,59.986,1469566804,"201051344000648","219011344069620",27.65,33.80,0,318.61,399.16,57.1,53.2,0.477,496319.1,496319.1,563,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566839,801314.00
07/26/2016 17:00,2,2.037,ACTIVE,215.09,355.28,60.002,1469566804,"201051344000569","219011344069620",28.31,35.00,0,316.20,399.76,58.4,54.5,0.486,506764.2,506764.2,560,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566840,801315.00
07/26/2016 17:00,2,2.080,ACTIVE,215.09,355.88,59.928,1469566804,"201051344000983","219011344069620",28.19,34.50,0,319.21,399.46,59.4,55.4,0.495,498693.1,498693.1,561,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566841,801316.00
07/26/2016 17:00,2,2.043,ACTIVE,214.87,355.28,60.002,1469566804,"201051344001158","219011344069620",27.93,35.60,0,319.81,398.86,57.8,53.9,0.482,491654.0,491654.0,559,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566841,801317.00
07/26/2016 17:00,2,2.002,ACTIVE,215.32,356.78,60.023,1469566804,"201051344000576","219011344069620",28.33,33.00,0,318.61,398.86,57.5,53.5,0.486,498994.2,498994.2,562,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566842,801318.00
07/26/2016 17:00,2,1.850,ACTIVE,213.06,350.77,59.954,1469566804,"274151322000087","219011344069620",26.48,55.00,0,329.43,379.62,49.6,46.0,0.318,718396.5,718396.5,565,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469566843,801319.00
07/26/2016 17:15,2,2.736,ACTIVE,215.54,361.29,59.970,1469567704,"201051344000645","219011344069620",27.51,34.30,0,318.61,392.55,76.2,71.7,0.628,498575.1,498575.1,562,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567705,801320.00
07/26/2016 17:15,2,2.438,ACTIVE,213.51,352.27,59.970,1469567704,"274151322000085","219011344069620",26.88,43.80,0,329.73,378.72,66.3,62.1,0.460,746290.8,746290.8,558,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567706,801321.00
07/26/2016 17:15,2,2.691,ACTIVE,215.32,360.69,60.034,1469567704,"201051344000633","219011344069620",28.09,36.80,0,318.91,392.55,76.7,72.1,0.663,489878.5,489878.5,558,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567707,801322.00
07/26/2016 17:15,2,2.695,ACTIVE,215.77,361.59,59.975,1469567704,"201051344000469","219011344069620",28.23,32.80,0,317.40,392.55,77.1,72.5,0.658,491987.1,491987.1,563,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567708,801323.00
07/26/2016 17:15,2,2.645,ACTIVE,213.96,360.08,59.986,1469567704,"201051344000646","219011344069620",28.13,38.60,0,317.40,393.75,75.4,70.8,0.641,493563.9,493563.9,560,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567709,801324.00
07/26/2016 17:15,2,2.512,ACTIVE,213.51,362.49,59.986,1469567704,"274151322000052","219011344069620",27.35,46.40,0,329.73,379.62,69.6,65.2,0.482,764212.5,764212.5,558,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567709,801325.00
07/26/2016 17:15,2,2.783,ACTIVE,214.64,350.47,59.981,1469567704,"201051344000585","219011344069620",27.91,38.80,0,333.63,395.55,78.6,74.0,0.362,502131.2,502131.2,561,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567710,801326.00
07/26/2016 17:15,2,2.615,ACTIVE,214.19,359.18,59.975,1469567704,"201051344001230","219011344069620",28.25,37.50,0,320.11,389.84,74.8,70.3,0.628,496959.3,496959.3,561,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567711,801327.00
07/26/2016 17:15,2,2.652,ACTIVE,215.09,360.38,59.933,1469567704,"201051344000582","219011344069620",27.79,37.30,0,318.00,395.85,74.7,70.1,0.619,489898.4,489898.4,559,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567712,801328.00
07/26/2016 17:15,2,2.674,ACTIVE,214.19,358.88,59.944,1469567704,"201051344000955","219011344069620",27.79,39.50,0,319.21,390.44,75.2,70.7,0.636,503216.7,503216.7,560,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567713,801329.00
07/26/2016 17:15,2,1.588,ACTIVE,213.51,420.80,59.965,1469567704,"274151322000094","219011344069620",38.53,46.40,0,377.82,442.14,62.2,58.1,0.438,623912.4,623912.4,567,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567714,801330.00
07/26/2016 17:15,2,2.752,ACTIVE,215.77,362.19,60.023,1469567704,"201051344000579","219011344069620",28.21,38.00,0,318.00,393.15,78.6,73.9,0.658,506028.7,506028.7,561,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567715,801331.00
07/26/2016 17:15,2,2.707,ACTIVE,214.41,359.48,59.981,1469567704,"201051344000890","219011344069620",27.95,39.80,0,320.41,391.34,76.6,72.0,0.628,500445.0,500445.0,558,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567716,801332.00
07/26/2016 17:15,2,2.684,ACTIVE,214.87,361.29,60.023,1469567704,"201051344000438","219011344069620",27.95,39.50,0,319.21,395.25,76.0,71.4,0.654,502110.8,502110.8,561,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567717,801333.00
07/26/2016 17:15,2,2.705,ACTIVE,214.64,360.38,59.986,1469567704,"201051344000417","219011344069620",27.57,40.40,0,319.81,392.25,75.6,71.1,0.636,493847.1,493847.1,557,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567718,801334.00
07/26/2016 17:15,2,2.543,ACTIVE,212.83,353.47,59.917,1469567704,"274151322000083","219011344069620",27.65,47.50,0,328.82,379.62,71.2,66.8,0.513,757334.8,757334.8,561,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567718,801335.00
07/26/2016 17:15,2,2.684,ACTIVE,213.51,359.78,59.975,1469567704,"274151322000076","219011344069620",28.15,46.80,0,330.03,380.22,76.5,71.9,0.535,807479.6,807479.6,555,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567719,801336.00
07/26/2016 17:15,2,2.814,ACTIVE,215.32,361.29,59.975,1469567704,"201051344000868","219011344069620",28.01,33.00,0,319.21,391.04,79.9,75.2,0.650,490897.6,490897.6,562,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567720,801337.00
07/26/2016 17:15,2,2.756,ACTIVE,213.06,363.99,59.933,1469567704,"274151322000095","219011344069620",27.67,47.30,0,330.03,379.62,77.2,72.6,0.521,799268.9,799268.9,556,0,0,0,L,1151911521,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567721,801338.00
07/26/2016 17:15,2,2.840,ACTIVE,216.00,350.77,60.018,1469567704,"201051344000988","219011344069620",28.05,34.50,0,317.70,397.35,80.7,76.0,0.384,487434.9,487434.9,564,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567722,801339.00
07/26/2016 17:15,2,2.846,ACTIVE,215.32,349.26,59.965,1469567704,"201051344001025","219011344069620",28.19,39.30,0,318.30,396.15,81.3,76.5,0.371,501302.1,501302.1,561,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567723,801340.00
07/26/2016 17:15,2,2.859,ACTIVE,216.22,348.96,59.986,1469567704,"201051344000458","219011344069620",28.13,35.20,0,318.61,392.25,81.5,76.8,0.384,498348.4,498348.4,562,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567724,801341.00
07/26/2016 17:15,2,2.865,ACTIVE,216.45,350.47,60.002,1469567704,"201051344000853","219011344069620",28.27,34.30,0,320.71,398.56,82.0,77.3,0.380,497460.2,497460.2,560,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567725,801342.00
07/26/2016 17:15,2,2.787,ACTIVE,214.87,360.99,59.975,1469567704,"201051344000685","219011344069620",28.01,37.80,0,319.51,393.45,79.0,74.3,0.698,501406.3,501406.3,560,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567726,801343.00
07/26/2016 17:15,2,2.801,ACTIVE,215.09,360.99,59.975,1469567704,"201051344000917","219011344069620",28.11,37.30,0,319.81,394.65,79.8,75.0,0.676,498339.0,498339.0,560,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567727,801344.00
07/26/2016 17:15,2,2.793,ACTIVE,214.87,348.96,59.986,1469567704,"201051344001145","219011344069620",28.15,36.30,0,319.81,394.05,79.6,74.9,0.367,503508.4,503508.4,561,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567728,801345.00
07/26/2016 17:15,2,2.818,ACTIVE,215.54,349.56,59.975,1469567704,"201051344000651","219011344069620",27.81,38.20,0,318.91,396.15,79.4,74.7,0.367,496290.9,496290.9,559,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567728,801346.00
07/26/2016 17:15,2,2.533,ACTIVE,213.29,362.49,59.991,1469567704,"274151322000088","219011344069620",26.76,43.60,0,328.82,379.32,68.6,64.3,0.477,730281.4,730281.4,559,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567729,801347.00
07/26/2016 17:15,2,1.684,ACTIVE,213.74,418.39,59.981,1469567704,"274151322000068","219011344069620",38.27,45.80,0,379.32,448.15,65.6,61.4,0.446,624021.7,624021.7,563,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567730,801348.00
07/26/2016 17:15,2,2.854,ACTIVE,214.87,348.06,59.970,1469567704,"201051344001135","219011344069620",27.69,38.40,0,317.70,394.35,80.0,75.3,0.371,492346.0,492346.0,563,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567731,801349.00
07/26/2016 17:15,2,2.893,ACTIVE,215.32,348.66,59.970,1469567704,"201051344000594","219011344069620",27.87,40.20,0,318.61,391.34,81.7,76.9,0.376,502599.9,502599.9,560,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567732,801350.00
07/26/2016 17:15,2,2.855,ACTIVE,215.09,348.66,59.975,1469567704,"201051344001203","219011344069620",27.89,38.00,0,318.30,396.15,80.7,76.0,0.380,500073.4,500073.4,563,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567733,801351.00
07/26/2016 17:15,2,2.590,ACTIVE,213.29,354.97,59.975,1469567704,"274151322000054","219011344069620",26.86,43.60,0,329.43,380.22,70.5,66.1,0.473,745590.2,745590.2,561,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567734,801352.00
07/26/2016 17:15,2,2.857,ACTIVE,215.77,348.66,59.986,1469567704,"201051344000867","219011344069620",28.17,35.00,0,317.40,390.74,81.6,76.8,0.371,489966.1,489966.1,560,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567735,801353.00
07/26/2016 17:15,2,2.707,ACTIVE,215.32,360.38,59.981,1469567704,"201051344001093","219011344069620",28.27,36.50,0,319.21,394.35,77.5,72.9,0.650,497763.2,497763.2,563,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567736,801354.00
07/26/2016 17:15,2,2.791,ACTIVE,215.77,348.96,59.975,1469567704,"201051344000900","219011344069620",28.55,33.50,0,320.11,392.55,80.7,76.0,0.367,506181.9,506181.9,563,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567737,801355.00
07/26/2016 17:15,2,2.734,ACTIVE,216.00,348.36,59.981,1469567704,"201051344000648","219011344069620",28.27,34.00,0,318.91,392.25,78.2,73.6,0.367,496338.1,496338.1,564,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567738,801356.00
07/26/2016 17:15,2,2.777,ACTIVE,216.00,349.56,59.970,1469567704,"201051344000569","219011344069620",28.27,35.20,0,317.40,392.55,79.5,74.8,0.371,506783.6,506783.6,561,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567739,801357.00
07/26/2016 17:15,2,2.785,ACTIVE,216.00,348.36,60.007,1469567704,"201051344000983","219011344069620",28.53,35.00,0,320.11,392.25,80.5,75.8,0.376,498712.8,498712.8,562,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567740,801358.00
07/26/2016 17:15,2,2.793,ACTIVE,215.77,348.06,60.007,1469567704,"201051344001158","219011344069620",27.75,35.40,0,318.61,391.94,78.5,73.9,0.367,491673.3,491673.3,560,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567741,801359.00
07/26/2016 17:15,2,2.715,ACTIVE,216.22,348.96,59.928,1469567704,"201051344000576","219011344069620",28.47,33.30,0,318.91,395.25,78.2,73.6,0.362,499013.4,499013.4,563,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567742,801360.00
07/26/2016 17:15,2,2.492,ACTIVE,213.74,354.67,59.975,1469567704,"274151322000087","219011344069620",26.96,53.30,0,330.33,378.42,68.0,63.7,0.429,718413.1,718413.1,566,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469567743,801361.00
07/26/2016 17:30,2,3.789,ACTIVE,217.35,354.37,59.954,1469568604,"201051344000645","219011344069620",27.59,35.20,0,318.00,394.65,105.9,100.3,0.468,498598.6,498598.6,563,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568605,801362.00
07/26/2016 17:30,2,3.383,ACTIVE,214.19,356.48,59.959,1469568604,"274151322000085","219011344069620",26.76,44.30,0,330.63,379.62,91.7,86.6,0.349,746311.0,746311.0,559,0,0,0,L,1151911521,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568606,801363.00
07/26/2016 17:30,2,3.709,ACTIVE,216.90,354.97,59.986,1469568604,"201051344000633","219011344069620",28.27,37.30,0,318.61,395.55,106.1,100.5,0.513,489902.2,489902.2,559,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568607,801364.00
07/26/2016 17:30,2,3.721,ACTIVE,217.35,354.37,59.986,1469568604,"201051344000469","219011344069620",28.31,33.50,0,315.30,395.25,106.7,101.0,0.513,492010.9,492010.9,564,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568608,801365.00
07/26/2016 17:30,2,3.721,ACTIVE,216.00,351.97,59.954,1469568604,"201051344000646","219011344069620",27.87,38.60,0,318.61,392.55,105.0,99.4,0.495,493587.2,493587.2,561,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568608,801366.00
07/26/2016 17:30,2,3.418,ACTIVE,213.96,353.77,59.975,1469568604,"274151322000052","219011344069620",27.65,47.80,0,329.13,379.62,95.7,90.5,0.371,764233.8,764233.8,559,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568609,801367.00
07/26/2016 17:30,2,3.814,ACTIVE,216.67,353.17,59.975,1469568604,"201051344000585","219011344069620",27.97,38.40,0,319.21,395.55,108.0,102.3,0.495,502155.6,502155.6,562,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568610,801368.00
07/26/2016 17:30,2,3.576,ACTIVE,216.00,351.07,59.986,1469568604,"201051344001230","219011344069620",28.01,38.00,0,319.21,389.24,101.4,96.0,0.464,496982.4,496982.4,562,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568611,801369.00
07/26/2016 17:30,2,3.580,ACTIVE,216.90,353.17,59.959,1469568604,"201051344000582","219011344069620",27.79,37.50,0,317.70,395.25,100.8,95.3,0.468,489921.5,489921.5,560,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568612,801370.00
07/26/2016 17:30,2,3.502,ACTIVE,216.00,350.47,59.981,1469568604,"201051344000955","219011344069620",28.19,40.00,0,318.61,390.14,100.0,94.6,0.473,503239.6,503239.6,561,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568613,801371.00
07/26/2016 17:30,2,2.119,ACTIVE,214.19,418.39,59.975,1469568604,"274151322000094","219011344069620",38.72,47.00,0,375.71,440.34,82.7,77.9,0.314,623931.7,623931.7,568,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568614,801372.00
07/26/2016 17:30,2,3.584,ACTIVE,217.35,352.87,59.949,1469568604,"201051344000579","219011344069620",28.17,38.40,0,318.91,395.25,102.2,96.7,0.473,506052.6,506052.6,562,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568615,801373.00
07/26/2016 17:30,2,3.477,ACTIVE,216.00,350.47,59.981,1469568604,"201051344000890","219011344069620",28.11,39.80,0,319.51,391.64,99.1,93.8,0.451,500468.4,500468.4,559,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568616,801374.00
07/26/2016 17:30,2,3.424,ACTIVE,216.45,351.97,59.991,1469568604,"201051344000438","219011344069620",28.13,39.50,0,318.30,395.25,97.6,92.3,0.464,502133.9,502133.9,562,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568617,801375.00
07/26/2016 17:30,2,3.379,ACTIVE,216.22,351.37,59.981,1469568604,"201051344000417","219011344069620",27.83,40.60,0,318.30,391.04,95.3,90.0,0.446,493870.0,493870.0,558,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568618,801376.00
07/26/2016 17:30,2,3.215,ACTIVE,213.74,353.47,59.986,1469568604,"274151322000083","219011344069620",27.51,49.00,0,329.13,379.02,89.5,84.5,0.362,757356.3,757356.3,562,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568618,801377.00
07/26/2016 17:30,2,3.326,ACTIVE,214.64,354.07,59.991,1469568604,"274151322000076","219011344069620",28.15,47.30,0,329.43,380.52,94.8,89.6,0.367,807502.6,807502.6,556,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568619,801378.00
07/26/2016 17:30,2,3.381,ACTIVE,216.22,351.67,59.981,1469568604,"201051344000868","219011344069620",28.05,34.50,0,317.40,395.25,96.1,90.8,0.433,490921.4,490921.4,563,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568620,801379.00
07/26/2016 17:30,2,3.314,ACTIVE,213.96,346.26,59.975,1469568604,"274151322000095","219011344069620",27.89,47.30,0,330.03,379.92,93.6,88.4,0.354,799292.0,799292.0,557,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568621,801380.00
07/26/2016 17:30,2,3.355,ACTIVE,216.90,353.77,59.991,1469568604,"201051344000988","219011344069620",27.59,35.40,0,318.30,396.75,93.8,88.7,0.446,487458.7,487458.7,565,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568622,801381.00
07/26/2016 17:30,2,3.270,ACTIVE,216.45,351.07,59.986,1469568604,"201051344001025","219011344069620",28.33,38.80,0,318.91,394.95,93.9,88.7,0.424,501326.0,501326.0,562,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568623,801382.00
07/26/2016 17:30,2,3.199,ACTIVE,217.13,351.37,59.981,1469568604,"201051344000458","219011344069620",28.17,36.30,0,318.00,395.25,91.3,86.2,0.429,498372.3,498372.3,563,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568624,801383.00
07/26/2016 17:30,2,3.164,ACTIVE,217.35,353.17,59.991,1469568604,"201051344000853","219011344069620",28.13,35.40,0,320.71,398.56,90.1,85.1,0.420,497484.2,497484.2,561,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568625,801384.00
07/26/2016 17:30,2,3.127,ACTIVE,216.00,350.47,60.028,1469568604,"201051344000685","219011344069620",27.45,37.80,0,316.80,393.45,87.0,82.0,0.420,501429.5,501429.5,561,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568626,801385.00
07/26/2016 17:30,2,3.012,ACTIVE,216.22,350.47,59.996,1469568604,"201051344000917","219011344069620",27.97,38.00,0,318.91,394.95,85.3,80.4,0.402,498362.5,498362.5,561,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568627,801386.00
07/26/2016 17:30,2,2.973,ACTIVE,215.54,348.96,59.975,1469568604,"201051344001145","219011344069620",27.91,37.30,0,318.30,393.75,84.0,79.2,0.384,503531.9,503531.9,562,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568628,801387.00
07/26/2016 17:30,2,2.916,ACTIVE,216.45,349.26,59.954,1469568604,"201051344000651","219011344069620",27.85,38.20,0,318.00,396.15,82.3,77.5,0.380,496314.4,496314.4,560,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568628,801388.00
07/26/2016 17:30,2,2.613,ACTIVE,213.51,355.58,59.981,1469568604,"274151322000088","219011344069620",26.68,44.30,0,329.73,379.32,70.6,66.2,0.491,730301.6,730301.6,560,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568629,801389.00
07/26/2016 17:30,2,1.781,ACTIVE,214.19,417.79,59.975,1469568604,"274151322000068","219011344069620",37.45,47.00,0,378.42,443.04,67.4,63.1,0.468,624041.1,624041.1,564,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568630,801390.00
07/26/2016 17:30,2,2.818,ACTIVE,215.32,348.36,59.981,1469568604,"201051344001135","219011344069620",27.83,38.20,0,318.00,393.45,79.4,74.7,0.362,492369.5,492369.5,564,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568631,801391.00
07/26/2016 17:30,2,2.824,ACTIVE,215.32,349.86,59.986,1469568604,"201051344000594","219011344069620",27.53,40.20,0,316.20,391.94,78.7,74.1,0.367,502623.8,502623.8,561,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568632,801392.00
07/26/2016 17:30,2,2.754,ACTIVE,215.32,350.17,59.991,1469568604,"201051344001203","219011344069620",27.83,38.60,0,318.30,395.25,77.7,73.0,0.362,500097.0,500097.0,564,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568633,801393.00
07/26/2016 17:30,2,2.498,ACTIVE,213.29,363.99,59.970,1469568604,"274151322000054","219011344069620",26.90,44.50,0,328.22,380.82,68.0,63.7,0.477,745610.7,745610.7,562,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568634,801394.00
07/26/2016 17:30,2,2.770,ACTIVE,215.77,348.96,59.986,1469568604,"201051344000867","219011344069620",27.59,36.30,0,318.00,394.95,77.4,72.8,0.672,489990.1,489990.1,561,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568635,801395.00
07/26/2016 17:30,2,2.631,ACTIVE,215.32,361.89,59.944,1469568604,"201051344001093","219011344069620",27.59,37.00,0,318.91,394.35,73.6,69.1,0.614,497786.1,497786.1,564,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568636,801396.00
07/26/2016 17:30,2,2.729,ACTIVE,215.54,351.07,59.991,1469568604,"201051344000900","219011344069620",28.05,35.00,0,318.61,395.85,77.5,72.9,0.354,506206.0,506206.0,564,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568637,801397.00
07/26/2016 17:30,2,2.686,ACTIVE,215.77,361.89,59.981,1469568604,"201051344000648","219011344069620",27.65,35.00,0,317.40,394.95,75.2,70.7,0.628,496361.6,496361.6,565,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568638,801398.00
07/26/2016 17:30,2,2.705,ACTIVE,215.77,361.59,59.981,1469568604,"201051344000569","219011344069620",28.05,35.80,0,317.40,395.25,76.8,72.2,0.645,506807.5,506807.5,562,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568639,801399.00
07/26/2016 17:30,2,2.746,ACTIVE,216.00,351.07,60.034,1469568604,"201051344000983","219011344069620",28.13,35.00,0,318.00,397.05,78.2,73.6,0.367,498737.0,498737.0,563,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568640,801400.00
07/26/2016 17:30,2,2.709,ACTIVE,215.54,360.99,59.975,1469568604,"201051344001158","219011344069620",27.79,36.00,0,317.40,394.35,76.3,71.8,0.641,491697.0,491697.0,561,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568641,801401.00
07/26/2016 17:30,2,2.736,ACTIVE,216.22,362.49,59.981,1469568604,"201051344000576","219011344069620",27.71,34.30,0,319.21,396.75,76.8,72.2,0.636,499037.0,499037.0,564,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568641,801402.00
07/26/2016 17:30,2,2.492,ACTIVE,213.51,352.87,60.007,1469568604,"274151322000087","219011344069620",26.72,54.80,0,330.03,379.02,67.4,63.2,0.442,718433.6,718433.6,567,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469568642,801403.00
07/26/2016 17:45,2,4.082,ACTIVE,217.35,353.77,59.970,1469569503,"201051344000645","219011344069620",27.87,34.50,0,319.81,396.45,115.2,109.3,0.526,498618.0,498618.0,564,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569504,801404.00
07/26/2016 17:45,2,3.559,ACTIVE,214.19,345.96,59.949,1469569503,"274151322000085","219011344069620",27.14,43.20,0,329.13,379.92,97.8,92.5,0.371,746327.5,746327.5,560,0,0,0,L,1151911521,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569505,801405.00
07/26/2016 17:45,2,4.008,ACTIVE,216.67,355.58,59.986,1469569503,"201051344000633","219011344069620",28.21,36.50,0,319.21,394.95,114.4,108.5,0.548,489921.7,489921.7,560,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569506,801406.00
07/26/2016 17:45,2,3.916,ACTIVE,217.35,353.17,59.981,1469569503,"201051344000469","219011344069620",28.53,32.80,0,316.20,395.25,113.2,107.3,0.539,492030.6,492030.6,565,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569507,801407.00
07/26/2016 17:45,2,3.885,ACTIVE,216.00,352.87,59.991,1469569503,"201051344000646","219011344069620",28.21,37.30,0,318.00,391.34,111.0,105.2,0.526,493606.5,493606.5,562,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569508,801408.00
07/26/2016 17:45,2,3.518,ACTIVE,213.74,355.88,59.949,1469569503,"274151322000052","219011344069620",27.85,45.30,0,328.22,379.92,99.2,93.9,0.384,764251.4,764251.4,560,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569509,801409.00
07/26/2016 17:45,2,3.963,ACTIVE,216.90,353.77,59.975,1469569503,"201051344000585","219011344069620",28.45,37.00,0,321.91,393.15,114.1,108.2,0.517,502175.9,502175.9,563,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569510,801410.00
07/26/2016 17:45,2,3.660,ACTIVE,215.77,351.37,59.986,1469569503,"201051344001230","219011344069620",28.45,37.00,0,318.61,388.94,105.4,99.8,0.482,497001.4,497001.4,563,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569511,801411.00
07/26/2016 17:45,2,3.672,ACTIVE,216.67,353.17,59.986,1469569503,"201051344000582","219011344069620",28.03,36.50,0,316.50,395.55,104.3,98.7,0.486,489940.5,489940.5,561,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569511,801412.00
07/26/2016 17:45,2,3.588,ACTIVE,215.77,351.37,60.007,1469569503,"201051344000955","219011344069620",28.09,38.40,0,317.40,390.14,102.0,96.6,0.482,503258.6,503258.6,562,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569512,801413.00
07/26/2016 17:45,2,2.141,ACTIVE,213.74,414.19,59.975,1469569503,"274151322000094","219011344069620",38.65,45.80,0,335.44,447.25,83.0,78.1,0.318,623947.3,623947.3,569,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569513,801414.00
07/26/2016 17:45,2,3.588,ACTIVE,216.67,352.27,59.981,1469569503,"201051344000579","219011344069620",28.33,37.30,0,320.71,395.25,102.9,97.4,0.482,506072.4,506072.4,563,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569514,801415.00
07/26/2016 17:45,2,3.414,ACTIVE,215.77,351.67,59.975,1469569503,"201051344000890","219011344069620",28.59,38.80,0,318.30,391.34,98.8,93.5,0.446,500487.6,500487.6,560,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569515,801416.00
07/26/2016 17:45,2,3.348,ACTIVE,216.22,351.97,59.986,1469569503,"201051344000438","219011344069620",28.59,38.20,0,317.10,394.35,96.9,91.6,0.455,502152.9,502152.9,563,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569516,801417.00
07/26/2016 17:45,2,3.367,ACTIVE,216.00,351.67,59.986,1469569503,"201051344000417","219011344069620",27.87,39.00,0,317.10,391.64,95.0,89.8,0.455,493888.9,493888.9,559,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569517,801418.00
07/26/2016 17:45,2,3.145,ACTIVE,213.29,348.66,59.970,1469569503,"274151322000083","219011344069620",27.75,47.00,0,327.62,380.22,88.4,83.4,0.354,757374.1,757374.1,563,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569518,801419.00
07/26/2016 17:45,2,3.244,ACTIVE,214.19,352.87,59.975,1469569503,"274151322000076","219011344069620",28.33,45.50,0,329.43,380.52,93.0,87.8,0.358,807521.5,807521.5,557,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569519,801420.00
07/26/2016 17:45,2,3.361,ACTIVE,215.54,351.07,59.991,1469569503,"201051344000868","219011344069620",28.19,34.00,0,318.00,392.55,95.9,90.7,0.442,490941.1,490941.1,564,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569520,801421.00
07/26/2016 17:45,2,3.262,ACTIVE,213.51,344.45,59.954,1469569503,"274151322000095","219011344069620",28.19,45.50,0,327.02,380.22,93.1,87.9,0.345,799311.1,799311.1,558,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569521,801422.00
07/26/2016 17:45,2,3.363,ACTIVE,216.22,352.87,59.991,1469569503,"201051344000988","219011344069620",28.07,35.00,0,318.61,397.05,95.6,90.4,0.446,487478.3,487478.3,566,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569522,801423.00
07/26/2016 17:45,2,3.408,ACTIVE,216.00,351.07,60.023,1469569503,"201051344001025","219011344069620",27.91,38.40,0,319.81,394.05,96.3,91.1,0.442,501345.8,501345.8,563,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569523,801424.00
07/26/2016 17:45,2,3.336,ACTIVE,216.22,351.67,59.981,1469569503,"201051344000458","219011344069620",28.45,35.60,0,318.00,399.76,96.1,90.8,0.460,498392.0,498392.0,564,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569524,801425.00
07/26/2016 17:45,2,3.334,ACTIVE,216.90,352.27,59.959,1469569503,"201051344000853","219011344069620",28.63,34.80,0,321.31,399.46,96.7,91.4,0.455,497503.9,497503.9,562,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569525,801426.00
07/26/2016 17:45,2,3.277,ACTIVE,215.54,350.77,59.986,1469569503,"201051344000685","219011344069620",28.23,37.00,0,316.80,391.34,93.7,88.5,0.451,501448.6,501448.6,562,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569525,801427.00
07/26/2016 17:45,2,3.301,ACTIVE,215.77,351.37,59.981,1469569503,"201051344000917","219011344069620",28.33,37.50,0,318.91,391.94,94.7,89.4,0.446,498381.8,498381.8,562,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569526,801428.00
07/26/2016 17:45,2,3.342,ACTIVE,215.77,350.47,59.975,1469569503,"201051344001145","219011344069620",27.99,36.30,0,318.30,392.85,94.8,89.5,0.433,503551.3,503551.3,563,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569527,801429.00
07/26/2016 17:45,2,3.342,ACTIVE,216.45,351.67,60.002,1469569503,"201051344000651","219011344069620",27.99,37.00,0,319.51,394.95,94.8,89.5,0.433,496333.8,496333.8,561,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569528,801430.00
07/26/2016 17:45,2,2.910,ACTIVE,213.29,351.67,59.991,1469569503,"274151322000088","219011344069620",27.17,42.00,0,330.33,379.62,80.1,75.4,0.296,730318.0,730318.0,561,0,0,0,L,1151911521,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569529,801431.00
07/26/2016 17:45,2,1.996,ACTIVE,214.41,422.90,59.986,1469569503,"274151322000068","219011344069620",38.33,45.50,0,336.04,449.05,77.5,72.8,0.544,624057.0,624057.0,565,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569530,801432.00
07/26/2016 17:45,2,3.373,ACTIVE,216.00,350.17,59.996,1469569503,"201051344001135","219011344069620",27.95,37.80,0,319.21,392.55,95.6,90.3,0.438,492389.0,492389.0,565,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569531,801433.00
07/26/2016 17:45,2,3.420,ACTIVE,215.32,351.37,59.986,1469569503,"201051344000594","219011344069620",28.29,39.30,0,316.50,391.64,98.0,92.6,0.464,502643.5,502643.5,562,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569532,801434.00
07/26/2016 17:45,2,3.391,ACTIVE,216.45,350.77,59.981,1469569503,"201051344001203","219011344069620",28.17,37.80,0,318.00,394.35,96.8,91.5,0.455,500116.5,500116.5,565,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569533,801435.00
07/26/2016 17:45,2,3.041,ACTIVE,213.74,355.28,59.981,1469569503,"274151322000054","219011344069620",27.21,43.00,0,327.62,381.12,83.8,79.0,0.323,745627.5,745627.5,563,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569534,801436.00
07/26/2016 17:45,2,3.537,ACTIVE,216.00,350.77,59.991,1469569503,"201051344000867","219011344069620",27.93,35.60,0,315.30,391.04,100.1,94.7,0.460,490009.8,490009.8,562,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569535,801437.00
07/26/2016 17:45,2,3.311,ACTIVE,216.45,351.37,60.023,1469569503,"201051344001093","219011344069620",28.37,36.00,0,317.70,394.65,95.1,89.8,0.442,497804.8,497804.8,565,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569536,801438.00
07/26/2016 17:45,2,3.529,ACTIVE,216.22,352.87,59.991,1469569503,"201051344000900","219011344069620",28.80,33.80,0,318.91,394.05,103.0,97.5,0.473,506225.9,506225.9,565,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569537,801439.00
07/26/2016 17:45,2,3.496,ACTIVE,216.67,352.27,59.991,1469569503,"201051344000648","219011344069620",28.47,34.30,0,317.40,392.85,100.8,95.3,0.473,496380.9,496380.9,566,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569538,801440.00
07/26/2016 17:45,2,3.580,ACTIVE,216.67,351.97,59.996,1469569503,"201051344000569","219011344069620",28.59,35.20,0,320.11,397.05,103.7,98.2,0.486,506827.3,506827.3,563,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569539,801441.00
07/26/2016 17:45,2,3.682,ACTIVE,216.67,352.87,59.959,1469569503,"201051344000983","219011344069620",28.43,35.00,0,320.11,391.04,106.0,100.4,0.499,498757.1,498757.1,564,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569540,801442.00
07/26/2016 17:45,2,3.633,ACTIVE,216.67,351.97,59.981,1469569503,"201051344001158","219011344069620",28.27,35.20,0,319.51,393.75,104.1,98.6,0.491,491716.5,491716.5,562,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569541,801443.00
07/26/2016 17:45,2,3.615,ACTIVE,216.90,353.77,59.986,1469569503,"201051344000576","219011344069620",28.53,34.00,0,318.61,397.05,104.5,99.0,0.495,499056.5,499056.5,565,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569542,801444.00
07/26/2016 17:45,2,3.268,ACTIVE,213.74,355.28,59.975,1469569503,"274151322000087","219011344069620",27.25,52.50,0,330.03,379.32,90.1,85.1,0.331,718450.4,718450.4,568,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469569542,801445.00
07/26/2016 18:00,2,3.461,ACTIVE,216.67,351.07,59.996,1469570403,"201051344000645","219011344069620",28.13,35.00,0,317.70,391.34,98.7,93.3,0.455,498638.6,498638.6,565,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570404,801446.00
07/26/2016 18:00,2,2.992,ACTIVE,214.19,344.76,59.965,1469570403,"274151322000085","219011344069620",27.21,42.30,0,330.63,379.32,82.5,77.8,0.309,746344.9,746344.9,561,0,0,0,L,1151911521,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570405,801447.00
07/26/2016 18:00,2,3.467,ACTIVE,216.45,352.57,59.986,1469570403,"201051344000633","219011344069620",28.37,36.80,0,319.51,392.25,99.6,94.2,0.468,489942.6,489942.6,561,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570406,801448.00
07/26/2016 18:00,2,3.438,ACTIVE,216.67,351.97,59.991,1469570403,"201051344000469","219011344069620",28.63,33.30,0,317.70,391.34,99.8,94.4,0.482,492051.5,492051.5,566,0,0,0,L,1122011218,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570407,801449.00
07/26/2016 18:00,2,3.426,ACTIVE,216.00,351.67,59.986,1469570403,"201051344000646","219011344069620",28.25,37.30,0,319.51,390.74,98.0,92.6,0.464,493627.0,493627.0,563,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570408,801450.00
07/26/2016 18:00,2,3.074,ACTIVE,213.96,354.37,59.954,1469570403,"274151322000052","219011344069620",27.85,46.00,0,328.82,379.02,86.7,81.7,0.336,764269.6,764269.6,561,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570409,801451.00
07/26/2016 18:00,2,3.600,ACTIVE,217.13,353.77,59.986,1469570403,"201051344000585","219011344069620",28.55,37.50,0,321.61,394.95,104.1,98.5,0.482,502197.7,502197.7,564,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570410,801452.00
07/26/2016 18:00,2,3.387,ACTIVE,216.00,349.86,59.949,1469570403,"201051344001230","219011344069620",28.09,36.80,0,319.81,388.94,96.4,91.1,0.446,497021.6,497021.6,564,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570411,801453.00
07/26/2016 18:00,2,3.398,ACTIVE,217.13,353.17,59.981,1469570403,"201051344000582","219011344069620",28.09,37.30,0,318.30,392.25,96.7,91.4,0.451,489960.8,489960.8,562,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570412,801454.00
07/26/2016 18:00,2,3.334,ACTIVE,216.22,351.07,60.007,1469570403,"201051344000955","219011344069620",28.17,38.40,0,317.10,389.54,95.1,89.9,0.451,503278.6,503278.6,563,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570412,801455.00
07/26/2016 18:00,2,2.043,ACTIVE,213.96,407.27,59.991,1469570403,"274151322000094","219011344069620",37.65,44.50,0,334.54,448.45,78.2,73.6,0.544,623963.6,623963.6,570,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570413,801456.00
07/26/2016 18:00,2,3.479,ACTIVE,216.67,352.27,59.959,1469570403,"201051344000579","219011344069620",28.51,37.80,0,321.91,391.34,100.5,95.1,0.468,506093.6,506093.6,564,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570414,801457.00
