ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 18:00,2,3.422,ACTIVE,216.22,351.67,60.002,1469570403,"201051344000890","219011344069620",28.03,38.80,0,318.61,390.44,97.2,91.9,0.446,500508.0,500508.0,561,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570415,801458.00
07/26/2016 18:00,2,3.359,ACTIVE,216.67,352.87,60.023,1469570403,"201051344000438","219011344069620",28.17,38.60,0,317.40,393.75,95.8,90.6,0.451,502173.1,502173.1,564,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570416,801459.00
07/26/2016 18:00,2,3.369,ACTIVE,216.45,350.77,60.002,1469570403,"201051344000417","219011344069620",27.97,39.50,0,318.00,390.44,95.5,90.2,0.442,493909.0,493909.0,560,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570417,801460.00
07/26/2016 18:00,2,3.160,ACTIVE,213.74,350.77,59.981,1469570403,"274151322000083","219011344069620",27.77,46.60,0,329.13,377.52,89.0,83.9,0.354,757392.7,757392.7,564,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570418,801461.00
07/26/2016 18:00,2,3.270,ACTIVE,214.64,356.18,59.991,1469570403,"274151322000076","219011344069620",28.31,45.00,0,330.63,379.92,93.6,88.4,0.362,807541.2,807541.2,558,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570419,801462.00
07/26/2016 18:00,2,3.443,ACTIVE,216.00,350.17,60.002,1469570403,"201051344000868","219011344069620",28.39,33.80,0,318.30,390.14,99.0,93.7,0.455,490962.0,490962.0,565,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570420,801463.00
07/26/2016 18:00,2,3.367,ACTIVE,213.74,355.28,59.986,1469570403,"274151322000095","219011344069620",28.17,44.80,0,330.03,379.02,96.0,90.7,0.362,799331.2,799331.2,559,0,0,0,L,1151911521,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570421,801464.00
07/26/2016 18:00,2,3.518,ACTIVE,216.67,353.17,60.007,1469570403,"201051344000988","219011344069620",27.85,35.00,0,317.40,392.25,99.2,93.9,0.464,487499.2,487499.2,567,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570422,801465.00
07/26/2016 18:00,2,3.473,ACTIVE,216.67,351.37,59.986,1469570403,"201051344001025","219011344069620",28.51,37.80,0,319.21,391.64,100.3,94.9,0.455,501366.9,501366.9,564,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570423,801466.00
07/26/2016 18:00,2,3.471,ACTIVE,216.67,351.67,59.975,1469570403,"201051344000458","219011344069620",28.43,35.40,0,319.21,392.85,100.0,94.5,0.477,498413.0,498413.0,565,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570423,801467.00
07/26/2016 18:00,2,3.510,ACTIVE,217.35,353.47,60.028,1469570403,"201051344000853","219011344069620",28.15,35.00,0,321.01,395.25,100.1,94.7,0.464,497525.0,497525.0,563,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570424,801468.00
07/26/2016 18:00,2,3.379,ACTIVE,216.45,351.67,59.959,1469570403,"201051344000685","219011344069620",28.33,37.00,0,318.00,391.34,97.0,91.7,0.477,501469.0,501469.0,563,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570425,801469.00
07/26/2016 18:00,2,3.459,ACTIVE,216.90,352.27,60.012,1469570403,"201051344000917","219011344069620",28.17,37.30,0,317.70,392.25,98.6,93.3,0.464,498402.5,498402.5,563,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570426,801470.00
07/26/2016 18:00,2,3.408,ACTIVE,216.45,351.97,60.002,1469570403,"201051344001145","219011344069620",28.59,36.30,0,319.81,391.34,98.6,93.3,0.446,503572.0,503572.0,564,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570427,801471.00
07/26/2016 18:00,2,3.426,ACTIVE,217.13,352.27,59.996,1469570403,"201051344000651","219011344069620",28.27,37.30,0,319.21,395.25,98.2,92.8,0.451,496354.4,496354.4,562,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570428,801472.00
07/26/2016 18:00,2,2.934,ACTIVE,213.29,352.87,59.981,1469570403,"274151322000088","219011344069620",27.29,42.50,0,328.52,379.62,81.1,76.3,0.305,730335.1,730335.1,562,0,0,0,L,1151911521,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570429,801473.00
07/26/2016 18:00,2,2.045,ACTIVE,214.41,410.28,59.996,1469570403,"274151322000068","219011344069620",37.97,45.50,0,335.74,448.15,78.5,73.8,0.544,624073.5,624073.5,566,0,0,0,L,1151911521,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570430,801474.00
07/26/2016 18:00,2,3.387,ACTIVE,216.67,351.37,59.991,1469570403,"201051344001135","219011344069620",28.47,37.50,0,318.91,391.04,97.7,92.3,0.455,492409.6,492409.6,566,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570431,801475.00
07/26/2016 18:00,2,3.475,ACTIVE,215.54,349.26,59.981,1469570403,"201051344000594","219011344069620",28.31,39.30,0,317.40,390.44,99.5,94.1,0.464,502664.5,502664.5,563,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570432,801476.00
07/26/2016 18:00,2,3.410,ACTIVE,217.13,351.37,59.970,1469570403,"201051344001203","219011344069620",28.25,37.80,0,318.61,394.35,97.6,92.3,0.460,500137.1,500137.1,566,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570433,801477.00
07/26/2016 18:00,2,2.988,ACTIVE,213.96,344.45,59.981,1469570403,"274151322000054","219011344069620",27.37,42.30,0,328.22,379.02,82.8,77.9,0.318,745645.0,745645.0,564,0,0,0,L,1151911521,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570434,801478.00
07/26/2016 18:00,2,3.479,ACTIVE,216.22,350.47,60.018,1469570403,"201051344000867","219011344069620",28.23,35.40,0,318.91,390.14,99.4,94.0,0.455,490030.8,490030.8,563,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570435,801479.00
07/26/2016 18:00,2,3.244,ACTIVE,216.90,351.67,59.975,1469570403,"201051344001093","219011344069620",28.39,36.00,0,318.00,392.55,93.2,88.1,0.433,497824.4,497824.4,566,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570435,801480.00
07/26/2016 18:00,2,3.461,ACTIVE,216.45,351.97,59.981,1469570403,"201051344000900","219011344069620",28.59,34.50,0,320.11,391.04,100.2,94.8,0.460,506247.0,506247.0,566,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570436,801481.00
07/26/2016 18:00,2,3.400,ACTIVE,216.67,351.07,59.959,1469570403,"201051344000648","219011344069620",28.19,34.50,0,318.30,391.34,97.0,91.7,0.451,496401.4,496401.4,567,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570437,801482.00
07/26/2016 18:00,2,3.457,ACTIVE,216.67,352.57,59.981,1469570403,"201051344000569","219011344069620",28.35,35.40,0,319.81,391.64,99.3,93.9,0.460,506848.2,506848.2,564,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570438,801483.00
07/26/2016 18:00,2,3.467,ACTIVE,216.90,352.27,60.018,1469570403,"201051344000983","219011344069620",28.78,35.20,0,319.51,391.04,101.1,95.7,0.473,498778.4,498778.4,565,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570439,801484.00
07/26/2016 18:00,2,3.465,ACTIVE,216.67,351.97,59.986,1469570403,"201051344001158","219011344069620",28.03,35.20,0,318.91,391.94,98.4,93.0,0.464,491737.3,491737.3,563,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570440,801485.00
07/26/2016 18:00,2,3.348,ACTIVE,216.90,352.27,59.981,1469570403,"201051344000576","219011344069620",28.75,34.00,0,319.21,391.34,97.4,92.1,0.460,499077.0,499077.0,566,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570441,801486.00
07/26/2016 18:00,2,3.031,ACTIVE,213.96,350.17,59.991,1469570403,"274151322000087","219011344069620",27.15,52.50,0,331.23,378.42,83.4,78.6,0.296,718468.0,718468.0,569,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469570442,801487.00
07/26/2016 18:15,2,1.768,ACTIVE,214.41,351.07,59.970,1469571303,"201051344000645","219011344069620",27.97,33.00,0,319.51,392.25,50.1,46.5,0.415,498657.4,498657.4,566,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571304,801488.00
07/26/2016 18:15,2,1.531,ACTIVE,212.61,351.67,59.986,1469571303,"274151322000085","219011344069620",27.00,39.50,0,327.02,379.62,41.8,38.5,0.283,746360.4,746360.4,562,0,0,0,L,1151911521,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571305,801489.00
07/26/2016 18:15,2,1.801,ACTIVE,214.19,351.67,59.970,1469571303,"201051344000633","219011344069620",27.87,35.00,0,317.70,392.25,50.9,47.2,0.424,489961.6,489961.6,562,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571306,801490.00
07/26/2016 18:15,2,1.783,ACTIVE,213.96,351.07,60.002,1469571303,"201051344000469","219011344069620",28.23,31.50,0,317.10,392.85,51.0,47.3,0.438,492070.5,492070.5,567,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571307,801491.00
07/26/2016 18:15,2,1.787,ACTIVE,213.29,349.86,59.965,1469571303,"201051344000646","219011344069620",27.75,35.40,0,318.00,391.64,50.2,46.6,0.420,493645.7,493645.7,564,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571308,801492.00
07/26/2016 18:15,2,1.586,ACTIVE,211.93,343.55,59.981,1469571303,"274151322000052","219011344069620",27.69,42.00,0,328.82,380.82,44.5,41.0,0.309,764286.0,764286.0,562,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571309,801493.00
07/26/2016 18:15,2,1.893,ACTIVE,214.19,351.67,59.965,1469571303,"201051344000585","219011344069620",28.29,35.40,0,319.21,396.75,54.2,50.4,0.442,502217.6,502217.6,565,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571310,801494.00
07/26/2016 18:15,2,1.740,ACTIVE,213.51,349.56,59.970,1469571303,"201051344001230","219011344069620",27.83,35.00,0,315.60,398.26,49.0,45.4,0.407,497039.8,497039.8,565,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571311,801495.00
07/26/2016 18:15,2,1.771,ACTIVE,214.41,351.37,59.917,1469571303,"201051344000582","219011344069620",27.61,35.20,0,318.00,395.85,49.6,45.9,0.415,489979.2,489979.2,563,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571312,801496.00
07/26/2016 18:15,2,1.730,ACTIVE,213.51,349.86,59.959,1469571303,"201051344000955","219011344069620",28.11,36.50,0,318.61,389.84,49.3,45.6,0.415,503296.7,503296.7,564,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571313,801497.00
07/26/2016 18:15,2,1.033,ACTIVE,212.38,409.98,59.891,1469571303,"274151322000094","219011344069620",37.91,41.30,0,378.72,444.24,39.8,36.5,0.274,623978.2,623978.2,571,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571314,801498.00
07/26/2016 18:15,2,1.859,ALERT,213.96,351.07,59.959,1469571303,"201051344000579","219011344069620",28.03,35.60,0,304.78,392.55,52.8,49.1,0.433,506112.7,506112.7,565,0,0,0,L,1122011218,0,122.01,122.46,0002,31,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571316,801499.00
07/26/2016 18:15,2,1.795,ACTIVE,213.96,350.77,59.970,1469571303,"201051344000890","219011344069620",27.89,36.80,0,318.00,392.85,50.7,47.0,0.411,500526.5,500526.5,562,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571316,801500.00
07/26/2016 18:15,2,1.748,ACTIVE,214.19,350.77,59.965,1469571303,"201051344000438","219011344069620",27.97,36.80,0,318.30,394.65,49.5,45.9,0.415,502191.2,502191.2,565,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571317,801501.00
07/26/2016 18:15,2,1.730,ACTIVE,213.96,350.77,59.975,1469571303,"201051344000417","219011344069620",28.15,37.30,0,317.70,391.04,49.3,45.7,0.407,493927.1,493927.1,561,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571318,801502.00
07/26/2016 18:15,2,1.619,ACTIVE,212.16,351.37,59.965,1469571303,"274151322000083","219011344069620",27.67,43.00,0,327.62,379.92,45.4,41.8,0.331,757409.5,757409.5,565,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571319,801503.00
07/26/2016 18:15,2,1.656,ACTIVE,212.83,345.96,59.996,1469571303,"274151322000076","219011344069620",28.27,41.50,0,330.03,380.82,47.5,43.9,0.327,807558.8,807558.8,559,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571320,801504.00
07/26/2016 18:15,2,1.754,ACTIVE,213.74,349.86,59.970,1469571303,"201051344000868","219011344069620",27.91,32.20,0,318.91,390.74,49.6,45.9,0.402,490980.7,490980.7,566,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571321,801505.00
07/26/2016 18:15,2,1.650,ACTIVE,212.38,343.25,60.012,1469571303,"274151322000095","219011344069620",28.15,41.50,0,327.92,383.53,47.0,43.4,0.323,799349.3,799349.3,560,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571322,801506.00
07/26/2016 18:15,2,1.691,ACTIVE,213.74,351.07,60.023,1469571303,"201051344000988","219011344069620",27.87,33.00,0,318.91,396.45,47.7,44.1,0.407,487518.0,487518.0,568,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571323,801507.00
07/26/2016 18:15,2,1.695,ACTIVE,213.96,349.86,59.965,1469571303,"201051344001025","219011344069620",27.95,35.60,0,319.21,395.85,48.0,44.5,0.389,501385.9,501385.9,565,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571324,801508.00
07/26/2016 18:15,2,1.639,ACTIVE,214.19,349.56,59.965,1469571303,"201051344000458","219011344069620",27.97,33.80,0,318.61,393.15,46.4,42.9,0.393,498431.9,498431.9,566,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571325,801509.00
07/26/2016 18:15,2,1.609,ACTIVE,214.41,351.37,59.970,1469571303,"201051344000853","219011344069620",27.95,32.80,0,320.41,398.86,45.6,42.1,0.384,497543.9,497543.9,564,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571325,801510.00
07/26/2016 18:15,2,1.510,ALERT,213.96,349.86,59.970,1469571303,"201051344000685","219011344069620",28.05,35.20,0,304.48,392.25,42.9,39.5,0.371,501487.2,501487.2,564,0,0,0,L,1122011218,0,123.14,122.01,0002,32,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571327,801511.00
07/26/2016 18:15,2,1.514,ACTIVE,213.96,349.26,59.970,1469571303,"201051344000917","219011344069620",27.65,35.60,0,319.21,394.95,42.4,39.0,0.345,498421.1,498421.1,564,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571328,801512.00
07/26/2016 18:15,2,1.496,ACTIVE,213.96,347.76,59.970,1469571303,"201051344001145","219011344069620",27.83,34.50,0,319.21,414.19,42.2,38.9,0.331,503590.7,503590.7,565,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571329,801513.00
07/26/2016 18:15,2,1.477,ACTIVE,214.19,348.96,59.959,1469571303,"201051344000651","219011344069620",27.71,35.20,0,319.21,396.45,41.5,38.1,0.340,496372.8,496372.8,563,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571330,801514.00
07/26/2016 18:15,2,1.264,ACTIVE,212.16,347.46,59.965,1469571303,"274151322000088","219011344069620",26.74,39.00,0,329.43,379.32,34.2,31.1,0.234,730350.1,730350.1,563,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571331,801515.00
07/26/2016 18:15,2,0.875,ACTIVE,213.06,401.56,59.991,1469571303,"274151322000068","219011344069620",37.61,41.80,0,381.12,446.05,33.2,30.1,0.217,624088.2,624088.2,567,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571332,801516.00
07/26/2016 18:15,2,1.486,ACTIVE,213.74,347.16,59.954,1469571303,"201051344001135","219011344069620",27.79,35.40,0,318.61,392.25,41.8,38.4,0.331,492428.1,492428.1,567,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571333,801517.00
07/26/2016 18:15,2,1.447,ACTIVE,213.29,346.86,59.954,1469571303,"201051344000594","219011344069620",28.17,37.00,0,315.90,390.74,41.3,37.9,0.340,502683.2,502683.2,564,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571334,801518.00
07/26/2016 18:15,2,1.436,ACTIVE,213.96,347.16,60.007,1469571303,"201051344001203","219011344069620",27.91,35.60,0,318.00,397.96,40.6,37.3,0.331,500155.4,500155.4,567,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571335,801519.00
07/26/2016 18:15,2,1.264,ACTIVE,212.16,342.65,59.954,1469571303,"274151322000054","219011344069620",26.98,39.00,0,328.82,380.82,34.5,31.4,0.230,745660.4,745660.4,565,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571336,801520.00
07/26/2016 18:15,2,1.477,ACTIVE,213.96,345.96,59.912,1469571303,"201051344000867","219011344069620",27.65,33.80,0,318.61,390.14,41.4,38.0,0.331,490049.5,490049.5,564,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571337,801521.00
07/26/2016 18:15,2,1.365,ACTIVE,213.96,348.06,59.970,1469571303,"201051344001093","219011344069620",27.59,34.30,0,320.41,392.55,38.1,34.9,0.301,497841.8,497841.8,567,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571338,801522.00
07/26/2016 18:15,2,1.445,ACTIVE,213.51,348.36,59.986,1469571303,"201051344000900","219011344069620",28.07,32.20,0,318.30,392.55,41.1,37.8,0.323,506265.8,506265.8,567,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571339,801523.00
07/26/2016 18:15,2,1.422,ACTIVE,214.19,348.06,59.975,1469571303,"201051344000648","219011344069620",27.87,32.60,0,317.10,392.55,40.1,36.8,0.331,496419.5,496419.5,568,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571339,801524.00
07/26/2016 18:15,2,1.430,ACTIVE,213.74,346.86,59.970,1469571303,"201051344000569","219011344069620",28.27,33.50,0,318.61,392.85,41.0,37.6,0.336,506866.8,506866.8,565,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571340,801525.00
07/26/2016 18:15,2,1.469,ACTIVE,213.74,347.46,59.965,1469571303,"201051344000983","219011344069620",28.23,33.00,0,318.61,392.25,42.0,38.6,0.345,498797.4,498797.4,566,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571341,801526.00
07/26/2016 18:15,2,1.443,ACTIVE,213.96,347.46,59.949,1469571303,"201051344001158","219011344069620",27.43,33.50,0,319.21,391.34,40.1,36.8,0.331,491755.7,491755.7,564,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571342,801527.00
07/26/2016 18:15,2,1.389,ACTIVE,214.19,348.66,59.922,1469571303,"201051344000576","219011344069620",27.93,32.20,0,320.41,392.25,39.3,36.0,0.327,499095.2,499095.2,567,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571343,801528.00
07/26/2016 18:15,2,1.254,ACTIVE,212.61,344.45,59.965,1469571303,"274151322000087","219011344069620",26.42,48.00,0,331.83,381.42,33.6,30.5,0.212,718483.4,718483.4,570,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469571344,801529.00
07/26/2016 18:30,2,1.393,ACTIVE,214.87,348.96,59.996,1469572203,"201051344000645","219011344069620",27.85,31.30,0,333.33,372.41,39.3,36.0,0.327,498664.9,498664.9,567,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572205,801530.00
07/26/2016 18:30,2,1.223,ACTIVE,212.83,344.45,59.938,1469572203,"274151322000085","219011344069620",27.25,37.00,0,333.93,359.78,33.8,30.7,0.225,746366.7,746366.7,563,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572205,801531.00
07/26/2016 18:30,2,1.393,ACTIVE,214.64,349.86,60.023,1469572203,"201051344000633","219011344069620",28.27,32.80,0,331.83,373.61,39.9,36.6,0.336,489969.2,489969.2,563,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572206,801532.00
07/26/2016 18:30,2,1.387,ACTIVE,214.41,348.66,60.034,1469572203,"201051344000469","219011344069620",28.41,29.80,0,331.83,373.01,39.9,36.6,0.327,492078.1,492078.1,568,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572207,801533.00
07/26/2016 18:30,2,1.393,ACTIVE,213.74,348.06,59.986,1469572203,"201051344000646","219011344069620",27.99,33.30,0,332.43,372.71,39.5,36.2,0.327,493653.2,493653.2,565,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572208,801534.00
07/26/2016 18:30,2,1.277,ACTIVE,212.61,343.25,60.002,1469572203,"274151322000052","219011344069620",27.71,39.00,0,333.33,360.38,35.8,32.6,0.247,764292.8,764292.8,563,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572209,801535.00
07/26/2016 18:30,2,1.469,ACTIVE,214.41,348.66,59.996,1469572203,"201051344000585","219011344069620",28.21,33.00,0,332.73,374.21,42.0,38.6,0.336,502225.8,502225.8,566,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572210,801536.00
07/26/2016 18:30,2,1.352,ACTIVE,213.74,346.26,60.023,1469572203,"201051344001230","219011344069620",28.11,32.60,0,330.93,370.60,38.5,35.2,0.305,497047.1,497047.1,566,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572211,801537.00
07/26/2016 18:30,2,1.369,ACTIVE,214.64,348.36,59.938,1469572203,"201051344000582","219011344069620",27.75,32.80,0,333.93,373.31,38.5,35.2,0.314,489986.5,489986.5,564,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572212,801538.00
07/26/2016 18:30,2,1.387,ACTIVE,213.74,347.76,60.034,1469572203,"201051344000955","219011344069620",27.87,34.00,0,332.13,371.21,39.2,35.9,0.318,503304.1,503304.1,565,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572213,801539.00
07/26/2016 18:30,2,0.836,ACTIVE,212.83,396.45,59.996,1469572203,"274151322000094","219011344069620",37.05,39.00,0,333.03,419.90,31.4,28.4,0.212,623984.0,623984.0,572,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572214,801540.00
07/26/2016 18:30,2,1.443,ACTIVE,214.19,348.36,59.991,1469572203,"201051344000579","219011344069620",28.13,33.30,0,333.63,375.11,41.1,37.7,0.331,506120.5,506120.5,567,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572215,801541.00
07/26/2016 18:30,2,1.387,ACTIVE,213.96,347.46,59.986,1469572203,"201051344000890","219011344069620",28.25,34.80,0,333.03,373.01,39.7,36.4,0.314,500534.0,500534.0,563,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572216,801542.00
07/26/2016 18:30,2,1.344,ACTIVE,214.19,348.06,60.028,1469572203,"201051344000438","219011344069620",28.57,34.30,0,333.63,373.61,38.9,35.6,0.323,502198.6,502198.6,566,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572217,801543.00
07/26/2016 18:30,2,1.381,ACTIVE,214.19,348.36,59.981,1469572203,"201051344000417","219011344069620",27.93,35.00,0,332.13,371.81,39.0,35.8,0.318,493934.5,493934.5,562,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572218,801544.00
07/26/2016 18:30,2,1.271,ACTIVE,213.06,346.86,59.996,1469572203,"274151322000083","219011344069620",27.67,39.80,0,333.03,360.08,35.6,32.4,0.261,757416.1,757416.1,566,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572219,801545.00
07/26/2016 18:30,2,1.330,ACTIVE,213.51,345.06,59.991,1469572203,"274151322000076","219011344069620",28.31,38.60,0,334.24,362.49,38.1,34.9,0.261,807566.0,807566.0,560,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572220,801546.00
07/26/2016 18:30,2,1.436,ACTIVE,213.96,348.66,59.996,1469572203,"201051344000868","219011344069620",27.59,30.50,0,332.73,370.60,40.2,36.9,0.314,490988.4,490988.4,567,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572221,801547.00
07/26/2016 18:30,2,1.350,ACTIVE,212.83,350.77,59.991,1469572203,"274151322000095","219011344069620",27.75,38.60,0,333.33,360.99,37.9,34.7,0.252,799356.5,799356.5,561,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572222,801548.00
07/26/2016 18:30,2,1.383,ACTIVE,214.19,349.86,60.023,1469572203,"201051344000988","219011344069620",28.23,31.30,0,332.43,371.81,39.5,36.2,0.340,487525.5,487525.5,569,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572223,801549.00
07/26/2016 18:30,2,1.414,ACTIVE,214.19,347.46,59.991,1469572203,"201051344001025","219011344069620",28.01,33.30,0,333.63,370.30,40.1,36.8,0.314,501393.5,501393.5,566,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572224,801550.00
07/26/2016 18:30,2,1.383,ACTIVE,214.19,348.06,59.965,1469572203,"201051344000458","219011344069620",28.41,31.80,0,333.93,369.10,39.8,36.5,0.340,498439.5,498439.5,567,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572225,801551.00
07/26/2016 18:30,2,1.393,ACTIVE,214.87,349.86,59.996,1469572203,"201051344000853","219011344069620",28.37,31.00,0,334.24,370.60,40.0,36.7,0.331,497551.6,497551.6,565,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572226,801552.00
07/26/2016 18:30,2,1.354,ACTIVE,213.96,348.36,59.991,1469572203,"201051344000685","219011344069620",27.81,33.00,0,332.73,369.10,38.1,34.9,0.331,501494.4,501494.4,566,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572227,801553.00
07/26/2016 18:30,2,1.352,ACTIVE,214.19,348.36,59.991,1469572203,"201051344000917","219011344069620",28.35,33.30,0,332.43,367.90,38.8,35.5,0.309,498428.4,498428.4,565,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572228,801554.00
07/26/2016 18:30,2,1.354,ACTIVE,214.41,348.66,59.991,1469572203,"201051344001145","219011344069620",28.41,32.40,0,332.73,367.60,39.0,35.7,0.314,503598.0,503598.0,566,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572229,801555.00
07/26/2016 18:30,2,1.375,ACTIVE,214.64,348.96,60.007,1469572203,"201051344000651","219011344069620",27.95,32.80,0,334.24,366.70,38.9,35.6,0.318,496380.2,496380.2,564,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572230,801556.00
07/26/2016 18:30,2,1.203,ACTIVE,212.61,345.66,59.981,1469572203,"274151322000088","219011344069620",27.19,36.50,0,332.73,354.97,33.1,30.1,0.221,730356.3,730356.3,564,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572231,801557.00
07/26/2016 18:30,2,0.775,ACTIVE,213.29,415.39,59.991,1469572203,"274151322000068","219011344069620",39.04,39.30,0,332.43,427.11,31.2,28.2,0.203,624094.2,624094.2,568,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572231,801558.00
07/26/2016 18:30,2,1.404,ACTIVE,213.74,347.46,59.996,1469572203,"201051344001135","219011344069620",28.19,32.80,0,332.43,365.19,40.1,36.8,0.314,492435.8,492435.8,568,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572232,801559.00
07/26/2016 18:30,2,1.406,ACTIVE,213.74,348.06,59.949,1469572203,"201051344000594","219011344069620",28.01,35.00,0,331.53,365.19,39.9,36.6,0.323,502690.8,502690.8,565,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572233,801560.00
07/26/2016 18:30,2,1.385,ACTIVE,214.41,347.76,59.949,1469572203,"201051344001203","219011344069620",28.07,33.50,0,332.73,367.60,39.4,36.1,0.323,500162.9,500162.9,568,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572234,801561.00
07/26/2016 18:30,2,1.223,ACTIVE,213.06,349.56,59.981,1469572203,"274151322000054","219011344069620",27.55,36.80,0,333.03,355.88,34.1,31.0,0.212,745666.8,745666.8,566,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572235,801562.00
07/26/2016 18:30,2,1.393,ACTIVE,214.19,347.76,59.938,1469572203,"201051344000867","219011344069620",28.47,32.00,0,331.53,364.59,40.2,36.8,0.323,490057.2,490057.2,565,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572236,801563.00
07/26/2016 18:30,2,1.324,ACTIVE,214.41,348.36,59.965,1469572203,"201051344001093","219011344069620",28.13,32.40,0,333.03,364.29,37.7,34.5,0.305,497848.9,497848.9,568,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572237,801564.00
07/26/2016 18:30,2,1.383,ACTIVE,214.19,348.36,60.002,1469572203,"201051344000900","219011344069620",28.31,30.50,0,332.13,366.40,39.7,36.4,0.323,506273.3,506273.3,568,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572238,801565.00
07/26/2016 18:30,2,1.381,ACTIVE,214.41,347.16,60.039,1469572203,"201051344000648","219011344069620",27.87,31.00,0,333.03,366.10,39.0,35.7,0.318,496427.0,496427.0,569,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572239,801566.00
07/26/2016 18:30,2,1.385,ACTIVE,214.41,348.36,60.012,1469572203,"201051344000569","219011344069620",28.41,31.50,0,332.73,365.49,39.9,36.5,0.327,506874.4,506874.4,566,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572240,801567.00
07/26/2016 18:30,2,1.420,ACTIVE,214.41,348.96,59.981,1469572203,"201051344000983","219011344069620",28.27,31.30,0,332.73,366.40,40.7,37.4,0.336,498805.2,498805.2,567,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572240,801568.00
07/26/2016 18:30,2,1.396,ACTIVE,214.19,348.36,59.991,1469572203,"201051344001158","219011344069620",27.91,31.80,0,332.13,366.10,39.5,36.2,0.327,491763.2,491763.2,565,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572241,801569.00
07/26/2016 18:30,2,1.369,ACTIVE,214.64,349.56,59.991,1469572203,"201051344000576","219011344069620",27.93,30.50,0,332.43,365.80,38.7,35.5,0.314,499102.5,499102.5,568,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572242,801570.00
07/26/2016 18:30,2,1.230,ACTIVE,213.29,347.76,59.986,1469572203,"274151322000087","219011344069620",27.06,44.30,0,333.33,355.58,33.7,30.6,0.199,718489.7,718489.7,571,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469572243,801571.00
07/26/2016 18:45,2,1.279,ACTIVE,214.64,347.76,60.018,1469573104,"201051344000645","219011344069620",27.93,29.80,0,334.24,366.70,36.2,33.0,0.287,498673.7,498673.7,568,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573105,801572.00
07/26/2016 18:45,2,1.137,ACTIVE,212.61,347.46,59.981,1469573104,"274151322000085","219011344069620",27.33,35.60,0,334.54,356.18,31.5,28.5,0.208,746374.3,746374.3,564,0,0,0,L,1151911521,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573106,801573.00
07/26/2016 18:45,2,1.293,ACTIVE,214.41,348.96,60.002,1469573104,"201051344000633","219011344069620",28.07,31.00,0,333.03,368.20,36.8,33.5,0.292,489978.1,489978.1,564,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573107,801574.00
07/26/2016 18:45,2,1.277,ACTIVE,214.19,348.06,59.991,1469573104,"201051344000469","219011344069620",28.53,28.50,0,333.03,366.70,36.9,33.7,0.305,492087.0,492087.0,569,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573108,801575.00
07/26/2016 18:45,2,1.250,ACTIVE,213.74,346.86,59.996,1469573104,"201051344000646","219011344069620",28.63,32.00,0,332.43,365.19,36.3,33.1,0.296,493662.1,493662.1,566,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573109,801576.00
07/26/2016 18:45,2,1.188,ACTIVE,212.38,343.55,59.981,1469573104,"274151322000052","219011344069620",27.83,37.50,0,333.63,357.68,33.4,30.3,0.225,764300.9,764300.9,564,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573109,801577.00
07/26/2016 18:45,2,1.338,ACTIVE,214.41,347.46,60.018,1469573104,"201051344000585","219011344069620",28.05,31.80,0,333.03,366.70,38.0,34.8,0.305,502235.1,502235.1,567,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573110,801578.00
07/26/2016 18:45,2,1.238,ACTIVE,213.74,345.36,59.991,1469573104,"201051344001230","219011344069620",28.29,31.50,0,331.83,363.69,35.5,32.4,0.283,497055.7,497055.7,567,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573111,801579.00
07/26/2016 18:45,2,1.254,ACTIVE,214.41,347.76,60.002,1469573104,"201051344000582","219011344069620",27.87,31.30,0,333.63,366.70,35.4,32.3,0.283,489995.1,489995.1,565,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573112,801580.00
07/26/2016 18:45,2,1.279,ACTIVE,213.74,346.26,59.933,1469573104,"201051344000955","219011344069620",28.05,32.60,0,332.43,363.99,36.4,33.2,0.287,503312.9,503312.9,566,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573113,801581.00
07/26/2016 18:45,2,0.781,ACTIVE,212.61,398.86,59.981,1469573104,"274151322000094","219011344069620",36.86,37.50,0,332.13,423.81,29.2,26.2,0.194,623991.0,623991.0,573,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573114,801582.00
07/26/2016 18:45,2,1.311,ACTIVE,214.19,347.46,59.975,1469573104,"201051344000579","219011344069620",28.47,32.00,0,333.93,367.30,37.8,34.6,0.301,506129.7,506129.7,568,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573115,801583.00
07/26/2016 18:45,2,1.291,ACTIVE,213.96,346.26,59.954,1469573104,"201051344000890","219011344069620",27.97,33.00,0,333.03,365.80,36.6,33.4,0.287,500542.9,500542.9,564,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573116,801584.00
07/26/2016 18:45,2,1.260,ACTIVE,214.19,347.16,59.981,1469573104,"201051344000438","219011344069620",28.21,32.60,0,334.54,366.40,36.0,32.8,0.301,502207.3,502207.3,567,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573117,801585.00
07/26/2016 18:45,2,1.271,ACTIVE,214.19,347.46,59.975,1469573104,"201051344000417","219011344069620",28.01,33.30,0,333.33,365.19,36.1,32.9,0.296,493943.3,493943.3,563,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573118,801586.00
07/26/2016 18:45,2,1.172,ACTIVE,212.61,347.16,59.986,1469573104,"274151322000083","219011344069620",27.63,38.00,0,333.93,357.08,32.8,29.7,0.230,757424.1,757424.1,567,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573119,801587.00
07/26/2016 18:45,2,1.244,ACTIVE,213.06,348.96,59.986,1469573104,"274151322000076","219011344069620",28.17,36.80,0,334.84,358.88,35.5,32.3,0.243,807574.6,807574.6,561,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573119,801588.00
07/26/2016 18:45,2,1.291,ACTIVE,213.74,346.56,59.981,1469573104,"201051344000868","219011344069620",28.33,29.00,0,332.73,365.49,37.1,33.9,0.296,490997.4,490997.4,568,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573120,801589.00
07/26/2016 18:45,2,1.221,ACTIVE,212.83,348.06,59.981,1469573104,"274151322000095","219011344069620",28.09,36.50,0,333.93,357.68,34.8,31.6,0.230,799365.0,799365.0,562,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573121,801590.00
07/26/2016 18:45,2,1.289,ACTIVE,213.96,348.96,60.012,1469573104,"201051344000988","219011344069620",27.93,30.00,0,332.43,367.90,36.5,33.3,0.309,487534.4,487534.4,570,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573122,801591.00
07/26/2016 18:45,2,1.291,ACTIVE,213.96,346.56,59.959,1469573104,"201051344001025","219011344069620",28.13,31.80,0,333.33,366.10,36.8,33.6,0.296,501402.5,501402.5,567,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573123,801592.00
07/26/2016 18:45,2,1.283,ACTIVE,214.19,347.16,59.991,1469573104,"201051344000458","219011344069620",28.09,30.50,0,333.03,366.40,36.5,33.3,0.309,498448.4,498448.4,568,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573124,801593.00
07/26/2016 18:45,2,1.314,ACTIVE,214.64,348.66,60.018,1469573104,"201051344000853","219011344069620",27.51,29.80,0,335.14,367.90,36.7,33.5,0.301,497560.5,497560.5,566,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573125,801594.00
07/26/2016 18:45,2,1.242,ACTIVE,214.19,347.46,60.028,1469573104,"201051344000685","219011344069620",27.83,31.80,0,332.43,366.40,35.1,31.9,0.301,501502.9,501502.9,567,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573126,801595.00
07/26/2016 18:45,2,1.254,ACTIVE,213.96,347.46,59.981,1469573104,"201051344000917","219011344069620",27.93,31.50,0,332.73,365.80,35.5,32.3,0.287,498437.1,498437.1,566,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573127,801596.00
07/26/2016 18:45,2,1.260,ACTIVE,214.19,346.86,60.028,1469573104,"201051344001145","219011344069620",27.89,30.80,0,334.24,366.10,35.6,32.4,0.278,503606.8,503606.8,567,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573128,801597.00
07/26/2016 18:45,2,1.264,ACTIVE,214.41,347.76,59.986,1469573104,"201051344000651","219011344069620",28.03,31.30,0,334.54,366.40,35.9,32.8,0.287,496388.9,496388.9,565,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573129,801598.00
07/26/2016 18:45,2,1.133,ACTIVE,212.38,347.76,59.975,1469573104,"274151322000088","219011344069620",27.12,35.60,0,333.93,356.18,31.1,28.1,0.203,730363.7,730363.7,565,0,0,0,L,1151911521,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573130,801599.00
07/26/2016 18:45,2,0.797,ACTIVE,213.51,398.86,59.975,1469573104,"274151322000068","219011344069620",37.29,38.20,0,332.43,430.12,29.9,26.9,0.194,624101.3,624101.3,569,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573131,801600.00
07/26/2016 18:45,2,1.311,ACTIVE,213.96,345.96,59.954,1469573104,"201051344001135","219011344069620",27.97,31.80,0,333.03,365.19,37.2,34.0,0.296,492444.8,492444.8,569,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573132,801601.00
