ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 18:45,2,1.266,ACTIVE,213.51,346.56,59.965,1469573104,"201051344000594","219011344069620",28.75,33.00,0,332.13,365.80,36.9,33.7,0.301,502699.8,502699.8,566,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573133,801602.00
07/26/2016 18:45,2,1.283,ACTIVE,214.19,346.56,59.986,1469573104,"201051344001203","219011344069620",28.03,32.00,0,334.24,366.70,36.5,33.3,0.296,500171.8,500171.8,569,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573134,801603.00
07/26/2016 18:45,2,1.143,ACTIVE,212.61,344.76,59.970,1469573104,"274151322000054","219011344069620",27.59,35.20,0,333.93,357.08,31.9,28.9,0.217,745674.5,745674.5,567,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573135,801604.00
07/26/2016 18:45,2,1.285,ACTIVE,213.96,346.26,59.996,1469573104,"201051344000867","219011344069620",28.47,30.50,0,332.73,365.49,37.1,33.9,0.292,490066.2,490066.2,566,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573136,801605.00
07/26/2016 18:45,2,1.240,ACTIVE,214.19,347.46,60.012,1469573104,"201051344001093","219011344069620",28.13,31.00,0,333.93,365.49,35.3,32.2,0.278,497857.5,497857.5,569,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573136,801606.00
07/26/2016 18:45,2,1.279,ACTIVE,213.74,347.46,59.949,1469573104,"201051344000900","219011344069620",28.21,29.30,0,333.63,366.10,36.5,33.3,0.292,506282.3,506282.3,569,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573137,801607.00
07/26/2016 18:45,2,1.271,ACTIVE,213.96,346.56,59.991,1469573104,"201051344000648","219011344069620",27.99,29.30,0,334.54,366.10,36.0,32.8,0.292,496435.8,496435.8,570,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573138,801608.00
07/26/2016 18:45,2,1.285,ACTIVE,213.74,347.16,59.991,1469573104,"201051344000569","219011344069620",28.27,30.30,0,334.54,365.80,36.8,33.6,0.296,506883.4,506883.4,567,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573139,801609.00
07/26/2016 18:45,2,1.316,ACTIVE,213.96,347.16,59.991,1469573104,"201051344000983","219011344069620",28.09,30.00,0,333.93,366.40,37.5,34.2,0.296,498814.4,498814.4,568,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573140,801610.00
07/26/2016 18:45,2,1.285,ACTIVE,213.74,346.86,59.981,1469573104,"201051344001158","219011344069620",27.97,30.30,0,333.03,365.80,36.5,33.3,0.301,491772.0,491772.0,566,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573141,801611.00
07/26/2016 18:45,2,1.264,ACTIVE,214.19,347.76,59.986,1469573104,"201051344000576","219011344069620",28.11,29.00,0,333.93,366.40,36.0,32.8,0.287,499111.3,499111.3,569,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573142,801612.00
07/26/2016 18:45,2,1.133,ACTIVE,212.61,348.36,59.981,1469573104,"274151322000087","219011344069620",27.39,42.30,0,333.93,356.18,31.4,28.4,0.190,718497.3,718497.3,572,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469573143,801613.00
07/26/2016 19:00,2,1.195,ACTIVE,214.41,346.56,59.986,1469574004,"201051344000645","219011344069620",27.95,29.00,0,333.93,364.59,33.9,30.8,0.270,498681.6,498681.6,569,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574005,801614.00
07/26/2016 19:00,2,1.070,ACTIVE,212.61,341.75,59.975,1469574004,"274151322000085","219011344069620",27.23,34.80,0,335.14,354.67,29.5,26.6,0.190,746381.1,746381.1,565,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574006,801615.00
07/26/2016 19:00,2,1.215,ACTIVE,214.41,348.06,59.986,1469574004,"201051344000633","219011344069620",28.05,30.30,0,333.63,365.19,34.5,31.4,0.287,489986.1,489986.1,565,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574007,801616.00
07/26/2016 19:00,2,1.219,ACTIVE,214.19,346.86,59.986,1469574004,"201051344000469","219011344069620",28.15,27.80,0,332.43,364.59,34.7,31.6,0.292,492095.1,492095.1,570,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574008,801617.00
07/26/2016 19:00,2,1.195,ACTIVE,213.29,345.96,59.981,1469574004,"201051344000646","219011344069620",28.27,31.30,0,332.43,363.39,34.3,31.2,0.274,493670.0,493670.0,567,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574009,801618.00
07/26/2016 19:00,2,1.123,ACTIVE,212.38,344.45,59.975,1469574004,"274151322000052","219011344069620",27.61,36.30,0,333.63,355.88,31.4,28.4,0.217,764308.1,764308.1,565,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574010,801619.00
07/26/2016 19:00,2,1.262,ACTIVE,213.96,346.86,59.981,1469574004,"201051344000585","219011344069620",28.17,30.80,0,333.33,364.29,36.0,32.9,0.283,502243.4,502243.4,568,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574011,801620.00
07/26/2016 19:00,2,1.170,ACTIVE,213.51,345.06,59.986,1469574004,"201051344001230","219011344069620",28.19,30.50,0,331.23,361.89,33.4,30.3,0.270,497063.4,497063.4,568,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574011,801621.00
07/26/2016 19:00,2,1.172,ACTIVE,213.96,346.86,59.975,1469574004,"201051344000582","219011344069620",28.15,30.30,0,333.63,363.99,33.4,30.3,0.270,490002.8,490002.8,566,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574012,801622.00
07/26/2016 19:00,2,1.205,ACTIVE,213.29,345.06,59.991,1469574004,"201051344000955","219011344069620",28.07,31.50,0,331.23,362.49,34.3,31.2,0.274,503320.8,503320.8,567,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574013,801623.00
07/26/2016 19:00,2,0.734,ACTIVE,212.16,398.56,59.975,1469574004,"274151322000094","219011344069620",36.94,36.80,0,333.03,423.20,27.4,24.5,0.186,623997.2,623997.2,574,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574014,801624.00
07/26/2016 19:00,2,1.250,ACTIVE,213.96,346.86,59.975,1469574004,"201051344000579","219011344069620",28.17,31.00,0,333.93,364.59,35.7,32.5,0.278,506138.0,506138.0,569,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574015,801625.00
07/26/2016 19:00,2,1.230,ACTIVE,213.51,345.66,60.012,1469574004,"201051344000890","219011344069620",27.77,31.80,0,333.33,362.79,34.6,31.5,0.274,500550.9,500550.9,565,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574016,801626.00
07/26/2016 19:00,2,1.199,ACTIVE,213.74,346.56,59.981,1469574004,"201051344000438","219011344069620",27.99,31.80,0,333.63,364.89,34.0,30.9,0.287,502215.2,502215.2,568,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574017,801627.00
07/26/2016 19:00,2,1.209,ACTIVE,213.74,346.56,59.991,1469574004,"201051344000417","219011344069620",27.81,32.20,0,333.03,363.99,34.1,31.0,0.278,493951.1,493951.1,564,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574018,801628.00
07/26/2016 19:00,2,1.102,ACTIVE,212.38,342.35,59.970,1469574004,"274151322000083","219011344069620",27.67,36.50,0,334.24,355.58,30.9,27.9,0.212,757431.2,757431.2,568,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574019,801629.00
07/26/2016 19:00,2,1.164,ACTIVE,213.06,343.55,60.002,1469574004,"274151322000076","219011344069620",28.29,35.40,0,335.44,356.78,33.4,30.3,0.225,807582.3,807582.3,562,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574020,801630.00
07/26/2016 19:00,2,1.232,ACTIVE,213.74,345.96,59.986,1469574004,"201051344000868","219011344069620",28.07,28.50,0,332.73,363.39,35.1,31.9,0.278,491005.5,491005.5,569,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574021,801631.00
07/26/2016 19:00,2,1.168,ACTIVE,212.16,340.85,59.975,1469574004,"274151322000095","219011344069620",27.71,35.60,0,334.54,356.48,32.8,29.7,0.217,799372.5,799372.5,563,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574021,801632.00
07/26/2016 19:00,2,1.217,ACTIVE,213.96,348.36,59.981,1469574004,"201051344000988","219011344069620",27.95,29.00,0,332.43,365.80,34.5,31.4,0.287,487542.3,487542.3,571,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574022,801633.00
07/26/2016 19:00,2,1.232,ACTIVE,213.51,345.06,59.986,1469574004,"201051344001025","219011344069620",27.87,30.80,0,333.63,364.29,34.8,31.7,0.278,501410.5,501410.5,568,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574023,801634.00
07/26/2016 19:00,2,1.223,ACTIVE,213.96,345.66,59.970,1469574004,"201051344000458","219011344069620",27.91,29.80,0,333.63,364.29,34.6,31.5,0.292,498456.3,498456.3,569,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574024,801635.00
07/26/2016 19:00,2,1.217,ACTIVE,214.64,348.36,59.986,1469574004,"201051344000853","219011344069620",28.25,29.00,0,334.84,365.80,34.9,31.7,0.283,497568.5,497568.5,567,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574025,801636.00
07/26/2016 19:00,2,1.150,ACTIVE,213.74,347.16,59.975,1469574004,"201051344000685","219011344069620",28.39,30.50,0,333.03,363.99,33.1,30.0,0.283,501510.5,501510.5,568,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574026,801637.00
07/26/2016 19:00,2,1.186,ACTIVE,213.74,345.96,59.981,1469574004,"201051344000917","219011344069620",27.99,30.80,0,332.73,363.09,33.6,30.5,0.270,498444.8,498444.8,567,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574027,801638.00
07/26/2016 19:00,2,1.184,ACTIVE,213.74,346.56,59.981,1469574004,"201051344001145","219011344069620",28.15,29.80,0,334.24,363.39,33.7,30.6,0.261,503614.5,503614.5,568,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574028,801639.00
07/26/2016 19:00,2,1.201,ACTIVE,213.96,346.56,59.986,1469574004,"201051344000651","219011344069620",27.91,30.30,0,334.54,365.19,34.0,30.9,0.270,496396.7,496396.7,566,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574029,801640.00
07/26/2016 19:00,2,1.076,ACTIVE,211.93,347.16,59.970,1469574004,"274151322000088","219011344069620",26.80,34.30,0,334.24,354.67,29.2,26.2,0.194,730370.4,730370.4,566,0,0,0,L,1151911521,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574030,801641.00
07/26/2016 19:00,2,0.729,ACTIVE,212.83,412.68,59.986,1469574004,"274151322000068","219011344069620",38.41,37.30,0,333.33,426.21,28.4,25.5,0.186,624107.7,624107.7,570,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574030,801642.00
07/26/2016 19:00,2,1.248,ACTIVE,213.29,345.06,60.002,1469574004,"201051344001135","219011344069620",27.73,30.50,0,333.03,362.79,35.2,32.0,0.270,492452.9,492452.9,570,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574031,801643.00
07/26/2016 19:00,2,1.207,ACTIVE,213.29,345.96,59.975,1469574004,"201051344000594","219011344069620",28.63,32.00,0,332.73,363.99,35.0,31.9,0.274,502707.9,502707.9,567,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574033,801644.00
07/26/2016 19:00,2,1.211,ACTIVE,213.96,346.26,59.986,1469574004,"201051344001203","219011344069620",28.21,31.00,0,333.63,364.59,34.6,31.5,0.283,500179.7,500179.7,570,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574033,801645.00
07/26/2016 19:00,2,1.090,ACTIVE,212.38,347.46,59.996,1469574004,"274151322000054","219011344069620",27.29,34.30,0,333.93,355.28,30.2,27.2,0.199,745681.3,745681.3,568,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574034,801646.00
07/26/2016 19:00,2,1.252,ACTIVE,213.96,345.36,60.034,1469574004,"201051344000867","219011344069620",27.71,29.80,0,332.13,362.49,35.1,32.0,0.274,490074.3,490074.3,567,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574035,801647.00
07/26/2016 19:00,2,1.176,ACTIVE,213.74,346.86,59.970,1469574004,"201051344001093","219011344069620",28.13,30.30,0,333.33,362.79,33.5,30.4,0.261,497865.1,497865.1,570,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574036,801648.00
07/26/2016 19:00,2,1.180,ACTIVE,213.96,347.16,60.018,1469574004,"201051344000900","219011344069620",28.86,28.50,0,333.03,363.39,34.5,31.4,0.278,506290.2,506290.2,570,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574037,801649.00
07/26/2016 19:00,2,1.180,ACTIVE,214.41,346.86,59.959,1469574004,"201051344000648","219011344069620",28.55,28.80,0,334.54,363.99,34.2,31.1,0.274,496443.6,496443.6,571,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574039,801650.00
07/26/2016 19:00,2,1.217,ACTIVE,214.19,347.16,59.986,1469574004,"201051344000569","219011344069620",28.33,29.50,0,332.43,363.39,34.9,31.8,0.278,506891.4,506891.4,568,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574039,801651.00
07/26/2016 19:00,2,1.232,ACTIVE,214.19,346.86,59.970,1469574004,"201051344000983","219011344069620",28.55,29.30,0,333.33,363.69,35.7,32.5,0.283,498822.6,498822.6,569,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574040,801652.00
07/26/2016 19:00,2,1.223,ACTIVE,214.19,346.56,59.975,1469574004,"201051344001158","219011344069620",27.97,29.50,0,332.73,363.99,34.6,31.5,0.283,491780.0,491780.0,567,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574041,801653.00
07/26/2016 19:00,2,1.186,ACTIVE,214.41,347.76,59.996,1469574004,"201051344000576","219011344069620",28.39,28.30,0,333.93,364.89,34.1,31.0,0.274,499119.1,499119.1,570,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574042,801654.00
07/26/2016 19:00,2,1.080,ACTIVE,212.38,345.66,59.975,1469574004,"274151322000087","219011344069620",27.21,40.60,0,334.54,354.97,29.8,26.8,0.181,718504.1,718504.1,573,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574043,801655.00
07/26/2016 19:15,2,1.629,ACTIVE,215.32,352.57,59.970,1469574903,"201051344000645","219011344069620",28.19,29.00,0,333.93,375.41,46.5,43.0,0.380,498691.4,498691.4,570,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574904,801656.00
07/26/2016 19:15,2,1.309,ACTIVE,213.06,351.07,59.965,1469574903,"274151322000085","219011344069620",27.51,34.30,0,334.84,360.38,36.5,33.3,0.239,746389.1,746389.1,566,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574905,801657.00
07/26/2016 19:15,2,1.641,ACTIVE,214.87,353.47,59.922,1469574903,"201051344000633","219011344069620",28.45,30.00,0,332.73,376.62,47.3,43.8,0.398,489996.2,489996.2,566,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574906,801658.00
07/26/2016 19:15,2,1.650,ACTIVE,214.87,353.17,59.970,1469574903,"201051344000469","219011344069620",28.13,28.00,0,331.83,375.71,47.0,43.5,0.398,492105.2,492105.2,571,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574907,801659.00
07/26/2016 19:15,2,1.623,ACTIVE,213.51,351.37,60.028,1469574903,"201051344000646","219011344069620",28.27,30.80,0,331.83,373.91,46.5,43.0,0.389,493679.9,493679.9,568,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574908,801660.00
07/26/2016 19:15,2,1.443,ACTIVE,212.61,351.67,60.018,1469574903,"274151322000052","219011344069620",27.65,35.80,0,333.63,362.49,40.5,37.1,0.278,764316.9,764316.9,566,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574909,801661.00
07/26/2016 19:15,2,1.760,ACTIVE,214.41,352.27,59.917,1469574903,"201051344000585","219011344069620",28.39,30.80,0,333.03,376.62,50.6,46.9,0.407,502254.1,502254.1,569,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574910,801662.00
07/26/2016 19:15,2,1.559,ACTIVE,213.74,349.56,59.933,1469574903,"201051344001230","219011344069620",28.69,30.50,0,330.93,372.11,45.3,41.8,0.371,497073.1,497073.1,569,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574911,801663.00
07/26/2016 19:15,2,1.580,ACTIVE,214.64,351.67,59.975,1469574903,"201051344000582","219011344069620",28.45,30.00,0,331.83,374.21,45.5,42.0,0.371,490012.6,490012.6,567,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574911,801664.00
07/26/2016 19:15,2,1.561,ACTIVE,213.74,349.26,59.965,1469574903,"201051344000955","219011344069620",28.23,31.30,0,331.53,371.81,44.6,41.1,0.371,503330.6,503330.6,568,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574912,801665.00
07/26/2016 19:15,2,0.936,ACTIVE,212.83,405.77,59.965,1469574903,"274151322000094","219011344069620",37.87,36.50,0,332.43,425.31,35.8,32.6,0.243,624004.9,624004.9,575,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574913,801666.00
07/26/2016 19:15,2,1.676,ACTIVE,214.64,352.87,59.975,1469574903,"201051344000579","219011344069620",28.55,31.00,0,334.24,376.31,48.4,44.8,0.393,506148.4,506148.4,570,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574914,801667.00
07/26/2016 19:15,2,1.609,ACTIVE,213.74,350.17,60.039,1469574903,"201051344000890","219011344069620",28.29,31.50,0,332.73,373.31,46.1,42.6,0.367,500560.9,500560.9,566,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574915,801668.00
07/26/2016 19:15,2,1.572,ACTIVE,214.19,351.37,59.938,1469574903,"201051344000438","219011344069620",28.31,31.30,0,333.63,373.61,45.1,41.6,0.376,502224.9,502224.9,569,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574916,801669.00
07/26/2016 19:15,2,1.562,ACTIVE,213.96,350.17,59.975,1469574903,"201051344000417","219011344069620",28.59,32.00,0,332.13,373.01,45.3,41.8,0.380,493960.9,493960.9,565,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574917,801670.00
07/26/2016 19:15,2,1.467,ACTIVE,212.61,345.36,59.928,1469574903,"274151322000083","219011344069620",27.87,36.00,0,334.24,362.79,41.4,38.0,0.296,757440.1,757440.1,569,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574918,801671.00
07/26/2016 19:15,2,1.498,ACTIVE,213.29,354.07,59.991,1469574903,"274151322000076","219011344069620",28.37,35.00,0,335.44,364.59,43.0,39.6,0.292,807591.7,807591.7,563,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574919,801672.00
07/26/2016 19:15,2,1.674,ACTIVE,214.41,351.37,59.959,1469574903,"201051344000868","219011344069620",27.75,28.50,0,332.13,374.81,47.1,43.5,0.380,491015.7,491015.7,570,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574920,801673.00
07/26/2016 19:15,2,1.537,ACTIVE,212.83,347.76,60.034,1469574903,"274151322000095","219011344069620",28.35,35.20,0,333.63,364.59,44.0,40.6,0.301,799382.0,799382.0,564,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574921,801674.00
07/26/2016 19:15,2,1.631,ACTIVE,214.87,354.37,60.012,1469574903,"201051344000988","219011344069620",28.37,29.30,0,333.33,377.22,46.9,43.3,0.393,487552.4,487552.4,572,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574922,801675.00
07/26/2016 19:15,2,1.641,ACTIVE,213.96,350.17,59.970,1469574903,"201051344001025","219011344069620",28.53,30.50,0,333.63,375.11,47.5,43.9,0.389,501420.8,501420.8,569,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574922,801676.00
07/26/2016 19:15,2,1.643,ACTIVE,215.09,352.27,59.954,1469574903,"201051344000458","219011344069620",28.25,29.80,0,333.63,376.01,47.0,43.5,0.393,498466.5,498466.5,570,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574923,801677.00
07/26/2016 19:15,2,1.627,ACTIVE,215.32,354.37,59.986,1469574903,"201051344000853","219011344069620",28.65,29.30,0,334.54,378.72,47.3,43.7,0.389,497578.8,497578.8,568,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574924,801678.00
07/26/2016 19:15,2,1.570,ACTIVE,213.96,351.37,59.981,1469574903,"201051344000685","219011344069620",28.29,30.50,0,332.43,374.21,45.0,41.5,0.389,501520.3,501520.3,569,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574925,801679.00
07/26/2016 19:15,2,1.635,ACTIVE,214.19,350.77,60.049,1469574903,"201051344000917","219011344069620",28.13,30.50,0,331.83,374.51,46.6,43.0,0.384,498454.8,498454.8,568,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574926,801680.00
07/26/2016 19:15,2,1.578,ACTIVE,213.96,350.47,59.991,1469574903,"201051344001145","219011344069620",28.77,29.80,0,333.93,374.81,46.0,42.5,0.376,503624.5,503624.5,569,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574927,801681.00
07/26/2016 19:15,2,1.605,ACTIVE,213.96,350.77,59.991,1469574903,"201051344000651","219011344069620",28.21,29.80,0,333.93,374.51,45.9,42.4,0.376,496406.7,496406.7,567,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574928,801682.00
07/26/2016 19:15,2,1.340,ACTIVE,212.61,344.15,59.975,1469574903,"274151322000088","219011344069620",27.27,34.00,0,334.24,360.69,37.1,33.9,0.252,730378.6,730378.6,567,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574929,801683.00
07/26/2016 19:15,2,0.973,ACTIVE,213.06,398.56,59.975,1469574903,"274151322000068","219011344069620",37.35,36.80,0,333.93,433.72,36.8,33.6,0.234,624115.6,624115.6,571,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574930,801684.00
07/26/2016 19:15,2,1.621,ACTIVE,213.51,349.86,59.986,1469574903,"201051344001135","219011344069620",28.25,30.50,0,333.33,373.61,46.4,42.9,0.376,492463.0,492463.0,571,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574931,801685.00
07/26/2016 19:15,2,1.639,ACTIVE,213.96,351.37,59.986,1469574903,"201051344000594","219011344069620",28.47,31.80,0,331.23,375.41,47.2,43.7,0.384,502718.2,502718.2,568,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574931,801686.00
07/26/2016 19:15,2,1.604,ACTIVE,214.19,350.47,59.996,1469574903,"201051344001203","219011344069620",28.07,30.80,0,333.63,374.81,45.6,42.1,0.376,500189.8,500189.8,571,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574932,801687.00
07/26/2016 19:15,2,1.369,ACTIVE,212.61,348.06,60.002,1469574903,"274151322000054","219011344069620",27.39,33.80,0,334.24,361.89,38.0,34.8,0.261,745689.7,745689.7,569,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574933,801688.00
07/26/2016 19:15,2,1.641,ACTIVE,214.41,350.47,59.986,1469574903,"201051344000867","219011344069620",28.41,29.50,0,332.73,374.81,47.2,43.6,0.376,490084.6,490084.6,568,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574934,801689.00
07/26/2016 19:15,2,1.518,ACTIVE,213.96,351.37,60.018,1469574903,"201051344001093","219011344069620",28.15,30.30,0,332.73,372.41,43.3,39.9,0.354,497874.7,497874.7,571,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574935,801690.00
07/26/2016 19:15,2,1.627,ACTIVE,214.41,352.27,59.991,1469574903,"201051344000900","219011344069620",28.29,28.80,0,333.33,375.41,46.7,43.1,0.376,506300.4,506300.4,571,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574936,801691.00
07/26/2016 19:15,2,1.590,ACTIVE,214.64,351.37,59.991,1469574903,"201051344000648","219011344069620",28.27,28.80,0,333.93,375.41,45.5,42.0,0.376,496453.6,496453.6,572,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574937,801692.00
07/26/2016 19:15,2,1.625,ACTIVE,214.64,352.27,59.986,1469574903,"201051344000569","219011344069620",28.45,29.80,0,334.24,375.71,46.8,43.2,0.384,506901.6,506901.6,569,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574938,801693.00
07/26/2016 19:15,2,1.639,ACTIVE,214.87,352.27,59.991,1469574903,"201051344000983","219011344069620",28.84,29.50,0,333.33,376.01,47.9,44.3,0.393,498833.0,498833.0,570,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574939,801694.00
07/26/2016 19:15,2,1.615,ACTIVE,214.64,351.07,59.959,1469574903,"201051344001158","219011344069620",28.39,29.80,0,333.03,375.11,46.4,42.9,0.384,491790.1,491790.1,568,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574940,801695.00
07/26/2016 19:15,2,1.588,ACTIVE,214.87,352.57,59.986,1469574903,"201051344000576","219011344069620",28.35,28.50,0,333.93,375.41,45.6,42.1,0.376,499129.1,499129.1,571,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574941,801696.00
07/26/2016 19:15,2,1.324,ACTIVE,212.83,348.06,59.991,1469574903,"274151322000087","219011344069620",27.49,40.40,0,334.24,360.69,36.9,33.7,0.230,718512.3,718512.3,574,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469574942,801697.00
07/26/2016 19:30,2,1.133,ACTIVE,214.87,347.16,59.981,1469575803,"201051344000645","219011344069620",27.69,29.30,0,336.34,372.71,31.8,28.8,0.252,498700.4,498700.4,571,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575804,801698.00
07/26/2016 19:30,2,1.025,ACTIVE,213.29,344.76,59.975,1469575803,"274151322000085","219011344069620",26.96,33.80,0,335.44,357.98,28.0,25.1,0.186,746396.5,746396.5,567,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575805,801699.00
07/26/2016 19:30,2,1.143,ACTIVE,214.64,349.26,59.954,1469575803,"201051344000633","219011344069620",27.83,30.30,0,335.44,374.51,32.2,29.2,0.265,490005.3,490005.3,567,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575806,801700.00
07/26/2016 19:30,2,1.137,ACTIVE,214.64,347.16,59.981,1469575803,"201051344000469","219011344069620",28.07,28.80,0,333.93,373.61,32.4,29.3,0.265,492114.3,492114.3,572,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575807,801701.00
07/26/2016 19:30,2,1.150,ACTIVE,213.51,347.16,59.975,1469575803,"201051344000646","219011344069620",27.43,31.30,0,333.93,370.90,32.0,29.0,0.256,493688.9,493688.9,569,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575808,801702.00
07/26/2016 19:30,2,1.072,ACTIVE,212.83,347.46,59.965,1469575803,"274151322000052","219011344069620",27.33,35.40,0,334.84,359.78,29.7,26.7,0.194,764324.8,764324.8,567,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575809,801703.00
07/26/2016 19:30,2,1.225,ACTIVE,214.19,347.46,59.970,1469575803,"201051344000585","219011344069620",27.85,30.80,0,334.54,373.31,34.6,31.5,0.274,502263.9,502263.9,570,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575810,801704.00
07/26/2016 19:30,2,1.092,ACTIVE,213.74,345.66,59.975,1469575803,"201051344001230","219011344069620",28.27,30.50,0,332.43,369.40,31.3,28.3,0.243,497081.9,497081.9,570,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575811,801705.00
07/26/2016 19:30,2,1.117,ACTIVE,214.41,347.46,59.959,1469575803,"201051344000582","219011344069620",27.75,30.30,0,334.84,371.51,31.4,28.4,0.247,490021.4,490021.4,568,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575812,801706.00
07/26/2016 19:30,2,1.131,ACTIVE,213.51,345.96,59.938,1469575803,"201051344000955","219011344069620",27.75,31.50,0,333.03,370.00,31.8,28.8,0.252,503339.3,503339.3,569,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575813,801707.00
07/26/2016 19:30,2,0.695,ACTIVE,213.51,395.85,59.986,1469575803,"274151322000094","219011344069620",36.96,36.00,0,333.33,423.50,26.1,23.3,0.164,624011.9,624011.9,576,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575814,801708.00
07/26/2016 19:30,2,1.191,ACTIVE,214.41,347.46,59.970,1469575803,"201051344000579","219011344069620",27.87,31.50,0,336.34,373.91,33.6,30.6,0.265,506157.8,506157.8,571,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575815,801709.00
07/26/2016 19:30,2,1.148,ACTIVE,213.74,346.26,59.954,1469575803,"201051344000890","219011344069620",27.69,31.80,0,333.33,371.21,32.3,29.2,0.247,500569.9,500569.9,567,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575816,801710.00
07/26/2016 19:30,2,1.115,ACTIVE,214.19,347.16,59.970,1469575803,"201051344000438","219011344069620",28.01,31.30,0,335.44,370.90,31.6,28.6,0.256,502233.7,502233.7,570,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575816,801711.00
07/26/2016 19:30,2,1.143,ACTIVE,213.96,346.86,59.981,1469575803,"201051344000417","219011344069620",27.49,32.00,0,333.63,370.90,31.9,28.8,0.252,493969.8,493969.8,566,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575817,801712.00
07/26/2016 19:30,2,1.064,ACTIVE,213.06,348.96,59.970,1469575803,"274151322000083","219011344069620",27.19,35.40,0,335.14,360.38,29.4,26.4,0.199,757448.1,757448.1,570,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575818,801713.00
07/26/2016 19:30,2,1.123,ACTIVE,213.96,349.26,59.938,1469575803,"274151322000076","219011344069620",27.75,34.80,0,335.74,361.29,31.6,28.6,0.208,807600.2,807600.2,564,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575819,801714.00
07/26/2016 19:30,2,1.174,ACTIVE,214.19,347.16,59.944,1469575803,"201051344000868","219011344069620",27.61,28.80,0,334.54,372.41,32.8,29.8,0.256,491024.8,491024.8,571,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575820,801715.00
07/26/2016 19:30,2,1.107,ACTIVE,213.06,348.66,59.970,1469575803,"274151322000095","219011344069620",27.79,34.80,0,335.14,361.59,31.2,28.2,0.212,799390.6,799390.6,565,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575821,801716.00
07/26/2016 19:30,2,1.141,ACTIVE,214.41,348.66,59.981,1469575803,"201051344000988","219011344069620",27.79,29.80,0,335.44,373.91,32.1,29.1,0.270,487561.4,487561.4,573,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575822,801717.00
07/26/2016 19:30,2,1.141,ACTIVE,213.96,345.96,60.034,1469575803,"201051344001025","219011344069620",28.17,30.80,0,334.24,371.51,32.5,29.5,0.261,501430.0,501430.0,570,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575823,801718.00
07/26/2016 19:30,2,1.148,ACTIVE,214.64,347.16,59.981,1469575803,"201051344000458","219011344069620",27.93,30.30,0,335.74,373.01,32.5,29.4,0.270,498475.6,498475.6,571,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575824,801719.00
07/26/2016 19:30,2,1.135,ACTIVE,215.09,348.66,60.012,1469575803,"201051344000853","219011344069620",28.33,29.80,0,336.64,374.21,32.5,29.5,0.261,497587.9,497587.9,569,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575825,801720.00
07/26/2016 19:30,2,1.094,ACTIVE,214.19,347.16,59.986,1469575803,"201051344000685","219011344069620",27.69,30.50,0,334.54,371.81,30.7,27.7,0.265,501528.9,501528.9,570,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575826,801721.00
07/26/2016 19:30,2,1.117,ACTIVE,213.96,347.46,59.981,1469575803,"201051344000917","219011344069620",27.89,30.80,0,333.03,371.51,31.6,28.6,0.252,498463.7,498463.7,569,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575826,801722.00
07/26/2016 19:30,2,1.123,ACTIVE,213.96,346.86,59.975,1469575803,"201051344001145","219011344069620",27.73,30.00,0,333.93,370.60,31.6,28.6,0.247,503633.4,503633.4,570,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575827,801723.00
07/26/2016 19:30,2,1.121,ACTIVE,214.41,347.76,59.986,1469575803,"201051344000651","219011344069620",27.67,30.00,0,335.44,371.81,31.4,28.4,0.252,496415.6,496415.6,568,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575828,801724.00
07/26/2016 19:30,2,1.006,ACTIVE,212.61,343.55,59.981,1469575803,"274151322000088","219011344069620",26.86,33.80,0,334.54,358.28,27.3,24.5,0.172,730385.9,730385.9,568,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575829,801725.00
07/26/2016 19:30,2,0.684,ACTIVE,213.51,404.87,59.970,1469575803,"274151322000068","219011344069620",38.13,36.50,0,333.93,429.82,26.6,23.7,0.164,624122.7,624122.7,572,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575830,801726.00
07/26/2016 19:30,2,1.166,ACTIVE,213.74,345.66,60.002,1469575803,"201051344001135","219011344069620",27.45,30.50,0,333.93,369.40,32.5,29.4,0.252,492472.1,492472.1,572,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575831,801727.00
07/26/2016 19:30,2,1.117,ACTIVE,213.96,346.26,59.975,1469575803,"201051344000594","219011344069620",28.47,31.50,0,333.33,371.51,32.2,29.2,0.247,502727.4,502727.4,569,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575832,801728.00
07/26/2016 19:30,2,1.133,ACTIVE,213.96,346.26,59.970,1469575803,"201051344001203","219011344069620",27.41,30.80,0,334.84,370.90,31.4,28.4,0.252,500198.6,500198.6,572,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575833,801729.00
07/26/2016 19:30,2,1.023,ACTIVE,213.29,344.45,59.991,1469575803,"274151322000054","219011344069620",27.00,34.00,0,334.84,359.18,28.0,25.1,0.181,745697.3,745697.3,570,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575834,801730.00
07/26/2016 19:30,2,1.137,ACTIVE,214.64,346.26,59.981,1469575803,"201051344000867","219011344069620",28.09,29.80,0,334.24,371.51,32.4,29.3,0.252,490093.8,490093.8,569,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575835,801731.00
07/26/2016 19:30,2,1.090,ACTIVE,214.19,347.16,59.981,1469575803,"201051344001093","219011344069620",27.37,30.30,0,334.54,369.10,30.2,27.3,0.230,497883.1,497883.1,572,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575836,801732.00
07/26/2016 19:30,2,1.115,ACTIVE,214.41,347.46,59.986,1469575803,"201051344000900","219011344069620",28.05,29.00,0,335.44,372.41,31.7,28.7,0.243,506309.4,506309.4,572,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575837,801733.00
07/26/2016 19:30,2,1.119,ACTIVE,214.64,346.86,59.933,1469575803,"201051344000648","219011344069620",27.73,28.80,0,336.04,372.71,31.5,28.4,0.252,496462.4,496462.4,573,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575838,801734.00
07/26/2016 19:30,2,1.123,ACTIVE,214.41,347.16,59.981,1469575803,"201051344000569","219011344069620",28.23,30.30,0,335.44,372.11,32.1,29.1,0.252,506910.7,506910.7,570,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575839,801735.00
07/26/2016 19:30,2,1.154,ACTIVE,214.41,346.56,59.970,1469575803,"201051344000983","219011344069620",28.13,30.00,0,335.14,373.31,32.9,29.8,0.256,498842.4,498842.4,571,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575839,801736.00
07/26/2016 19:30,2,1.125,ACTIVE,214.41,347.16,59.965,1469575803,"201051344001158","219011344069620",27.73,30.30,0,335.14,372.11,31.6,28.6,0.256,491799.1,491799.1,569,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575840,801737.00
07/26/2016 19:30,2,1.100,ACTIVE,214.64,348.06,59.949,1469575803,"201051344000576","219011344069620",27.97,28.80,0,336.04,372.41,31.2,28.2,0.252,499137.9,499137.9,572,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575841,801738.00
07/26/2016 19:30,2,1.010,ACTIVE,212.83,347.76,59.975,1469575803,"274151322000087","219011344069620",27.08,40.00,0,334.54,357.68,27.6,24.8,0.168,718519.8,718519.8,575,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469575842,801739.00
07/26/2016 19:45,2,0.842,ACTIVE,214.64,345.06,59.981,1469576703,"201051344000645","219011344069620",27.57,29.00,0,334.54,362.79,23.6,20.8,0.181,498705.9,498705.9,572,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576704,801740.00
07/26/2016 19:45,2,0.777,ACTIVE,213.06,340.85,59.965,1469576703,"274151322000085","219011344069620",26.74,33.30,0,332.13,354.07,21.0,18.4,0.133,746401.3,746401.3,568,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576705,801741.00
07/26/2016 19:45,2,0.850,ACTIVE,214.64,345.66,59.986,1469576703,"201051344000633","219011344069620",27.67,29.80,0,335.14,363.09,23.8,21.1,0.194,490010.8,490010.8,568,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576706,801742.00
07/26/2016 19:45,2,0.852,ACTIVE,214.41,344.76,59.970,1469576703,"201051344000469","219011344069620",27.69,28.80,0,333.33,362.49,23.9,21.1,0.190,492119.8,492119.8,573,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576707,801743.00
07/26/2016 19:45,2,0.844,ACTIVE,213.51,344.15,59.981,1469576703,"201051344000646","219011344069620",27.85,30.80,0,333.33,360.69,23.9,21.1,0.181,493694.4,493694.4,570,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576708,801744.00
07/26/2016 19:45,2,0.812,ACTIVE,212.61,344.76,59.975,1469576703,"274151322000052","219011344069620",27.29,34.80,0,332.13,355.28,22.5,19.8,0.150,764330.0,764330.0,568,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576709,801745.00
