ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 19:45,2,0.893,ACTIVE,214.19,344.76,59.981,1469576703,"201051344000585","219011344069620",28.11,30.50,0,334.54,362.49,25.4,22.6,0.181,502269.9,502269.9,571,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576710,801746.00
07/26/2016 19:45,2,0.822,ACTIVE,213.74,342.65,59.975,1469576703,"201051344001230","219011344069620",27.61,30.30,0,332.43,359.18,23.0,20.3,0.168,497087.2,497087.2,571,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576710,801747.00
07/26/2016 19:45,2,0.820,ACTIVE,214.41,344.45,59.975,1469576703,"201051344000582","219011344069620",27.55,30.00,0,334.84,361.29,22.9,20.2,0.172,490026.7,490026.7,569,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576711,801748.00
07/26/2016 19:45,2,0.848,ACTIVE,213.51,343.55,59.996,1469576703,"201051344000955","219011344069620",27.81,31.30,0,333.63,360.69,23.9,21.2,0.181,503344.8,503344.8,570,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576712,801749.00
07/26/2016 19:45,2,0.529,ACTIVE,213.06,384.73,59.970,1469576703,"274151322000094","219011344069620",35.96,35.40,0,334.24,425.91,19.4,16.8,0.128,624016.3,624016.3,577,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576713,801750.00
07/26/2016 19:45,2,0.873,ACTIVE,214.41,344.76,59.970,1469576703,"201051344000579","219011344069620",28.15,31.50,0,335.14,363.09,24.9,22.1,0.186,506163.6,506163.6,572,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576714,801751.00
07/26/2016 19:45,2,0.852,ACTIVE,213.74,343.25,59.975,1469576703,"201051344000890","219011344069620",27.69,31.00,0,333.33,362.19,23.9,21.2,0.172,500575.4,500575.4,568,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576715,801752.00
07/26/2016 19:45,2,0.826,ACTIVE,213.96,344.15,59.944,1469576703,"201051344000438","219011344069620",28.01,31.00,0,335.14,361.89,23.4,20.7,0.177,502239.1,502239.1,571,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576716,801753.00
07/26/2016 19:45,2,0.848,ACTIVE,213.96,343.85,59.975,1469576703,"201051344000417","219011344069620",27.59,31.50,0,332.73,360.99,23.7,20.9,0.177,493975.2,493975.2,567,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576717,801754.00
07/26/2016 19:45,2,0.793,ACTIVE,212.83,341.15,59.975,1469576703,"274151322000083","219011344069620",27.45,35.00,0,333.33,354.37,22.0,19.3,0.150,757453.2,757453.2,571,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576718,801755.00
07/26/2016 19:45,2,0.828,ACTIVE,213.51,342.05,59.965,1469576703,"274151322000076","219011344069620",28.23,34.30,0,333.33,355.58,23.7,20.9,0.155,807605.7,807605.7,565,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576719,801756.00
07/26/2016 19:45,2,0.883,ACTIVE,214.19,344.45,59.970,1469576703,"201051344000868","219011344069620",27.41,28.30,0,333.63,362.49,24.5,21.7,0.181,491030.5,491030.5,572,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576720,801757.00
07/26/2016 19:45,2,0.832,ACTIVE,212.83,345.06,59.970,1469576703,"274151322000095","219011344069620",27.79,34.00,0,332.73,355.58,23.4,20.7,0.150,799396.0,799396.0,566,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576721,801758.00
07/26/2016 19:45,2,0.838,ACTIVE,214.19,345.96,59.996,1469576703,"201051344000988","219011344069620",27.75,29.80,0,333.93,363.69,23.5,20.8,0.181,487566.8,487566.8,574,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576721,801759.00
07/26/2016 19:45,2,0.844,ACTIVE,213.74,343.25,59.981,1469576703,"201051344001025","219011344069620",27.99,30.30,0,334.84,361.59,23.9,21.2,0.177,501435.5,501435.5,571,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576722,801760.00
07/26/2016 19:45,2,0.859,ACTIVE,214.41,344.45,59.981,1469576703,"201051344000458","219011344069620",27.81,30.30,0,335.14,362.49,24.2,21.5,0.186,498481.2,498481.2,572,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576723,801761.00
07/26/2016 19:45,2,0.859,ACTIVE,214.87,345.96,59.975,1469576703,"201051344000853","219011344069620",27.67,29.80,0,336.04,363.99,24.1,21.3,0.186,497593.5,497593.5,570,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576724,801762.00
07/26/2016 19:45,2,0.797,ACTIVE,214.19,345.36,59.975,1469576703,"201051344000685","219011344069620",27.83,30.00,0,333.93,362.19,22.5,19.8,0.181,501534.1,501534.1,571,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576725,801763.00
07/26/2016 19:45,2,0.832,ACTIVE,214.19,344.45,59.991,1469576703,"201051344000917","219011344069620",27.61,30.50,0,333.33,361.29,23.3,20.6,0.172,498469.1,498469.1,570,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576726,801764.00
07/26/2016 19:45,2,0.830,ACTIVE,214.19,344.15,59.986,1469576703,"201051344001145","219011344069620",28.03,29.50,0,334.84,361.59,23.6,20.8,0.172,503638.7,503638.7,571,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576727,801765.00
07/26/2016 19:45,2,0.826,ACTIVE,214.19,344.76,59.970,1469576703,"201051344000651","219011344069620",27.73,29.80,0,334.84,361.89,23.2,20.5,0.177,496420.9,496420.9,569,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576728,801766.00
07/26/2016 19:45,2,0.762,ACTIVE,212.38,344.45,59.981,1469576703,"274151322000088","219011344069620",26.68,33.80,0,331.83,353.47,20.6,18.0,0.133,730390.5,730390.5,569,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576729,801767.00
07/26/2016 19:45,2,0.541,ACTIVE,213.29,394.35,59.970,1469576703,"274151322000068","219011344069620",37.03,36.00,0,334.24,421.10,20.3,17.7,0.124,624127.2,624127.2,573,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576730,801768.00
07/26/2016 19:45,2,0.877,ACTIVE,213.51,342.35,59.975,1469576703,"201051344001135","219011344069620",27.85,30.00,0,334.54,360.38,24.8,22.0,0.177,492477.7,492477.7,573,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576731,801769.00
07/26/2016 19:45,2,0.863,ACTIVE,213.96,344.45,59.986,1469576703,"201051344000594","219011344069620",27.67,31.30,0,333.03,361.59,24.3,21.5,0.186,502732.9,502732.9,570,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576731,801770.00
07/26/2016 19:45,2,0.848,ACTIVE,213.96,343.55,60.012,1469576703,"201051344001203","219011344069620",27.55,30.50,0,333.93,361.59,23.7,20.9,0.186,500204.0,500204.0,573,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576732,801771.00
07/26/2016 19:45,2,0.783,ACTIVE,212.61,344.15,59.981,1469576703,"274151322000054","219011344069620",26.88,33.50,0,332.43,354.07,21.4,18.7,0.137,745702.1,745702.1,571,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576733,801772.00
07/26/2016 19:45,2,0.865,ACTIVE,214.41,344.15,59.981,1469576703,"201051344000867","219011344069620",27.85,29.50,0,333.63,360.99,24.4,21.7,0.177,490099.4,490099.4,570,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576734,801773.00
07/26/2016 19:45,2,0.814,ACTIVE,213.96,344.15,59.954,1469576703,"201051344001093","219011344069620",27.71,30.00,0,333.63,360.69,22.9,20.2,0.164,497888.3,497888.3,573,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576735,801774.00
07/26/2016 19:45,2,0.840,ACTIVE,214.19,345.06,59.981,1469576703,"201051344000900","219011344069620",28.07,29.00,0,334.84,361.59,23.9,21.2,0.181,506314.9,506314.9,573,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576736,801775.00
07/26/2016 19:45,2,0.857,ACTIVE,214.41,344.45,59.949,1469576703,"201051344000648","219011344069620",27.67,28.50,0,334.54,362.19,24.1,21.3,0.181,496467.9,496467.9,574,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576737,801776.00
07/26/2016 19:45,2,0.855,ACTIVE,214.41,344.76,59.944,1469576703,"201051344000569","219011344069620",28.01,30.30,0,334.84,361.59,24.3,21.5,0.177,506916.3,506916.3,571,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576738,801777.00
07/26/2016 19:45,2,0.900,ACTIVE,214.19,344.76,59.975,1469576703,"201051344000983","219011344069620",27.47,30.00,0,334.84,361.29,25.1,22.3,0.190,498848.1,498848.1,572,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576739,801778.00
07/26/2016 19:45,2,0.846,ACTIVE,214.19,344.15,59.975,1469576703,"201051344001158","219011344069620",27.75,30.30,0,334.84,361.29,23.7,21.0,0.172,491804.5,491804.5,570,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576740,801779.00
07/26/2016 19:45,2,0.848,ACTIVE,214.64,345.96,59.986,1469576703,"201051344000576","219011344069620",27.49,28.50,0,335.44,362.49,23.6,20.9,0.186,499143.3,499143.3,573,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576741,801780.00
07/26/2016 19:45,2,0.777,ACTIVE,212.83,343.25,60.012,1469576703,"274151322000087","219011344069620",27.04,38.80,0,332.13,353.77,21.3,18.6,0.124,718524.6,718524.6,576,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469576742,801781.00
07/26/2016 20:00,2,0.525,ACTIVE,214.19,341.15,59.975,1469577603,"201051344000645","219011344069620",26.96,29.30,0,335.44,356.78,14.4,11.9,0.097,498710.0,498710.0,573,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577604,801782.00
07/26/2016 20:00,2,0.459,ACTIVE,212.83,340.55,59.975,1469577603,"274151322000085","219011344069620",26.08,33.00,0,335.44,349.86,12.2,9.8,0.071,746404.9,746404.9,569,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577605,801783.00
07/26/2016 20:00,2,0.531,ACTIVE,214.41,342.65,59.981,1469577603,"201051344000633","219011344069620",27.39,29.80,0,333.63,358.28,14.8,12.3,0.102,490015.1,490015.1,569,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577606,801784.00
07/26/2016 20:00,2,0.537,ACTIVE,213.96,340.85,59.986,1469577603,"201051344000469","219011344069620",27.04,29.00,0,333.03,355.88,14.8,12.3,0.106,492124.0,492124.0,574,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577606,801785.00
07/26/2016 20:00,2,0.533,ACTIVE,213.29,340.85,59.991,1469577603,"201051344000646","219011344069620",27.57,30.80,0,333.33,355.88,14.9,12.5,0.097,493698.7,493698.7,571,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577607,801786.00
07/26/2016 20:00,2,0.496,ACTIVE,212.61,341.75,59.975,1469577603,"274151322000052","219011344069620",26.76,34.50,0,334.84,351.07,13.4,11.0,0.084,764333.9,764333.9,569,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577608,801787.00
07/26/2016 20:00,2,0.578,ACTIVE,213.96,341.75,59.981,1469577603,"201051344000585","219011344069620",27.25,30.30,0,334.24,356.18,16.0,13.5,0.102,502274.5,502274.5,572,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577609,801788.00
07/26/2016 20:00,2,0.516,ACTIVE,213.51,339.95,59.986,1469577603,"201051344001230","219011344069620",26.80,29.50,0,332.13,354.07,14.0,11.6,0.088,497091.2,497091.2,572,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577610,801789.00
07/26/2016 20:00,2,0.514,ACTIVE,214.19,340.85,60.023,1469577603,"201051344000582","219011344069620",26.90,29.50,0,333.33,355.58,14.0,11.6,0.088,490030.7,490030.7,570,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577611,801790.00
07/26/2016 20:00,2,0.545,ACTIVE,213.29,340.25,59.975,1469577603,"201051344000955","219011344069620",27.23,30.80,0,333.03,355.28,15.1,12.6,0.102,503349.0,503349.0,571,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577612,801791.00
07/26/2016 20:00,2,0.305,ACTIVE,212.83,381.12,60.002,1469577603,"274151322000094","219011344069620",35.54,35.20,0,336.94,412.38,10.9,8.6,0.066,624019.5,624019.5,578,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577613,801792.00
07/26/2016 20:00,2,0.561,ACTIVE,213.74,340.55,59.981,1469577603,"201051344000579","219011344069620",27.81,31.50,0,334.84,356.48,15.8,13.3,0.097,506168.0,506168.0,573,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577614,801793.00
07/26/2016 20:00,2,0.537,ACTIVE,213.51,339.95,59.975,1469577603,"201051344000890","219011344069620",27.04,30.80,0,333.93,355.28,14.8,12.3,0.093,500579.6,500579.6,569,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577615,801794.00
07/26/2016 20:00,2,0.523,ACTIVE,213.74,341.15,59.944,1469577603,"201051344000438","219011344069620",27.10,30.50,0,334.54,355.88,14.4,12.0,0.097,502243.1,502243.1,572,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577616,801795.00
07/26/2016 20:00,2,0.533,ACTIVE,213.74,340.85,59.986,1469577603,"201051344000417","219011344069620",27.43,30.80,0,333.33,355.88,14.8,12.4,0.093,493979.4,493979.4,568,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577617,801796.00
07/26/2016 20:00,2,0.469,ACTIVE,212.61,339.34,59.986,1469577603,"274151322000083","219011344069620",26.40,34.30,0,332.43,350.47,12.6,10.2,0.080,757456.9,757456.9,572,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577618,801797.00
07/26/2016 20:00,2,0.500,ACTIVE,212.83,339.95,59.991,1469577603,"274151322000076","219011344069620",27.35,34.00,0,333.33,351.67,13.9,11.5,0.080,807609.8,807609.8,566,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577619,801798.00
07/26/2016 20:00,2,0.555,ACTIVE,213.74,340.25,59.949,1469577603,"201051344000868","219011344069620",26.76,28.30,0,333.33,356.18,15.1,12.6,0.097,491034.7,491034.7,573,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577620,801799.00
07/26/2016 20:00,2,0.473,ACTIVE,212.61,341.45,59.970,1469577603,"274151322000095","219011344069620",27.33,33.50,0,333.03,350.77,13.1,10.7,0.080,799399.9,799399.9,567,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577620,801800.00
07/26/2016 20:00,2,0.523,ACTIVE,213.74,342.05,59.986,1469577603,"201051344000988","219011344069620",26.54,30.00,0,333.93,357.68,14.1,11.7,0.106,487570.9,487570.9,575,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577621,801801.00
07/26/2016 20:00,2,0.521,ACTIVE,213.51,339.95,59.970,1469577603,"201051344001025","219011344069620",27.35,30.00,0,333.63,355.28,14.5,12.0,0.097,501439.7,501439.7,572,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577622,801802.00
07/26/2016 20:00,2,0.537,ACTIVE,213.96,340.25,59.986,1469577603,"201051344000458","219011344069620",27.21,30.50,0,334.84,357.38,14.8,12.4,0.102,498485.4,498485.4,573,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577623,801803.00
07/26/2016 20:00,2,0.531,ACTIVE,214.64,342.05,59.986,1469577603,"201051344000853","219011344069620",27.35,30.00,0,335.74,357.98,14.7,12.3,0.097,497597.7,497597.7,571,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577624,801804.00
07/26/2016 20:00,2,0.479,ACTIVE,213.96,341.75,59.986,1469577603,"201051344000685","219011344069620",27.59,29.80,0,333.63,356.48,13.4,11.0,0.097,501537.9,501537.9,572,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577625,801805.00
07/26/2016 20:00,2,0.492,ACTIVE,213.96,341.15,59.986,1469577603,"201051344000917","219011344069620",27.87,30.00,0,333.33,355.28,13.9,11.5,0.088,498473.1,498473.1,571,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577626,801806.00
07/26/2016 20:00,2,0.510,ACTIVE,213.96,341.15,59.975,1469577603,"201051344001145","219011344069620",27.21,29.00,0,334.54,355.88,14.1,11.7,0.088,503642.8,503642.8,572,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577627,801807.00
07/26/2016 20:00,2,0.520,ACTIVE,213.74,340.55,59.981,1469577603,"201051344000651","219011344069620",26.58,29.30,0,335.14,355.88,14.0,11.6,0.093,496424.9,496424.9,570,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577628,801808.00
07/26/2016 20:00,2,0.445,ACTIVE,212.16,340.25,59.975,1469577603,"274151322000088","219011344069620",26.06,33.30,0,334.54,349.86,11.8,9.4,0.066,730394.0,730394.0,570,0,0,0,L,1151911521,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577629,801809.00
07/26/2016 20:00,2,0.320,ACTIVE,213.06,387.14,59.981,1469577603,"274151322000068","219011344069620",36.32,35.80,0,336.64,412.98,11.7,9.3,0.057,624130.6,624130.6,574,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577630,801810.00
07/26/2016 20:00,2,0.561,ACTIVE,213.29,339.65,59.996,1469577603,"201051344001135","219011344069620",27.10,29.80,0,333.33,354.97,15.4,13.0,0.097,492482.1,492482.1,574,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577631,801811.00
07/26/2016 20:00,2,0.537,ACTIVE,213.51,340.55,59.986,1469577603,"201051344000594","219011344069620",27.15,31.00,0,333.03,355.58,14.8,12.3,0.097,502737.1,502737.1,571,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577632,801812.00
07/26/2016 20:00,2,0.527,ACTIVE,213.96,340.25,59.944,1469577603,"201051344001203","219011344069620",27.15,30.00,0,333.63,357.08,14.5,12.1,0.088,500208.1,500208.1,574,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577633,801813.00
07/26/2016 20:00,2,0.467,ACTIVE,212.61,340.25,59.975,1469577603,"274151322000054","219011344069620",26.08,33.30,0,334.84,350.17,12.3,10.0,0.080,745705.7,745705.7,572,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577633,801814.00
07/26/2016 20:00,2,0.541,ACTIVE,213.96,339.65,59.981,1469577603,"201051344000867","219011344069620",27.15,29.50,0,333.93,355.88,14.9,12.4,0.093,490103.6,490103.6,571,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577634,801815.00
07/26/2016 20:00,2,0.510,ACTIVE,213.96,340.85,59.949,1469577603,"201051344001093","219011344069620",26.64,29.50,0,333.63,354.67,13.8,11.4,0.084,497892.3,497892.3,574,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577635,801816.00
07/26/2016 20:00,2,0.514,ACTIVE,213.74,340.55,59.981,1469577603,"201051344000900","219011344069620",27.25,29.30,0,334.24,356.48,14.2,11.8,0.097,506319.0,506319.0,574,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577636,801817.00
07/26/2016 20:00,2,0.541,ACTIVE,214.19,340.85,59.981,1469577603,"201051344000648","219011344069620",26.66,28.50,0,335.14,356.78,14.6,12.2,0.102,496472.0,496472.0,575,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577637,801818.00
07/26/2016 20:00,2,0.527,ACTIVE,213.96,340.55,59.975,1469577603,"201051344000569","219011344069620",27.67,30.30,0,334.54,355.58,14.8,12.4,0.097,506920.5,506920.5,572,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577638,801819.00
07/26/2016 20:00,2,0.533,ACTIVE,213.74,340.55,59.981,1469577603,"201051344000983","219011344069620",28.39,30.00,0,333.63,356.48,15.4,12.9,0.097,498852.5,498852.5,573,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577639,801820.00
07/26/2016 20:00,2,0.520,ACTIVE,213.74,340.25,59.975,1469577603,"201051344001158","219011344069620",27.06,30.30,0,333.93,356.18,14.2,11.8,0.097,491808.6,491808.6,571,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577640,801821.00
07/26/2016 20:00,2,0.518,ACTIVE,214.19,341.75,59.981,1469577603,"201051344000576","219011344069620",27.12,28.50,0,334.54,356.48,14.2,11.8,0.097,499147.3,499147.3,574,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577641,801822.00
07/26/2016 20:00,2,0.459,ACTIVE,212.61,341.45,59.944,1469577603,"274151322000087","219011344069620",25.84,38.00,0,334.54,350.17,12.0,9.7,0.066,718528.1,718528.1,577,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469577642,801823.00
07/26/2016 20:15,2,0.420,ACTIVE,214.41,340.55,60.023,1469578503,"201051344000645","219011344069620",27.57,28.50,0,333.93,349.56,11.8,9.4,0.071,498712.6,498712.6,574,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578504,801824.00
07/26/2016 20:15,2,0.355,ACTIVE,213.06,339.04,59.970,1469578503,"274151322000085","219011344069620",26.34,32.40,0,336.04,344.76,9.5,7.2,0.049,746406.9,746406.9,570,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578505,801825.00
07/26/2016 20:15,2,0.473,ACTIVE,214.41,342.35,59.975,1469578503,"201051344000633","219011344069620",23.42,29.00,0,332.43,350.77,11.2,8.9,0.071,490017.5,490017.5,570,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578506,801826.00
07/26/2016 20:15,2,0.447,ACTIVE,213.96,340.25,59.970,1469578503,"201051344000469","219011344069620",27.15,28.00,0,332.13,348.66,12.3,10.0,0.075,492126.7,492126.7,575,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578507,801827.00
07/26/2016 20:15,2,0.479,ACTIVE,213.06,339.04,59.933,1469578503,"201051344000646","219011344069620",24.69,29.80,0,332.13,348.66,12.0,9.7,0.066,493701.3,493701.3,572,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578508,801828.00
07/26/2016 20:15,2,0.404,ACTIVE,212.83,340.85,59.975,1469578503,"274151322000052","219011344069620",26.10,33.50,0,334.84,345.66,10.7,8.4,0.066,764336.1,764336.1,570,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578509,801829.00
07/26/2016 20:15,2,0.479,ACTIVE,213.51,340.25,59.981,1469578503,"201051344000585","219011344069620",27.53,29.50,0,332.73,348.66,13.4,11.0,0.075,502277.3,502277.3,573,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578510,801830.00
07/26/2016 20:15,2,0.406,ACTIVE,213.06,338.44,59.996,1469578503,"201051344001230","219011344069620",27.71,29.00,0,331.53,347.16,11.4,9.1,0.062,497093.6,497093.6,573,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578511,801831.00
07/26/2016 20:15,2,0.449,ACTIVE,213.51,339.95,60.012,1469578503,"201051344000582","219011344069620",23.32,28.80,0,332.73,348.06,10.6,8.3,0.066,490033.1,490033.1,571,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578512,801832.00
07/26/2016 20:15,2,0.451,ACTIVE,212.83,339.04,59.975,1469578503,"201051344000955","219011344069620",27.49,29.80,0,331.53,347.76,12.6,10.2,0.071,503351.7,503351.7,572,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578513,801833.00
07/26/2016 20:15,2,0.229,ACTIVE,213.06,384.43,59.981,1469578503,"274151322000094","219011344069620",35.96,34.30,0,337.24,401.86,8.3,6.1,0.044,624021.1,624021.1,579,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578514,801834.00
07/26/2016 20:15,2,0.482,ACTIVE,213.74,339.95,59.954,1469578503,"201051344000579","219011344069620",27.21,30.50,0,332.73,348.36,13.3,10.9,0.071,506170.9,506170.9,574,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578515,801835.00
07/26/2016 20:15,2,0.453,ACTIVE,213.29,339.04,59.975,1469578503,"201051344000890","219011344069620",26.70,29.80,0,331.83,348.66,12.3,9.9,0.071,500582.2,500582.2,570,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578516,801836.00
07/26/2016 20:15,2,0.438,ACTIVE,213.51,339.95,59.981,1469578503,"201051344000438","219011344069620",27.12,29.50,0,332.43,348.96,12.0,9.7,0.071,502245.7,502245.7,573,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578517,801837.00
07/26/2016 20:15,2,0.486,ACTIVE,213.51,339.65,59.970,1469578503,"201051344000417","219011344069620",23.62,30.30,0,333.03,348.06,11.6,9.3,0.071,493982.0,493982.0,569,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578518,801838.00
07/26/2016 20:15,2,0.371,ACTIVE,212.61,340.25,59.959,1469578503,"274151322000083","219011344069620",26.38,33.30,0,334.54,345.06,9.9,7.6,0.062,757458.9,757458.9,573,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578518,801839.00
07/26/2016 20:15,2,0.402,ACTIVE,213.29,341.75,59.981,1469578503,"274151322000076","219011344069620",27.12,33.00,0,336.34,345.96,11.1,8.7,0.062,807612.1,807612.1,567,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578519,801840.00
07/26/2016 20:15,2,0.457,ACTIVE,213.74,339.95,59.975,1469578503,"201051344000868","219011344069620",27.04,27.80,0,330.93,348.36,12.6,10.2,0.066,491037.4,491037.4,574,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578520,801841.00
07/26/2016 20:15,2,0.379,ACTIVE,212.83,338.44,59.981,1469578503,"274151322000095","219011344069620",26.80,32.60,0,335.44,345.06,10.3,8.0,0.053,799402.1,799402.1,568,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578521,801842.00
07/26/2016 20:15,2,0.428,ACTIVE,213.51,341.45,59.965,1469578503,"201051344000988","219011344069620",26.80,29.30,0,332.43,350.47,11.7,9.3,0.075,487573.3,487573.3,576,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578522,801843.00
07/26/2016 20:15,2,0.465,ACTIVE,213.29,339.04,59.986,1469578503,"201051344001025","219011344069620",23.56,29.00,0,332.73,348.36,11.1,8.8,0.071,501442.1,501442.1,573,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578523,801844.00
07/26/2016 20:15,2,0.471,ACTIVE,213.74,339.34,59.975,1469578503,"201051344000458","219011344069620",24.69,29.50,0,333.03,348.36,11.8,9.5,0.075,498488.0,498488.0,574,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578524,801845.00
07/26/2016 20:15,2,0.438,ACTIVE,214.41,341.45,59.975,1469578503,"201051344000853","219011344069620",27.35,29.00,0,335.14,350.47,12.2,9.8,0.075,497600.3,497600.3,572,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578525,801846.00
07/26/2016 20:15,2,0.414,ACTIVE,213.51,340.55,60.002,1469578503,"201051344000685","219011344069620",26.16,29.00,0,333.63,349.56,11.0,8.7,0.075,501540.2,501540.2,573,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578526,801847.00
07/26/2016 20:15,2,0.430,ACTIVE,213.29,339.34,59.970,1469578503,"201051344000917","219011344069620",26.66,29.30,0,333.03,347.76,11.7,9.3,0.066,498475.5,498475.5,572,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578527,801848.00
07/26/2016 20:15,2,0.426,ACTIVE,213.74,339.65,59.975,1469578503,"201051344001145","219011344069620",26.96,28.30,0,333.93,348.36,11.7,9.4,0.066,503645.1,503645.1,573,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578528,801849.00
07/26/2016 20:15,2,0.438,ACTIVE,213.51,339.95,59.981,1469578503,"201051344000651","219011344069620",26.40,28.50,0,334.24,349.26,11.7,9.4,0.071,496427.3,496427.3,571,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578529,801850.00
07/26/2016 20:15,2,0.359,ACTIVE,212.38,339.04,59.986,1469578503,"274151322000088","219011344069620",25.62,32.60,0,334.84,345.06,9.3,7.1,0.053,730395.9,730395.9,571,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578530,801851.00
07/26/2016 20:15,2,0.258,ACTIVE,213.29,383.53,59.970,1469578503,"274151322000068","219011344069620",35.90,35.00,0,337.54,400.36,9.5,7.2,0.049,624132.5,624132.5,575,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578530,801852.00
07/26/2016 20:15,2,0.477,ACTIVE,212.83,338.44,59.986,1469578503,"201051344001135","219011344069620",27.19,29.00,0,333.03,347.46,13.2,10.8,0.075,492484.9,492484.9,575,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578531,801853.00
07/26/2016 20:15,2,0.459,ACTIVE,213.51,339.65,59.975,1469578503,"201051344000594","219011344069620",26.60,30.30,0,331.83,348.36,12.4,10.0,0.071,502739.8,502739.8,572,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578532,801854.00
07/26/2016 20:15,2,0.455,ACTIVE,213.29,339.34,59.991,1469578503,"201051344001203","219011344069620",26.42,29.30,0,333.33,349.86,12.2,9.9,0.071,500210.7,500210.7,575,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578533,801855.00
07/26/2016 20:15,2,0.377,ACTIVE,212.38,339.04,59.970,1469578503,"274151322000054","219011344069620",26.00,32.60,0,335.14,345.66,9.9,7.7,0.057,745707.7,745707.7,573,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578534,801856.00
07/26/2016 20:15,2,0.465,ACTIVE,213.96,339.65,59.954,1469578503,"201051344000867","219011344069620",26.52,28.80,0,332.13,348.06,12.5,10.1,0.071,490106.3,490106.3,572,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578535,801857.00
07/26/2016 20:15,2,0.428,ACTIVE,213.29,339.95,59.975,1469578503,"201051344001093","219011344069620",27.00,29.00,0,333.63,348.06,11.8,9.4,0.066,497894.7,497894.7,575,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578536,801858.00
07/26/2016 20:15,2,0.439,ACTIVE,213.29,339.65,59.975,1469578503,"201051344000900","219011344069620",26.36,28.30,0,332.73,348.06,11.8,9.4,0.071,506321.5,506321.5,575,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578537,801859.00
07/26/2016 20:15,2,0.479,ACTIVE,213.96,340.55,59.975,1469578503,"201051344000648","219011344069620",23.93,28.00,0,333.03,348.96,11.6,9.3,0.071,496474.6,496474.6,576,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578538,801860.00
07/26/2016 20:15,2,0.453,ACTIVE,213.74,339.95,59.975,1469578503,"201051344000569","219011344069620",27.12,29.80,0,333.63,348.06,12.4,10.1,0.075,506923.1,506923.1,573,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578539,801861.00
07/26/2016 20:15,2,0.467,ACTIVE,213.96,339.95,59.975,1469578503,"201051344000983","219011344069620",27.71,29.00,0,332.43,348.36,13.1,10.8,0.080,498855.3,498855.3,574,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578540,801862.00
07/26/2016 20:15,2,0.445,ACTIVE,213.51,339.65,59.981,1469578503,"201051344001158","219011344069620",26.70,29.30,0,332.43,348.06,12.0,9.7,0.080,491811.1,491811.1,572,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578540,801863.00
07/26/2016 20:15,2,0.447,ACTIVE,214.19,341.45,59.975,1469578503,"201051344000576","219011344069620",26.36,27.80,0,334.54,349.26,11.9,9.6,0.075,499149.8,499149.8,575,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578541,801864.00
07/26/2016 20:15,2,0.369,ACTIVE,212.83,339.65,59.970,1469578503,"274151322000087","219011344069620",25.88,36.50,0,335.44,345.36,9.7,7.4,0.049,718530.1,718530.1,578,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469578542,801865.00
07/26/2016 20:30,2,0.357,ACTIVE,212.61,337.24,59.991,1469579404,"201051344000645","219011344069620",25.86,28.30,0,333.93,347.76,9.4,7.1,0.053,498714.6,498714.6,575,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579405,801866.00
07/26/2016 20:30,2,0.273,ACTIVE,211.25,335.74,59.986,1469579404,"274151322000085","219011344069620",26.02,31.50,0,333.93,344.15,7.2,5.0,0.031,746408.4,746408.4,571,0,0,0,L,1151911521,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579406,801867.00
07/26/2016 20:30,2,0.357,ACTIVE,212.83,338.14,59.991,1469579404,"201051344000633","219011344069620",26.92,28.50,0,333.03,348.36,9.8,7.5,0.049,490019.6,490019.6,571,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579406,801868.00
07/26/2016 20:30,2,0.359,ACTIVE,212.16,336.64,59.986,1469579404,"201051344000469","219011344069620",27.14,27.80,0,333.03,346.26,9.9,7.6,0.057,492128.8,492128.8,576,0,0,0,L,1122011218,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579407,801869.00
07/26/2016 20:30,2,0.383,ACTIVE,211.48,336.64,59.970,1469579404,"201051344000646","219011344069620",25.94,29.00,0,332.13,346.26,10.1,7.8,0.053,493703.5,493703.5,573,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579408,801870.00
07/26/2016 20:30,2,0.311,ACTIVE,211.03,337.24,59.965,1469579404,"274151322000052","219011344069620",26.34,32.60,0,333.03,344.45,8.3,6.1,0.035,764337.9,764337.9,571,0,0,0,L,1151911521,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579409,801871.00
07/26/2016 20:30,2,0.402,ACTIVE,212.16,336.94,59.981,1469579404,"201051344000585","219011344069620",26.62,28.80,0,332.43,346.26,10.9,8.6,0.053,502279.7,502279.7,574,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579410,801872.00
07/26/2016 20:30,2,0.344,ACTIVE,211.70,336.34,59.986,1469579404,"201051344001230","219011344069620",26.32,28.30,0,331.23,345.06,9.2,6.9,0.044,497095.6,497095.6,574,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579411,801873.00
07/26/2016 20:30,2,0.338,ACTIVE,212.38,336.64,59.986,1469579404,"201051344000582","219011344069620",26.82,28.00,0,332.73,345.96,9.2,7.0,0.049,490035.0,490035.0,572,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579412,801874.00
07/26/2016 20:30,2,0.383,ACTIVE,211.48,335.74,59.965,1469579404,"201051344000955","219011344069620",26.50,29.00,0,330.63,346.26,10.3,8.0,0.057,503354.0,503354.0,573,0,0,0,L,1122011218,0,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579413,801875.00
07/26/2016 20:30,2,0.170,ACTIVE,211.25,377.22,60.012,1469579404,"274151322000094","219011344069620",35.44,33.50,0,336.64,394.95,6.1,4.0,0.027,624022.4,624022.4,580,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579414,801876.00
07/26/2016 20:30,2,0.391,ACTIVE,212.16,336.64,59.996,1469579404,"201051344000579","219011344069620",27.29,29.80,0,333.03,346.56,10.8,8.5,0.053,506173.3,506173.3,575,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579415,801877.00
07/26/2016 20:30,2,0.369,ACTIVE,211.70,335.74,59.991,1469579404,"201051344000890","219011344069620",26.52,29.00,0,332.13,345.96,9.9,7.6,0.049,500584.4,500584.4,571,0,0,0,L,1122011218,0,121.78,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579415,801878.00
07/26/2016 20:30,2,0.348,ACTIVE,211.93,336.94,59.986,1469579404,"201051344000438","219011344069620",27.33,28.80,0,333.33,346.56,9.6,7.4,0.049,502247.8,502247.8,574,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579416,801879.00
07/26/2016 20:30,2,0.377,ACTIVE,212.16,336.34,59.991,1469579404,"201051344000417","219011344069620",26.42,29.30,0,332.43,345.36,10.2,7.9,0.053,493984.2,493984.2,570,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579417,801880.00
07/26/2016 20:30,2,0.283,ACTIVE,211.03,335.44,59.986,1469579404,"274151322000083","219011344069620",25.82,32.40,0,333.03,344.15,7.4,5.2,0.044,757460.5,757460.5,574,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579418,801881.00
07/26/2016 20:30,2,0.309,ACTIVE,211.48,336.64,59.986,1469579404,"274151322000076","219011344069620",26.74,32.40,0,333.93,345.06,8.4,6.2,0.053,807614.0,807614.0,568,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579419,801882.00
07/26/2016 20:30,2,0.373,ACTIVE,212.16,336.34,59.991,1469579404,"201051344000868","219011344069620",26.40,27.80,0,332.43,347.46,10.0,7.7,0.049,491039.6,491039.6,575,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579420,801883.00
07/26/2016 20:30,2,0.289,ACTIVE,210.80,336.34,59.986,1469579404,"274151322000095","219011344069620",26.16,32.00,0,333.33,344.15,7.7,5.5,0.040,799403.7,799403.7,569,0,0,0,L,1151911521,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579421,801884.00
07/26/2016 20:30,2,0.338,ACTIVE,211.93,337.24,59.986,1469579404,"201051344000988","219011344069620",26.38,29.00,0,332.43,348.36,9.1,6.8,0.053,487575.3,487575.3,577,0,0,0,L,1122011218,0,120.65,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579422,801885.00
07/26/2016 20:30,2,0.354,ACTIVE,211.70,335.44,59.986,1469579404,"201051344001025","219011344069620",26.88,28.30,0,332.73,345.66,9.6,7.4,0.053,501444.2,501444.2,574,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579423,801886.00
07/26/2016 20:30,2,0.350,ACTIVE,212.16,336.04,59.986,1469579404,"201051344000458","219011344069620",27.49,28.80,0,333.03,346.86,9.8,7.5,0.053,498490.1,498490.1,575,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579424,801887.00
07/26/2016 20:30,2,0.350,ACTIVE,212.61,337.54,59.986,1469579404,"201051344000853","219011344069620",26.98,28.80,0,334.54,348.66,9.6,7.3,0.053,497602.4,497602.4,573,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579424,801888.00
07/26/2016 20:30,2,0.322,ACTIVE,212.16,337.54,59.981,1469579404,"201051344000685","219011344069620",26.36,28.30,0,332.73,347.46,8.7,6.4,0.053,501542.0,501542.0,574,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579425,801889.00
