ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 20:30,2,0.334,ACTIVE,211.93,337.24,59.991,1469579404,"201051344000917","219011344069620",26.86,28.80,0,331.23,347.16,9.1,6.9,0.049,498477.5,498477.5,573,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579426,801890.00
07/26/2016 20:30,2,0.338,ACTIVE,212.16,336.94,59.954,1469579404,"201051344001145","219011344069620",26.64,27.80,0,333.33,347.76,9.1,6.9,0.044,503647.1,503647.1,574,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579427,801891.00
07/26/2016 20:30,2,0.344,ACTIVE,212.16,337.24,59.975,1469579404,"201051344000651","219011344069620",26.70,27.80,0,333.63,346.56,9.3,7.1,0.049,496429.3,496429.3,572,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579428,801892.00
07/26/2016 20:30,2,0.275,ACTIVE,210.57,334.54,59.981,1469579404,"274151322000088","219011344069620",25.05,32.00,0,332.73,343.85,7.0,4.8,0.027,730397.3,730397.3,572,0,0,0,L,1151911521,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579429,801893.00
07/26/2016 20:30,2,0.188,ACTIVE,211.70,389.24,59.965,1469579404,"274151322000068","219011344069620",36.62,34.30,0,337.24,400.66,7.0,4.8,0.031,624134.0,624134.0,576,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579430,801894.00
07/26/2016 20:30,2,0.389,ACTIVE,211.70,335.74,59.986,1469579404,"201051344001135","219011344069620",26.88,28.30,0,331.83,345.66,10.6,8.3,0.053,492487.2,492487.2,576,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579431,801895.00
07/26/2016 20:30,2,0.363,ACTIVE,211.93,336.34,59.991,1469579404,"201051344000594","219011344069620",26.28,29.80,0,331.53,346.56,9.7,7.4,0.057,502741.9,502741.9,573,0,0,0,L,1122011218,0,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579432,801896.00
07/26/2016 20:30,2,0.348,ACTIVE,212.16,336.04,59.986,1469579404,"201051344001203","219011344069620",27.31,28.50,0,333.03,347.46,9.7,7.4,0.049,500212.9,500212.9,576,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579433,801897.00
07/26/2016 20:30,2,0.283,ACTIVE,211.03,335.44,59.986,1469579404,"274151322000054","219011344069620",26.12,32.00,0,332.73,344.15,7.5,5.3,0.035,745709.3,745709.3,574,0,0,0,L,1151911521,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579434,801898.00
07/26/2016 20:30,2,0.365,ACTIVE,212.38,336.04,59.991,1469579404,"201051344000867","219011344069620",26.78,28.80,0,332.43,345.96,9.9,7.6,0.053,490108.5,490108.5,573,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579435,801899.00
07/26/2016 20:30,2,0.348,ACTIVE,211.93,336.34,59.991,1469579404,"201051344001093","219011344069620",26.44,28.30,0,332.43,345.06,9.4,7.1,0.044,497896.7,497896.7,576,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579436,801900.00
07/26/2016 20:30,2,0.328,ACTIVE,212.16,336.34,59.991,1469579404,"201051344000900","219011344069620",27.31,28.30,0,332.43,346.56,9.1,6.9,0.053,506323.5,506323.5,576,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579437,801901.00
07/26/2016 20:30,2,0.359,ACTIVE,212.61,336.64,59.965,1469579404,"201051344000648","219011344069620",26.58,27.50,0,333.63,347.46,9.7,7.5,0.053,496476.6,496476.6,577,0,0,0,L,1122011218,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579438,801902.00
07/26/2016 20:30,2,0.361,ACTIVE,212.38,336.34,59.996,1469579404,"201051344000569","219011344069620",26.60,29.50,0,333.03,345.96,9.8,7.5,0.053,506925.2,506925.2,574,0,0,0,L,1122011218,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579439,801903.00
07/26/2016 20:30,2,0.387,ACTIVE,212.38,336.64,60.007,1469579404,"201051344000983","219011344069620",26.62,28.50,0,332.13,346.86,10.5,8.2,0.053,498857.7,498857.7,575,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579440,801904.00
07/26/2016 20:30,2,0.352,ACTIVE,212.16,336.64,59.949,1469579404,"201051344001158","219011344069620",26.54,28.80,0,332.73,346.86,9.5,7.2,0.057,491813.2,491813.2,573,0,0,0,L,1122011218,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579440,801905.00
07/26/2016 20:30,2,0.342,ACTIVE,212.83,337.54,59.991,1469579404,"201051344000576","219011344069620",26.88,27.80,0,333.03,347.76,9.3,7.1,0.044,499151.9,499151.9,576,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579441,801906.00
07/26/2016 20:30,2,0.277,ACTIVE,211.25,336.94,59.996,1469579404,"274151322000087","219011344069620",25.94,35.40,0,332.73,344.15,7.3,5.1,0.031,718531.6,718531.6,579,0,0,0,L,1151911521,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469579442,801907.00
07/26/2016 20:45,2,0.279,ACTIVE,212.83,336.94,59.991,1469580304,"201051344000645","219011344069620",26.22,28.30,0,331.23,343.55,7.5,5.3,0.035,498716.2,498716.2,576,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580305,801908.00
07/26/2016 20:45,2,0.217,ACTIVE,211.03,336.64,60.012,1469580304,"274151322000085","219011344069620",25.29,31.00,0,333.63,339.95,5.6,3.5,0.022,746409.5,746409.5,572,0,0,0,L,1151911521,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580306,801909.00
07/26/2016 20:45,2,0.297,ACTIVE,212.83,338.44,59.991,1469580304,"201051344000633","219011344069620",26.40,28.80,0,330.63,344.76,8.0,5.8,0.031,490021.2,490021.2,572,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580307,801910.00
07/26/2016 20:45,2,0.297,ACTIVE,212.38,336.64,59.991,1469580304,"201051344000469","219011344069620",26.86,27.80,0,329.43,343.55,8.1,5.9,0.040,492130.4,492130.4,577,0,0,0,L,1122011218,0,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580308,801911.00
07/26/2016 20:45,2,0.303,ACTIVE,211.93,336.94,60.002,1469580304,"201051344000646","219011344069620",27.10,28.30,0,329.13,342.65,8.3,6.1,0.035,493705.3,493705.3,574,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580308,801912.00
07/26/2016 20:45,2,0.246,ACTIVE,211.03,335.44,59.981,1469580304,"274151322000052","219011344069620",26.02,32.00,0,332.73,340.55,6.5,4.3,0.022,764339.2,764339.2,572,0,0,0,L,1151911521,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580309,801913.00
07/26/2016 20:45,2,0.336,ACTIVE,212.38,337.24,59.981,1469580304,"201051344000585","219011344069620",26.68,28.00,0,329.73,342.35,9.1,6.8,0.031,502281.6,502281.6,575,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580310,801914.00
07/26/2016 20:45,2,0.285,ACTIVE,212.16,336.04,59.975,1469580304,"201051344001230","219011344069620",26.24,27.50,0,328.82,341.75,7.6,5.4,0.031,497097.2,497097.2,575,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580311,801915.00
07/26/2016 20:45,2,0.271,ACTIVE,212.61,337.54,59.981,1469580304,"201051344000582","219011344069620",27.10,27.50,0,330.63,342.05,7.5,5.3,0.031,490036.5,490036.5,573,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580312,801916.00
07/26/2016 20:45,2,0.320,ACTIVE,211.70,336.04,59.996,1469580304,"201051344000955","219011344069620",26.36,28.30,0,329.43,342.35,8.6,6.3,0.035,503355.8,503355.8,574,0,0,0,L,1122011218,0,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580313,801917.00
07/26/2016 20:45,2,0.133,ACTIVE,211.25,337.24,59.996,1469580304,"274151322000094","219011344069620",30.93,32.40,0,334.24,381.12,4.2,2.1,0.018,624023.1,624023.1,581,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580314,801918.00
07/26/2016 20:45,2,0.322,ACTIVE,212.38,336.04,59.996,1469580304,"201051344000579","219011344069620",27.39,29.30,0,331.23,342.65,9.0,6.7,0.035,506175.2,506175.2,576,0,0,0,L,1122011218,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580315,801919.00
07/26/2016 20:45,2,0.299,ACTIVE,212.16,336.04,59.981,1469580304,"201051344000890","219011344069620",27.15,28.50,0,330.03,342.05,8.2,6.0,0.035,500586.1,500586.1,572,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580316,801920.00
07/26/2016 20:45,2,0.297,ACTIVE,212.61,337.54,59.991,1469580304,"201051344000438","219011344069620",26.04,28.30,0,330.33,342.65,7.8,5.7,0.031,502249.5,502249.5,575,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580317,801921.00
07/26/2016 20:45,2,0.307,ACTIVE,212.16,336.64,59.996,1469580304,"201051344000417","219011344069620",27.15,28.50,0,329.73,342.05,8.5,6.2,0.035,493986.0,493986.0,571,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580318,801922.00
07/26/2016 20:45,2,0.223,ACTIVE,211.03,335.74,59.986,1469580304,"274151322000083","219011344069620",25.21,31.50,0,333.03,340.25,5.7,3.6,0.027,757461.6,757461.6,575,0,0,0,L,1151911521,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580319,801923.00
07/26/2016 20:45,2,0.240,ACTIVE,211.70,336.34,59.986,1469580304,"274151322000076","219011344069620",26.34,31.50,0,333.03,341.15,6.4,4.3,0.027,807615.3,807615.3,569,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580320,801924.00
07/26/2016 20:45,2,0.307,ACTIVE,212.38,336.34,59.991,1469580304,"201051344000868","219011344069620",26.20,27.80,0,330.03,342.05,8.2,6.0,0.035,491041.4,491041.4,576,0,0,0,L,1122011218,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580320,801925.00
07/26/2016 20:45,2,0.221,ACTIVE,211.03,336.34,60.007,1469580304,"274151322000095","219011344069620",25.84,31.30,0,332.43,339.95,5.8,3.7,0.031,799404.9,799404.9,570,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580321,801926.00
07/26/2016 20:45,2,0.273,ACTIVE,212.16,337.84,59.986,1469580304,"201051344000988","219011344069620",25.96,28.80,0,329.73,343.85,7.2,5.1,0.044,487576.8,487576.8,578,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580322,801927.00
07/26/2016 20:45,2,0.297,ACTIVE,212.16,336.34,59.996,1469580304,"201051344001025","219011344069620",26.14,27.80,0,330.03,342.35,7.9,5.7,0.035,501445.8,501445.8,575,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580323,801928.00
07/26/2016 20:45,2,0.299,ACTIVE,212.61,336.64,59.986,1469580304,"201051344000458","219011344069620",26.26,28.50,0,329.73,342.65,8.0,5.8,0.040,498491.8,498491.8,576,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580324,801929.00
07/26/2016 20:45,2,0.293,ACTIVE,212.83,338.44,59.991,1469580304,"201051344000853","219011344069620",26.58,28.80,0,331.53,344.45,7.9,5.7,0.040,497604.0,497604.0,574,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580325,801930.00
07/26/2016 20:45,2,0.254,ACTIVE,212.61,337.84,59.981,1469580304,"201051344000685","219011344069620",26.54,27.50,0,329.73,343.55,6.9,4.7,0.035,501543.4,501543.4,575,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580326,801931.00
07/26/2016 20:45,2,0.283,ACTIVE,212.16,337.24,59.991,1469580304,"201051344000917","219011344069620",26.24,28.00,0,329.73,342.65,7.5,5.3,0.027,498479.0,498479.0,574,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580327,801932.00
07/26/2016 20:45,2,0.277,ACTIVE,212.16,337.24,59.986,1469580304,"201051344001145","219011344069620",26.40,27.00,0,330.63,343.25,7.5,5.3,0.031,503648.6,503648.6,575,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580328,801933.00
07/26/2016 20:45,2,0.279,ACTIVE,212.61,337.24,59.981,1469580304,"201051344000651","219011344069620",26.86,27.50,0,331.23,343.55,7.6,5.4,0.035,496430.9,496430.9,573,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580328,801934.00
07/26/2016 20:45,2,0.207,ACTIVE,210.80,335.74,59.986,1469580304,"274151322000088","219011344069620",25.07,31.00,0,332.43,339.95,5.2,3.1,0.018,730398.3,730398.3,573,0,0,0,L,1151911521,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580329,801935.00
07/26/2016 20:45,2,0.158,ACTIVE,211.70,347.16,59.970,1469580304,"274151322000068","219011344069620",32.28,33.30,0,334.84,392.55,5.2,3.1,0.018,624135.0,624135.0,577,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580330,801936.00
07/26/2016 20:45,2,0.320,ACTIVE,211.93,335.74,59.975,1469580304,"201051344001135","219011344069620",27.04,27.80,0,330.33,342.05,8.8,6.6,0.035,492489.1,492489.1,577,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580331,801937.00
07/26/2016 20:45,2,0.291,ACTIVE,212.16,336.34,59.981,1469580304,"201051344000594","219011344069620",27.10,29.50,0,328.82,342.65,8.0,5.8,0.035,502743.6,502743.6,574,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580332,801938.00
07/26/2016 20:45,2,0.293,ACTIVE,212.38,336.34,59.986,1469580304,"201051344001203","219011344069620",26.86,28.00,0,330.63,343.55,8.0,5.8,0.035,500214.5,500214.5,577,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580333,801939.00
07/26/2016 20:45,2,0.221,ACTIVE,211.03,336.04,59.970,1469580304,"274151322000054","219011344069620",25.72,31.30,0,332.43,340.25,5.8,3.6,0.031,745710.4,745710.4,575,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580334,801940.00
07/26/2016 20:45,2,0.305,ACTIVE,212.61,335.74,59.991,1469580304,"201051344000867","219011344069620",26.42,29.00,0,330.33,342.35,8.2,6.0,0.035,490110.2,490110.2,574,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580335,801941.00
07/26/2016 20:45,2,0.275,ACTIVE,212.61,337.54,59.991,1469580304,"201051344001093","219011344069620",27.45,27.80,0,330.63,341.75,7.7,5.5,0.027,497898.3,497898.3,577,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580336,801942.00
07/26/2016 20:45,2,0.270,ACTIVE,212.38,336.64,59.981,1469580304,"201051344000900","219011344069620",26.72,28.30,0,330.33,342.65,7.3,5.2,0.035,506325.0,506325.0,577,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580337,801943.00
07/26/2016 20:45,2,0.301,ACTIVE,212.83,336.94,59.986,1469580304,"201051344000648","219011344069620",25.98,27.50,0,331.23,343.25,8.0,5.8,0.035,496478.3,496478.3,578,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580338,801944.00
07/26/2016 20:45,2,0.303,ACTIVE,212.38,336.34,60.028,1469580304,"201051344000569","219011344069620",26.26,29.30,0,330.93,342.35,8.1,5.8,0.035,506926.9,506926.9,575,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580339,801945.00
07/26/2016 20:45,2,0.320,ACTIVE,212.38,335.74,59.981,1469580304,"201051344000983","219011344069620",26.72,28.50,0,329.43,342.65,8.7,6.5,0.035,498859.5,498859.5,576,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580340,801946.00
07/26/2016 20:45,2,0.289,ACTIVE,212.16,336.34,59.991,1469580304,"201051344001158","219011344069620",26.52,28.80,0,330.33,342.65,7.8,5.6,0.035,491814.8,491814.8,574,0,0,0,L,1122011218,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580340,801947.00
07/26/2016 20:45,2,0.279,ACTIVE,212.83,337.54,59.986,1469580304,"201051344000576","219011344069620",26.76,27.80,0,331.23,342.95,7.6,5.4,0.035,499153.5,499153.5,577,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580342,801948.00
07/26/2016 20:45,2,0.221,ACTIVE,211.03,335.74,59.981,1469580304,"274151322000087","219011344069620",25.25,34.30,0,332.43,340.25,5.7,3.5,0.022,718532.7,718532.7,580,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469580343,801949.00
07/26/2016 21:00,2,0.205,ACTIVE,213.06,337.84,59.986,1469581204,"201051344000645","219011344069620",26.36,27.80,0,332.13,342.65,5.5,3.4,0.018,498717.2,498717.2,577,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581205,801950.00
07/26/2016 21:00,2,0.154,ACTIVE,211.70,338.14,59.991,1469581204,"274151322000085","219011344069620",24.05,30.30,0,333.03,341.45,3.8,1.7,0.013,746410.1,746410.1,573,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581206,801951.00
07/26/2016 21:00,2,0.229,ACTIVE,213.29,339.04,59.991,1469581204,"201051344000633","219011344069620",26.44,28.50,0,331.53,344.76,6.2,4.0,0.018,490022.4,490022.4,573,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581207,801952.00
07/26/2016 21:00,2,0.234,ACTIVE,212.61,337.54,59.986,1469581204,"201051344000469","219011344069620",26.30,27.30,0,330.03,342.35,6.3,4.1,0.022,492131.6,492131.6,578,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581207,801953.00
07/26/2016 21:00,2,0.238,ACTIVE,211.93,337.54,59.986,1469581204,"201051344000646","219011344069620",26.74,27.50,0,330.03,341.75,6.5,4.3,0.018,493706.6,493706.6,575,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581208,801954.00
07/26/2016 21:00,2,0.182,ACTIVE,211.48,338.14,59.991,1469581204,"274151322000052","219011344069620",25.33,31.30,0,333.03,342.95,4.7,2.6,0.004,764340.1,764340.1,573,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581209,801955.00
07/26/2016 21:00,2,0.262,ACTIVE,212.61,337.84,59.991,1469581204,"201051344000585","219011344069620",26.54,27.50,0,330.93,342.65,7.1,4.9,0.022,502283.1,502283.1,576,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581210,801956.00
07/26/2016 21:00,2,0.227,ACTIVE,212.38,336.64,59.959,1469581204,"201051344001230","219011344069620",25.72,27.00,0,330.03,340.55,5.9,3.8,0.013,497098.2,497098.2,576,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581211,801957.00
07/26/2016 21:00,2,0.211,ACTIVE,212.83,337.24,59.986,1469581204,"201051344000582","219011344069620",26.56,27.00,0,330.93,341.75,5.7,3.6,0.013,490037.6,490037.6,574,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581212,801958.00
07/26/2016 21:00,2,0.244,ACTIVE,211.93,336.94,60.034,1469581204,"201051344000955","219011344069620",26.56,27.80,0,330.03,341.45,6.6,4.4,0.018,503357.1,503357.1,575,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581213,801959.00
07/26/2016 21:00,2,0.088,ACTIVE,211.70,337.24,59.991,1469581204,"274151322000094","219011344069620",29.94,31.50,0,333.93,341.75,2.7,0.7,0.009,624023.5,624023.5,582,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581214,801960.00
07/26/2016 21:00,2,0.266,ACTIVE,212.61,336.64,59.991,1469581204,"201051344000579","219011344069620",26.54,28.80,0,331.23,341.45,7.1,5.0,0.018,506176.6,506176.6,577,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581215,801961.00
07/26/2016 21:00,2,0.238,ACTIVE,212.38,336.64,59.991,1469581204,"201051344000890","219011344069620",26.48,28.00,0,330.93,342.35,6.4,4.3,0.013,500587.3,500587.3,573,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581216,801962.00
07/26/2016 21:00,2,0.225,ACTIVE,212.61,337.54,59.981,1469581204,"201051344000438","219011344069620",26.76,27.50,0,330.93,342.35,6.1,4.0,0.018,502250.6,502250.6,576,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581217,801963.00
07/26/2016 21:00,2,0.246,ACTIVE,212.38,336.94,59.996,1469581204,"201051344000417","219011344069620",26.88,28.00,0,330.93,341.75,6.7,4.6,0.018,493987.3,493987.3,572,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581218,801964.00
07/26/2016 21:00,2,0.156,ACTIVE,211.70,337.84,59.996,1469581204,"274151322000083","219011344069620",24.85,31.00,0,333.03,342.35,4.0,1.9,0.018,757462.2,757462.2,576,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581219,801965.00
07/26/2016 21:00,2,0.168,ACTIVE,211.93,336.94,60.012,1469581204,"274151322000076","219011344069620",26.28,31.00,0,333.93,343.25,4.5,2.4,0.018,807616.1,807616.1,570,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581220,801966.00
07/26/2016 21:00,2,0.229,ACTIVE,212.83,336.94,60.002,1469581204,"201051344000868","219011344069620",27.04,27.00,0,330.63,341.45,6.3,4.1,0.013,491042.6,491042.6,577,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581220,801967.00
07/26/2016 21:00,2,0.156,ACTIVE,211.70,336.94,59.996,1469581204,"274151322000095","219011344069620",25.25,30.50,0,333.03,342.65,4.0,1.9,0.013,799405.5,799405.5,571,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581221,801968.00
07/26/2016 21:00,2,0.207,ACTIVE,212.61,338.14,59.996,1469581204,"201051344000988","219011344069620",25.60,28.30,0,329.73,343.55,5.4,3.3,0.027,487577.8,487577.8,579,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581222,801969.00
07/26/2016 21:00,2,0.227,ACTIVE,212.38,336.64,60.002,1469581204,"201051344001025","219011344069620",26.06,27.00,0,330.63,342.05,6.0,3.9,0.018,501447.0,501447.0,576,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581223,801970.00
07/26/2016 21:00,2,0.229,ACTIVE,212.61,336.34,59.991,1469581204,"201051344000458","219011344069620",26.72,28.00,0,330.93,342.05,6.2,4.1,0.018,498493.0,498493.0,577,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581224,801971.00
07/26/2016 21:00,2,0.223,ACTIVE,213.29,338.44,59.991,1469581204,"201051344000853","219011344069620",26.34,28.00,0,332.43,343.85,5.9,3.8,0.018,497605.2,497605.2,575,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581225,801972.00
07/26/2016 21:00,2,0.191,ACTIVE,212.83,337.84,59.996,1469581204,"201051344000685","219011344069620",26.48,27.30,0,331.23,342.65,5.2,3.0,0.018,501544.4,501544.4,576,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581226,801973.00
07/26/2016 21:00,2,0.213,ACTIVE,212.61,336.64,59.991,1469581204,"201051344000917","219011344069620",26.56,27.80,0,330.63,341.75,5.8,3.6,0.009,498480.1,498480.1,575,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581227,801974.00
07/26/2016 21:00,2,0.211,ACTIVE,212.83,337.24,60.002,1469581204,"201051344001145","219011344069620",26.40,26.80,0,331.83,342.65,5.7,3.5,0.009,503649.7,503649.7,576,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581228,801975.00
07/26/2016 21:00,2,0.219,ACTIVE,212.83,337.84,60.012,1469581204,"201051344000651","219011344069620",26.20,26.80,0,331.53,342.95,5.8,3.7,0.018,496432.0,496432.0,574,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581228,801976.00
07/26/2016 21:00,2,0.146,ACTIVE,211.25,337.54,59.970,1469581204,"274151322000088","219011344069620",23.36,30.30,0,332.43,341.75,3.5,1.4,0.009,730398.9,730398.9,574,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581229,801977.00
07/26/2016 21:00,2,0.109,ACTIVE,212.61,337.84,59.996,1469581204,"274151322000068","219011344069620",30.12,32.20,0,334.54,351.07,3.4,1.3,0.009,624135.5,624135.5,578,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581230,801978.00
07/26/2016 21:00,2,0.256,ACTIVE,212.38,336.34,59.996,1469581204,"201051344001135","219011344069620",26.24,27.30,0,330.93,341.45,6.8,4.7,0.018,492490.5,492490.5,578,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581231,801979.00
07/26/2016 21:00,2,0.225,ACTIVE,212.61,337.24,59.996,1469581204,"201051344000594","219011344069620",26.82,29.00,0,329.73,342.05,6.1,4.0,0.018,502744.8,502744.8,575,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581232,801980.00
07/26/2016 21:00,2,0.229,ACTIVE,212.61,336.64,59.986,1469581204,"201051344001203","219011344069620",26.64,27.30,0,331.23,342.95,6.2,4.0,0.018,500215.7,500215.7,578,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581233,801981.00
07/26/2016 21:00,2,0.158,ACTIVE,211.70,336.94,60.002,1469581204,"274151322000054","219011344069620",24.17,30.50,0,332.43,342.05,3.9,1.8,0.009,745711.1,745711.1,576,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581234,801982.00
07/26/2016 21:00,2,0.234,ACTIVE,213.06,336.34,59.991,1469581204,"201051344000867","219011344069620",26.20,28.30,0,330.63,341.75,6.2,4.1,0.018,490111.4,490111.4,575,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581235,801983.00
07/26/2016 21:00,2,0.223,ACTIVE,212.61,337.24,60.002,1469581204,"201051344001093","219011344069620",26.36,27.30,0,330.93,341.45,6.0,3.8,0.009,497899.5,497899.5,578,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581236,801984.00
07/26/2016 21:00,2,0.195,ACTIVE,212.83,337.24,60.002,1469581204,"201051344000900","219011344069620",26.76,27.50,0,330.63,342.35,5.3,3.2,0.018,506326.0,506326.0,578,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581237,801985.00
07/26/2016 21:00,2,0.227,ACTIVE,213.29,337.24,59.991,1469581204,"201051344000648","219011344069620",26.58,27.00,0,330.93,342.95,6.1,4.0,0.018,496479.5,496479.5,579,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581238,801986.00
07/26/2016 21:00,2,0.230,ACTIVE,212.83,337.24,60.002,1469581204,"201051344000569","219011344069620",26.26,28.50,0,330.63,341.75,6.1,4.0,0.022,506928.1,506928.1,576,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581239,801987.00
07/26/2016 21:00,2,0.248,ACTIVE,212.83,336.64,59.996,1469581204,"201051344000983","219011344069620",26.98,28.00,0,330.33,341.45,6.8,4.7,0.013,498860.8,498860.8,577,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581239,801988.00
07/26/2016 21:00,2,0.221,ACTIVE,212.83,336.64,60.002,1469581204,"201051344001158","219011344069620",25.92,28.00,0,330.03,341.75,5.8,3.7,0.018,491815.9,491815.9,575,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581240,801989.00
07/26/2016 21:00,2,0.217,ACTIVE,213.29,338.14,60.018,1469581204,"201051344000576","219011344069620",26.00,27.30,0,331.23,342.05,5.7,3.6,0.018,499154.5,499154.5,578,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581241,801990.00
07/26/2016 21:00,2,0.162,ACTIVE,211.93,337.54,59.965,1469581204,"274151322000087","219011344069620",23.91,33.30,0,332.73,341.15,3.9,1.9,0.013,718533.3,718533.3,581,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469581242,801991.00
07/26/2016 21:15,2,0.152,ACTIVE,213.29,337.54,59.965,1469582104,"201051344000645","219011344069620",25.66,27.00,0,331.83,342.65,4.0,1.9,0.004,498717.9,498717.9,578,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582105,801992.00
07/26/2016 21:15,2,0.096,ACTIVE,211.93,337.24,59.965,1469582104,"274151322000085","219011344069620",23.08,29.80,0,334.54,339.95,2.3,0.3,0.004,746410.3,746410.3,574,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582106,801993.00
07/26/2016 21:15,2,0.184,ACTIVE,213.29,338.44,59.954,1469582104,"201051344000633","219011344069620",24.17,27.50,0,330.63,347.16,4.5,2.5,0.004,490023.2,490023.2,574,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582107,801994.00
07/26/2016 21:15,2,0.186,ACTIVE,212.61,336.64,59.944,1469582104,"201051344000469","219011344069620",24.77,26.00,0,329.73,341.75,4.7,2.6,0.000,492132.5,492132.5,579,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582107,801995.00
07/26/2016 21:15,2,0.188,ACTIVE,212.38,337.24,60.002,1469582104,"201051344000646","219011344069620",25.09,27.00,0,330.93,341.75,4.8,2.7,0.000,493707.4,493707.4,576,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582108,801996.00
07/26/2016 21:15,2,0.119,ACTIVE,211.70,337.24,59.970,1469582104,"274151322000052","219011344069620",24.31,30.50,0,333.63,340.55,3.0,0.9,0.000,764340.5,764340.5,574,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582109,801997.00
07/26/2016 21:15,2,0.209,ACTIVE,212.83,337.54,59.970,1469582104,"201051344000585","219011344069620",24.69,27.00,0,332.13,342.35,5.2,3.1,0.004,502284.1,502284.1,577,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582110,801998.00
07/26/2016 21:15,2,0.170,ACTIVE,212.61,330.03,59.949,1469582104,"201051344001230","219011344069620",23.78,26.50,0,312.89,355.58,4.1,2.0,0.000,497099.0,497099.0,577,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582111,801999.00
07/26/2016 21:15,2,0.170,ACTIVE,213.06,337.54,59.975,1469582104,"201051344000582","219011344069620",24.45,26.50,0,331.53,342.05,4.3,2.2,0.004,490038.3,490038.3,575,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582112,802000.00
07/26/2016 21:15,2,0.197,ACTIVE,212.38,336.64,59.975,1469582104,"201051344000955","219011344069620",24.45,27.30,0,330.63,341.15,4.9,2.8,0.000,503358.0,503358.0,576,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582113,802001.00
07/26/2016 21:15,2,0.000,ALERT,211.70,298.17,59.970,1469582104,"274151322000094","219011344069620",39.20,30.30,0,296.66,373.61,0.0,0.0,0.000,624023.5,624023.5,583,0,0,0,L,1151911521,0,121.33,122.23,0002,28,0,0,0,0,0,0,26,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582115,802002.00
07/26/2016 21:15,2,0.213,ACTIVE,212.61,336.34,59.975,1469582104,"201051344000579","219011344069620",25.19,27.80,0,331.83,341.75,5.4,3.3,0.004,506177.6,506177.6,578,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582115,802003.00
07/26/2016 21:15,2,0.186,ACTIVE,212.61,336.64,59.975,1469582104,"201051344000890","219011344069620",24.59,27.30,0,330.93,344.15,4.6,2.5,0.004,500588.2,500588.2,574,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582116,802004.00
07/26/2016 21:15,2,0.178,ACTIVE,212.83,337.54,59.970,1469582104,"201051344000438","219011344069620",24.77,27.00,0,332.73,342.35,4.5,2.4,0.000,502251.4,502251.4,577,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582117,802005.00
07/26/2016 21:15,2,0.205,ACTIVE,212.83,336.94,59.970,1469582104,"201051344000417","219011344069620",24.51,27.50,0,331.83,342.05,5.1,3.0,0.000,493988.2,493988.2,573,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582118,802006.00
07/26/2016 21:15,2,0.098,ACTIVE,211.70,337.84,59.975,1469582104,"274151322000083","219011344069620",23.40,30.50,0,333.93,339.95,2.3,0.3,0.000,757462.5,757462.5,577,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582119,802007.00
07/26/2016 21:15,2,0.102,ACTIVE,212.16,337.54,59.970,1469582104,"274151322000076","219011344069620",24.77,30.30,0,334.84,340.55,2.6,0.6,0.000,807616.4,807616.4,571,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582120,802008.00
07/26/2016 21:15,2,0.186,ACTIVE,212.83,336.94,59.981,1469582104,"201051344000868","219011344069620",24.35,26.50,0,330.03,344.76,4.6,2.5,0.000,491043.5,491043.5,578,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582121,802009.00
07/26/2016 21:15,2,0.092,ACTIVE,211.70,336.94,59.970,1469582104,"274151322000095","219011344069620",24.53,30.00,0,333.63,339.65,2.3,0.3,0.000,799405.8,799405.8,572,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582122,802010.00
07/26/2016 21:15,2,0.145,ACTIVE,212.61,337.84,59.981,1469582104,"201051344000988","219011344069620",25.05,27.30,0,330.03,343.85,3.7,1.6,0.000,487578.4,487578.4,580,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582123,802011.00
07/26/2016 21:15,2,0.172,ACTIVE,212.61,336.34,59.975,1469582104,"201051344001025","219011344069620",24.63,26.80,0,331.53,341.75,4.3,2.2,0.000,501447.7,501447.7,577,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582124,802012.00
07/26/2016 21:15,2,0.172,ACTIVE,212.61,335.74,60.002,1469582104,"201051344000458","219011344069620",24.89,27.50,0,331.83,342.05,4.3,2.3,0.000,498493.8,498493.8,578,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582125,802013.00
07/26/2016 21:15,2,0.160,ACTIVE,213.29,337.54,59.975,1469582104,"201051344000853","219011344069620",25.35,27.00,0,333.33,342.95,4.1,2.1,0.000,497605.9,497605.9,576,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582126,802014.00
07/26/2016 21:15,2,0.146,ACTIVE,213.06,338.14,59.981,1469582104,"201051344000685","219011344069620",23.87,26.80,0,330.33,345.36,3.5,1.5,0.000,501544.9,501544.9,577,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582127,802015.00
07/26/2016 21:15,2,0.174,ACTIVE,212.83,319.81,59.975,1469582104,"201051344000917","219011344069620",22.68,27.30,0,309.29,358.88,4.0,2.0,0.000,498480.8,498480.8,576,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582128,802016.00
07/26/2016 21:15,2,0.170,ACTIVE,213.06,326.72,59.975,1469582104,"201051344001145","219011344069620",22.84,26.30,0,322.21,351.67,3.9,1.9,0.000,503650.4,503650.4,577,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582128,802017.00
07/26/2016 21:15,2,0.170,ACTIVE,212.83,337.54,59.981,1469582104,"201051344000651","219011344069620",24.11,26.30,0,332.43,342.35,4.2,2.1,0.000,496432.7,496432.7,575,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582129,802018.00
07/26/2016 21:15,2,0.084,ACTIVE_NO_POWER,211.25,335.74,59.938,1469582104,"274151322000088","219011344069620",21.47,29.80,0,333.33,339.65,1.9,0.0,0.000,730399.0,730399.0,575,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582130,802019.00
07/26/2016 21:15,2,0.010,ALERT,212.16,298.17,59.986,1469582104,"274151322000068","219011344069620",39.34,31.30,0,296.96,374.51,0.0,0.0,0.000,624135.6,624135.6,579,0,0,0,L,1151911521,0,122.01,122.46,0002,30,0,0,0,0,0,0,18,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582132,802020.00
07/26/2016 21:15,2,0.203,ACTIVE,212.38,336.04,59.975,1469582104,"201051344001135","219011344069620",24.21,26.80,0,331.53,340.25,5.0,2.9,0.004,492491.5,492491.5,579,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582134,802021.00
07/26/2016 21:15,2,0.184,ACTIVE,212.61,336.94,59.970,1469582104,"201051344000594","219011344069620",24.19,28.30,0,329.73,341.45,4.5,2.4,0.000,502745.6,502745.6,576,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582135,802022.00
07/26/2016 21:15,2,0.191,ACTIVE,212.83,336.64,59.996,1469582104,"201051344001203","219011344069620",23.60,27.00,0,332.13,343.85,4.6,2.5,0.000,500216.5,500216.5,579,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582136,802023.00
07/26/2016 21:15,2,0.094,ACTIVE,211.48,336.94,59.965,1469582104,"274151322000054","219011344069620",22.72,30.00,0,332.73,339.95,2.1,0.2,0.000,745711.3,745711.3,577,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582137,802024.00
07/26/2016 21:15,2,0.182,ACTIVE,213.06,333.93,59.991,1469582104,"201051344000867","219011344069620",24.43,27.50,0,330.63,342.65,4.5,2.4,0.000,490112.2,490112.2,576,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582138,802025.00
07/26/2016 21:15,2,0.189,ACTIVE,212.83,316.80,59.975,1469582104,"201051344001093","219011344069620",22.70,26.80,0,314.10,353.17,4.4,2.3,0.000,497900.2,497900.2,579,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582139,802026.00
07/26/2016 21:15,2,0.148,ACTIVE,212.61,337.24,59.981,1469582104,"201051344000900","219011344069620",23.56,26.50,0,331.23,342.65,3.5,1.5,0.004,506326.6,506326.6,579,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582140,802027.00
07/26/2016 21:15,2,0.178,ACTIVE,213.06,336.94,59.981,1469582104,"201051344000648","219011344069620",24.55,26.50,0,332.13,342.35,4.5,2.4,0.000,496480.3,496480.3,580,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582141,802028.00
07/26/2016 21:15,2,0.174,ACTIVE,212.83,336.34,59.970,1469582104,"201051344000569","219011344069620",25.09,27.50,0,330.93,342.05,4.5,2.4,0.000,506928.9,506928.9,577,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582141,802029.00
07/26/2016 21:15,2,0.195,ACTIVE,212.83,336.34,59.996,1469582104,"201051344000983","219011344069620",24.95,27.00,0,331.23,341.45,5.0,2.9,0.000,498861.8,498861.8,578,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582142,802030.00
07/26/2016 21:15,2,0.168,ACTIVE,212.61,336.34,60.018,1469582104,"201051344001158","219011344069620",23.85,27.00,0,330.03,341.75,4.1,2.0,0.000,491816.7,491816.7,576,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582143,802031.00
07/26/2016 21:15,2,0.164,ACTIVE,213.29,336.04,59.938,1469582104,"201051344000576","219011344069620",24.01,26.50,0,332.13,342.65,4.0,2.0,0.000,499155.3,499155.3,579,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582144,802032.00
07/26/2016 21:15,2,0.100,ALERT,211.70,316.80,59.975,1469582104,"274151322000087","219011344069620",22.70,31.80,0,296.66,345.06,2.3,0.3,0.000,718533.6,718533.6,582,0,0,0,L,1151911521,0,121.55,122.01,0002,28,0,0,0,0,0,0,57,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469582146,802033.00
07/26/2016 21:30,2,0.045,ALERT,213.06,299.07,60.002,1469583004,"201051344000645","219011344069620",27.06,25.80,0,297.57,343.55,1.2,0.0,0.000,498718.1,498718.1,579,0,0,0,L,1122011218,0,121.55,122.46,0100,23,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1469583006,802034.00
