ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 21:30,2,0.020,ALERT,211.70,299.07,60.007,1469583004,"274151322000085","219011344069620",25.43,28.30,0,297.57,339.65,0.0,0.0,0.000,746410.3,746410.3,575,0,0,0,L,1151911521,0,122.01,122.01,0100,27,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1469583008,802035.00
07/26/2016 21:30,2,0.066,ALERT,213.06,299.07,60.007,1469583004,"201051344000633","219011344069620",26.90,26.30,0,295.76,343.85,1.9,0.0,0.000,490023.5,490023.5,575,0,0,0,L,1122011218,0,121.55,122.46,0100,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469583010,802036.00
07/26/2016 21:30,2,0.072,ALERT,212.38,299.07,60.002,1469583004,"201051344000469","219011344069620",26.66,24.80,0,296.96,339.34,2.0,0.0,0.000,492132.8,492132.8,580,0,0,0,L,1122011218,0,120.65,122.46,0100,22,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1469583012,802037.00
07/26/2016 21:30,2,0.068,ALERT,212.38,299.97,60.002,1469583004,"201051344000646","219011344069620",26.68,25.80,0,297.57,342.35,1.9,0.0,0.000,493707.7,493707.7,577,0,0,0,L,1122011218,0,122.01,121.55,0100,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469583013,802038.00
07/26/2016 21:30,2,0.043,ALERT,211.25,299.67,59.996,1469583004,"274151322000052","219011344069620",26.06,28.80,0,296.96,348.96,0.0,0.0,0.000,764340.6,764340.6,575,0,0,0,L,1151911521,0,121.33,122.23,0100,27,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1469583015,802039.00
07/26/2016 21:30,2,0.092,ALERT,213.06,300.57,60.012,1469583004,"201051344000585","219011344069620",26.98,25.80,0,298.17,339.65,2.5,0.5,0.000,502284.5,502284.5,578,0,0,0,L,1122011218,0,121.55,122.23,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469583017,802040.00
07/26/2016 21:30,2,0.078,ALERT,212.61,300.57,60.018,1469583004,"201051344001230","219011344069620",25.74,25.30,0,298.47,336.64,2.0,0.0,0.000,497099.2,497099.2,578,0,0,0,L,1122011218,0,122.01,121.55,0100,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1469583019,802041.00
07/26/2016 21:30,2,0.059,ALERT,213.29,300.87,59.975,1469583004,"201051344000582","219011344069620",26.76,25.50,0,299.07,342.65,1.6,0.0,0.000,490038.5,490038.5,576,0,0,0,L,1122011218,0,122.01,122.01,0100,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1469583020,802042.00
07/26/2016 21:30,2,0.080,ALERT,212.38,299.97,60.018,1469583004,"201051344000955","219011344069620",26.90,26.00,0,297.87,338.44,2.2,0.2,0.000,503358.3,503358.3,577,0,0,0,L,1122011218,0,121.55,121.78,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469583022,802043.00
07/26/2016 21:30,2,0.000,ALERT,211.70,298.47,60.007,1469583004,"274151322000094","219011344069620",0.00,28.50,0,296.36,373.31,0.0,0.0,0.000,624023.5,624023.5,585,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,194,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1469583024,802044.00
07/26/2016 21:30,2,0.094,ALERT,212.38,299.97,60.012,1469583004,"201051344000579","219011344069620",27.17,26.50,0,298.17,338.74,2.6,0.6,0.000,506178.1,506178.1,579,0,0,0,L,1122011218,0,121.10,122.01,0100,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1469583026,802045.00
07/26/2016 21:30,2,0.090,ALERT,212.83,300.87,60.012,1469583004,"201051344000890","219011344069620",26.96,26.30,0,298.77,339.04,2.5,0.5,0.000,500588.5,500588.5,575,0,0,0,L,1122011218,0,122.23,121.33,0100,26,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1469583028,802046.00
07/26/2016 21:30,2,0.068,ALERT,212.83,300.27,60.012,1469583004,"201051344000438","219011344069620",27.02,25.80,0,298.17,341.75,1.9,0.0,0.000,502251.7,502251.7,578,0,0,0,L,1122011218,0,122.23,122.01,0100,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1469583030,802047.00
07/26/2016 21:30,2,0.100,ALERT,212.83,299.37,60.012,1469583004,"201051344000417","219011344069620",26.66,26.30,0,297.57,338.74,2.7,0.7,0.000,493988.6,493988.6,574,0,0,0,L,1122011218,0,121.78,121.78,0100,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1469583032,802048.00
07/26/2016 21:30,2,0.020,ALERT,211.70,299.37,60.007,1469583004,"274151322000083","219011344069620",25.84,28.50,0,297.57,339.04,0.0,0.0,0.000,757462.5,757462.5,578,0,0,0,L,1151911521,0,121.55,122.23,0100,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1469583033,802049.00
07/26/2016 21:30,2,0.018,ALERT,212.38,299.07,60.002,1469583004,"274151322000076","219011344069620",26.86,28.50,0,297.26,351.67,0.0,0.0,0.000,807616.4,807616.4,572,0,0,0,L,1151911521,0,121.78,122.68,0100,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1469583035,802050.00
07/26/2016 21:30,2,0.080,ALERT,212.38,299.97,60.044,1469583004,"201051344000868","219011344069620",26.60,25.30,0,298.47,338.74,2.2,0.2,0.000,491043.7,491043.7,579,0,0,0,L,1122011218,0,121.10,122.46,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1469583037,802051.00
07/26/2016 21:30,2,0.012,ALERT,211.93,299.97,60.012,1469583004,"274151322000095","219011344069620",26.10,28.30,0,298.47,338.74,0.0,0.0,0.000,799405.8,799405.8,573,0,0,0,L,1151911521,0,122.01,122.01,0100,25,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1469583039,802052.00
07/26/2016 21:30,2,0.047,ALERT,212.61,299.67,60.018,1469583004,"201051344000988","219011344069620",26.84,25.80,0,295.76,339.95,1.3,0.0,0.000,487578.6,487578.6,581,0,0,0,L,1122011218,0,121.10,122.46,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1469583041,802053.00
07/26/2016 21:30,2,0.062,ALERT,212.61,299.37,60.023,1469583004,"201051344001025","219011344069620",27.00,25.50,0,298.17,339.65,1.8,0.0,0.000,501447.9,501447.9,578,0,0,0,L,1122011218,0,121.55,121.78,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1469583043,802054.00
07/26/2016 21:30,2,0.068,ALERT,212.38,299.67,60.012,1469583004,"201051344000458","219011344069620",26.62,26.00,0,298.17,340.25,1.9,0.0,0.000,498494.0,498494.0,579,0,0,0,L,1122011218,0,121.33,122.23,0100,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469583044,802055.00
07/26/2016 21:30,2,0.055,ALERT,213.06,299.37,60.018,1469583004,"201051344000853","219011344069620",27.02,25.50,0,297.87,340.85,1.5,0.0,0.000,497606.1,497606.1,577,0,0,0,L,1122011218,0,121.78,122.46,0100,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1469583046,802056.00
07/26/2016 21:30,2,0.031,ALERT,213.06,299.97,59.975,1469583004,"201051344000685","219011344069620",26.70,25.50,0,298.17,340.85,0.9,0.0,0.000,501545.0,501545.0,578,0,0,0,L,1122011218,0,122.68,121.55,0100,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1469583048,802057.00
07/26/2016 21:30,2,0.066,ALERT,213.06,299.67,60.002,1469583004,"201051344000917","219011344069620",26.40,26.00,0,297.26,337.24,1.8,0.0,0.000,498481.0,498481.0,577,0,0,0,L,1122011218,0,121.78,122.01,0100,23,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1469583050,802058.00
07/26/2016 21:30,2,0.068,ALERT,213.06,300.57,60.007,1469583004,"201051344001145","219011344069620",26.76,25.30,0,298.47,338.14,1.9,0.0,0.000,503650.6,503650.6,578,0,0,0,L,1122011218,0,122.01,121.78,0100,25,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1469583052,802059.00
07/26/2016 21:30,2,0.051,ALERT,213.06,299.37,60.012,1469583004,"201051344000651","219011344069620",26.70,25.00,0,297.87,341.45,1.4,0.0,0.000,496432.9,496432.9,576,0,0,0,L,1122011218,0,122.46,121.55,0100,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1469583054,802060.00
07/26/2016 21:30,2,0.008,ALERT,211.25,298.77,60.007,1469583004,"274151322000088","219011344069620",23.52,28.00,0,296.96,337.24,0.0,0.0,0.000,730399.0,730399.0,576,0,0,0,L,1151911521,0,122.46,121.55,0100,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1469583056,802061.00
07/26/2016 21:30,2,0.000,ALERT,212.16,298.17,60.012,1469583004,"274151322000068","219011344069620",0.00,29.30,0,296.36,374.51,0.0,0.0,0.000,624135.6,624135.6,581,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,194,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1469583058,802062.00
07/26/2016 21:30,2,0.096,ALERT,212.61,299.97,60.018,1469583004,"201051344001135","219011344069620",26.98,25.50,0,298.47,338.44,2.6,0.6,0.000,492491.9,492491.9,580,0,0,0,L,1122011218,0,121.78,121.78,0100,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1469583060,802063.00
07/26/2016 21:30,2,0.072,ALERT,212.38,299.97,60.018,1469583004,"201051344000594","219011344069620",27.08,27.00,0,297.87,338.44,2.0,0.0,0.000,502745.9,502745.9,577,0,0,0,L,1122011218,0,121.10,122.01,0100,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1469583061,802064.00
07/26/2016 21:30,2,0.074,ALERT,212.83,299.67,60.018,1469583004,"201051344001203","219011344069620",26.38,25.80,0,298.47,338.74,2.0,0.0,0.000,500216.8,500216.8,580,0,0,0,L,1122011218,0,122.46,121.55,0100,23,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1469583063,802065.00
07/26/2016 21:30,2,0.016,ALERT,211.70,298.77,60.012,1469583004,"274151322000054","219011344069620",25.21,28.00,0,297.57,338.74,0.0,0.0,0.000,745711.3,745711.3,578,0,0,0,L,1151911521,0,121.78,121.78,0100,26,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1469583065,802066.00
07/26/2016 21:30,2,0.078,ALERT,212.61,298.77,60.018,1469583004,"201051344000867","219011344069620",26.30,26.30,0,297.57,337.54,2.1,0.1,0.000,490112.4,490112.4,577,0,0,0,L,1122011218,0,121.55,122.01,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1469583067,802067.00
07/26/2016 21:30,2,0.090,ALERT,212.83,299.97,60.018,1469583004,"201051344001093","219011344069620",26.08,25.50,0,298.47,336.94,2.4,0.4,0.000,497900.5,497900.5,580,0,0,0,L,1122011218,0,121.78,121.78,0100,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1469583069,802068.00
07/26/2016 21:30,2,0.047,ALERT,212.38,298.77,60.012,1469583004,"201051344000900","219011344069620",26.52,25.30,0,297.87,339.34,1.2,0.0,0.000,506326.7,506326.7,580,0,0,0,L,1122011218,0,121.33,122.23,0100,22,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1469583071,802069.00
07/26/2016 21:30,2,0.068,ALERT,212.83,298.47,60.039,1469583004,"201051344000648","219011344069620",26.72,25.30,0,297.26,339.95,1.9,0.0,0.000,496480.5,496480.5,581,0,0,0,L,1122011218,0,120.88,122.68,0100,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1469583072,802070.00
07/26/2016 21:30,2,0.076,ALERT,212.38,299.37,60.028,1469583004,"201051344000569","219011344069620",26.88,26.00,0,298.47,339.65,2.1,0.1,0.000,506929.1,506929.1,578,0,0,0,L,1122011218,0,120.65,122.46,0100,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1469583074,802071.00
07/26/2016 21:30,2,0.096,ALERT,212.61,299.37,59.991,1469583004,"201051344000983","219011344069620",24.57,25.80,0,298.17,339.95,2.4,0.4,0.000,498862.2,498862.2,579,0,0,0,L,1122011218,0,121.10,122.01,0100,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1469583076,802072.00
07/26/2016 21:30,2,0.055,ALERT,212.38,298.47,60.028,1469583004,"201051344001158","219011344069620",26.56,25.50,0,297.26,339.65,1.5,0.0,0.000,491816.9,491816.9,577,0,0,0,L,1122011218,0,120.88,122.01,0100,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1469583078,802073.00
07/26/2016 21:30,2,0.061,ALERT,212.83,299.37,60.018,1469583004,"201051344000576","219011344069620",26.00,25.30,0,297.57,336.64,1.6,0.0,0.000,499155.4,499155.4,580,0,0,0,L,1122011218,0,121.33,122.23,0100,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1469583080,802074.00
07/26/2016 21:30,2,0.031,ALERT,211.70,298.47,60.012,1469583004,"274151322000087","219011344069620",23.64,30.00,0,296.66,317.70,0.0,0.0,0.000,718533.6,718533.6,584,0,0,0,L,1151911521,0,122.01,122.01,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1469583081,802075.00
07/26/2016 21:45,2,0.000,ALERT,212.61,299.07,59.991,1469583903,"201051344000645","219011344069620",0.00,24.80,0,296.66,311.09,0.0,0.0,0.000,498718.1,498718.1,581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1469583905,802076.00
07/26/2016 21:45,2,0.000,ALERT,211.48,298.77,59.991,1469583903,"274151322000085","219011344069620",0.00,27.00,0,296.36,300.57,0.0,0.0,0.000,746410.3,746410.3,577,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1469583907,802077.00
07/26/2016 21:45,2,0.000,ALERT,212.61,298.47,60.049,1469583903,"201051344000633","219011344069620",0.00,25.00,0,294.86,311.99,0.0,0.0,0.000,490023.5,490023.5,577,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1469583909,802078.00
07/26/2016 21:45,2,0.000,ALERT,211.93,298.47,60.002,1469583903,"201051344000469","219011344069620",0.00,23.80,0,295.76,310.19,0.0,0.0,0.000,492132.8,492132.8,582,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1469583911,802079.00
07/26/2016 21:45,2,0.000,ALERT,211.48,298.47,60.002,1469583903,"201051344000646","219011344069620",0.00,24.80,0,297.26,301.47,0.0,0.0,0.000,493707.7,493707.7,579,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1469583912,802080.00
07/26/2016 21:45,2,0.000,ALERT,211.03,298.77,60.002,1469583903,"274151322000052","219011344069620",0.00,27.50,0,296.06,300.87,0.0,0.0,0.000,764340.6,764340.6,577,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1469583914,802081.00
07/26/2016 21:45,2,0.000,ALERT,212.16,299.37,60.007,1469583903,"201051344000585","219011344069620",0.00,24.80,0,297.57,301.77,0.0,0.0,0.000,502284.5,502284.5,580,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1469583916,802082.00
07/26/2016 21:45,2,0.000,ALERT,211.93,299.37,60.002,1469583903,"201051344001230","219011344069620",0.00,24.50,0,298.47,302.07,0.0,0.0,0.000,497099.2,497099.2,580,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1469583918,802083.00
07/26/2016 21:45,2,0.000,ALERT,212.38,299.67,60.007,1469583903,"201051344000582","219011344069620",0.00,24.50,0,298.47,302.37,0.0,0.0,0.000,490038.5,490038.5,578,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1469583920,802084.00
07/26/2016 21:45,2,0.000,ALERT,211.70,298.77,60.012,1469583903,"201051344000955","219011344069620",0.00,25.00,0,297.87,301.47,0.0,0.0,0.000,503358.3,503358.3,579,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1469583922,802085.00
07/26/2016 21:45,2,0.000,ALERT,211.25,297.87,60.002,1469583903,"274151322000094","219011344069620",0.00,27.30,0,296.06,299.67,0.0,0.0,0.000,624023.5,624023.5,587,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469583923,802086.00
07/26/2016 21:45,2,0.000,ALERT,211.70,299.07,59.986,1469583903,"201051344000579","219011344069620",0.00,25.30,0,297.26,310.79,0.0,0.0,0.000,506178.2,506178.2,581,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1469583925,802087.00
07/26/2016 21:45,2,0.000,ALERT,211.93,299.37,60.012,1469583903,"201051344000890","219011344069620",0.00,25.30,0,298.77,302.98,0.0,0.0,0.000,500588.5,500588.5,577,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1469583927,802088.00
07/26/2016 21:45,2,0.000,ALERT,212.16,299.07,60.039,1469583903,"201051344000438","219011344069620",0.00,24.80,0,298.17,302.07,0.0,0.0,0.000,502251.7,502251.7,580,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1469583929,802089.00
07/26/2016 21:45,2,0.000,ALERT,212.16,298.47,59.981,1469583903,"201051344000417","219011344069620",0.00,25.30,0,297.26,300.87,0.0,0.0,0.000,493988.7,493988.7,576,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1469583930,802090.00
07/26/2016 21:45,2,0.000,ALERT,211.03,298.17,60.002,1469583903,"274151322000083","219011344069620",0.00,27.30,0,296.66,301.17,0.0,0.0,0.000,757462.5,757462.5,580,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1469583932,802091.00
07/26/2016 21:45,2,0.000,ALERT,211.70,298.17,60.002,1469583903,"274151322000076","219011344069620",0.00,27.30,0,296.36,300.87,0.0,0.0,0.000,807616.4,807616.4,574,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1469583934,802092.00
07/26/2016 21:45,2,0.000,ALERT,211.93,299.37,60.002,1469583903,"201051344000868","219011344069620",0.00,24.50,0,297.26,312.29,0.0,0.0,0.000,491043.8,491043.8,581,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1469583936,802093.00
07/26/2016 21:45,2,0.000,ALERT,211.03,299.37,60.002,1469583903,"274151322000095","219011344069620",0.00,26.80,0,297.57,301.47,0.0,0.0,0.000,799405.8,799405.8,575,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1469583938,802094.00
07/26/2016 21:45,2,0.000,ALERT,211.70,298.47,60.002,1469583903,"201051344000988","219011344069620",0.00,24.80,0,294.56,310.49,0.0,0.0,0.000,487578.6,487578.6,583,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1469583939,802095.00
07/26/2016 21:45,2,0.000,ALERT,211.93,298.47,60.007,1469583903,"201051344001025","219011344069620",0.00,24.30,0,297.57,302.37,0.0,0.0,0.000,501447.9,501447.9,580,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1469583941,802096.00
07/26/2016 21:45,2,0.000,ALERT,211.70,298.47,59.996,1469583903,"201051344000458","219011344069620",0.00,25.00,0,296.66,310.79,0.0,0.0,0.000,498494.0,498494.0,581,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1469583943,802097.00
07/26/2016 21:45,2,0.000,ALERT,212.38,298.47,60.002,1469583903,"201051344000853","219011344069620",0.00,24.50,0,296.66,310.49,0.0,0.0,0.000,497606.1,497606.1,579,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1469583945,802098.00
07/26/2016 21:45,2,0.000,ALERT,212.38,299.07,59.970,1469583903,"201051344000685","219011344069620",0.00,24.80,0,297.87,301.47,0.0,0.0,0.000,501545.0,501545.0,580,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1469583947,802099.00
07/26/2016 21:45,2,0.000,ALERT,211.93,298.47,59.991,1469583903,"201051344000917","219011344069620",0.00,25.00,0,296.36,301.17,0.0,0.0,0.000,498481.0,498481.0,579,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1469583948,802100.00
07/26/2016 21:45,2,0.000,ALERT,212.16,299.37,59.959,1469583903,"201051344001145","219011344069620",0.00,24.30,0,298.47,302.68,0.0,0.0,0.000,503650.6,503650.6,580,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1469583950,802101.00
07/26/2016 21:45,2,0.000,ALERT,212.16,298.17,59.996,1469583903,"201051344000651","219011344069620",0.00,24.00,0,297.26,301.17,0.0,0.0,0.000,496432.9,496432.9,578,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1469583952,802102.00
07/26/2016 21:45,2,0.000,ALERT,210.57,297.87,59.996,1469583903,"274151322000088","219011344069620",0.00,27.00,0,296.36,300.27,0.0,0.0,0.000,730399.0,730399.0,578,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1469583954,802103.00
07/26/2016 21:45,2,0.000,ALERT,211.70,297.87,59.991,1469583903,"274151322000068","219011344069620",0.00,27.80,0,296.06,299.37,0.0,0.0,0.000,624135.6,624135.6,583,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469583955,802104.00
07/26/2016 21:45,2,0.000,ALERT,211.70,298.77,59.954,1469583903,"201051344001135","219011344069620",0.00,24.50,0,298.17,302.07,0.0,0.0,0.000,492491.9,492491.9,582,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1469583958,802105.00
07/26/2016 21:45,2,0.000,ALERT,211.70,299.07,59.986,1469583903,"201051344000594","219011344069620",0.00,25.80,0,296.66,313.20,0.0,0.0,0.000,502745.9,502745.9,579,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1469583959,802106.00
07/26/2016 21:45,2,0.000,ALERT,211.93,298.77,59.986,1469583903,"201051344001203","219011344069620",0.00,24.80,0,297.87,303.28,0.0,0.0,0.000,500216.8,500216.8,582,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1469583961,802107.00
07/26/2016 21:45,2,0.000,ALERT,211.03,299.07,59.954,1469583903,"274151322000054","219011344069620",0.00,26.80,0,296.66,301.17,0.0,0.0,0.000,745711.3,745711.3,580,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1469583963,802108.00
07/26/2016 21:45,2,0.000,ALERT,212.16,298.17,59.954,1469583903,"201051344000867","219011344069620",0.00,25.00,0,296.36,311.69,0.0,0.0,0.000,490112.4,490112.4,579,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1469583965,802109.00
07/26/2016 21:45,2,0.000,ALERT,211.93,298.77,59.975,1469583903,"201051344001093","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,497900.5,497900.5,582,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1469583966,802110.00
07/26/2016 21:45,2,0.000,ALERT,211.93,298.47,59.996,1469583903,"201051344000900","219011344069620",0.00,24.30,0,296.36,311.09,0.0,0.0,0.000,506326.7,506326.7,582,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1469583968,802111.00
07/26/2016 21:45,2,0.000,ALERT,212.16,297.87,60.002,1469583903,"201051344000648","219011344069620",0.00,24.30,0,296.36,311.09,0.0,0.0,0.000,496480.5,496480.5,583,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1469583970,802112.00
07/26/2016 21:45,2,0.000,ALERT,211.93,298.77,60.002,1469583903,"201051344000569","219011344069620",0.00,24.80,0,297.26,311.39,0.0,0.0,0.000,506929.1,506929.1,580,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1469583972,802113.00
07/26/2016 21:45,2,0.000,ALERT,211.93,298.77,59.996,1469583903,"201051344000983","219011344069620",0.00,24.50,0,297.26,311.09,0.0,0.0,0.000,498862.2,498862.2,581,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1469583974,802114.00
07/26/2016 21:45,2,0.000,ALERT,211.70,298.17,60.002,1469583903,"201051344001158","219011344069620",0.00,24.50,0,295.76,310.19,0.0,0.0,0.000,491816.9,491816.9,579,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1469583976,802115.00
07/26/2016 21:45,2,0.000,ALERT,212.16,298.77,60.012,1469583903,"201051344000576","219011344069620",0.00,24.30,0,296.66,311.39,0.0,0.0,0.000,499155.4,499155.4,582,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1469583978,802116.00
07/26/2016 21:45,2,0.000,ALERT,211.48,297.87,60.018,1469583903,"274151322000087","219011344069620",0.00,28.50,0,296.06,300.27,0.0,0.0,0.000,718533.6,718533.6,586,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1469583979,802117.00
07/26/2016 22:00,2,0.000,ALERT,211.93,297.57,59.981,1469584803,"201051344000645","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,498718.1,498718.1,583,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584805,802118.00
07/26/2016 22:00,2,0.000,ALERT,210.80,297.57,59.922,1469584803,"274151322000085","219011344069620",0.00,26.00,0,296.06,300.27,0.0,0.0,0.000,746410.3,746410.3,579,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584807,802119.00
07/26/2016 22:00,2,0.000,ALERT,211.93,297.26,59.965,1469584803,"201051344000633","219011344069620",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,490023.5,490023.5,579,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584809,802120.00
07/26/2016 22:00,2,0.000,ALERT,211.48,297.57,60.007,1469584803,"201051344000469","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,492132.8,492132.8,584,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584810,802121.00
07/26/2016 22:00,2,0.000,ALERT,211.25,298.77,59.975,1469584803,"201051344000646","219011344069620",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,493707.7,493707.7,581,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584812,802122.00
07/26/2016 22:00,2,0.000,ALERT,210.80,298.17,59.981,1469584803,"274151322000052","219011344069620",0.00,26.30,0,295.76,300.57,0.0,0.0,0.000,764340.6,764340.6,579,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584814,802123.00
07/26/2016 22:00,2,0.000,ALERT,211.93,299.07,59.986,1469584803,"201051344000585","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,502284.5,502284.5,582,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584816,802124.00
07/26/2016 22:00,2,0.000,ALERT,211.48,299.07,60.002,1469584803,"201051344001230","219011344069620",0.00,23.80,0,297.26,300.57,0.0,0.0,0.000,497099.2,497099.2,582,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584818,802125.00
07/26/2016 22:00,2,0.000,ALERT,211.93,299.67,60.023,1469584803,"201051344000582","219011344069620",0.00,23.80,0,297.57,300.87,0.0,0.0,0.000,490038.5,490038.5,580,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584820,802126.00
07/26/2016 22:00,2,0.000,ALERT,211.25,298.77,60.023,1469584803,"201051344000955","219011344069620",0.00,24.00,0,296.96,300.27,0.0,0.0,0.000,503358.3,503358.3,581,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584822,802127.00
07/26/2016 22:00,2,0.000,ALERT,210.80,296.96,59.933,1469584803,"274151322000094","219011344069620",0.00,26.30,0,295.76,299.67,0.0,0.0,0.000,624023.5,624023.5,589,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584823,802128.00
07/26/2016 22:00,2,0.000,ALERT,211.70,298.47,59.981,1469584803,"201051344000579","219011344069620",0.00,24.50,0,297.57,300.87,0.0,0.0,0.000,506178.2,506178.2,583,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584825,802129.00
07/26/2016 22:00,2,0.000,ALERT,211.48,299.37,59.959,1469584803,"201051344000890","219011344069620",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,500588.5,500588.5,579,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584827,802130.00
07/26/2016 22:00,2,0.000,ALERT,211.70,298.77,59.965,1469584803,"201051344000438","219011344069620",0.00,24.00,0,297.57,300.87,0.0,0.0,0.000,502251.7,502251.7,582,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584829,802131.00
07/26/2016 22:00,2,0.000,ALERT,211.70,297.87,59.986,1469584803,"201051344000417","219011344069620",0.00,24.30,0,296.66,299.67,0.0,0.0,0.000,493988.7,493988.7,578,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584831,802132.00
07/26/2016 22:00,2,0.000,ALERT,210.80,297.87,59.986,1469584803,"274151322000083","219011344069620",0.00,26.00,0,296.36,300.57,0.0,0.0,0.000,757462.5,757462.5,582,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584833,802133.00
07/26/2016 22:00,2,0.000,ALERT,211.48,297.87,59.944,1469584803,"274151322000076","219011344069620",0.00,26.00,0,296.06,300.27,0.0,0.0,0.000,807616.4,807616.4,576,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584834,802134.00
07/26/2016 22:00,2,0.000,ALERT,211.70,298.77,59.981,1469584803,"201051344000868","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,491043.8,491043.8,583,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584836,802135.00
07/26/2016 22:00,2,0.000,ALERT,210.80,298.17,59.991,1469584803,"274151322000095","219011344069620",0.00,25.80,0,297.26,300.87,0.0,0.0,0.000,799405.8,799405.8,577,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584838,802136.00
07/26/2016 22:00,2,0.000,ALERT,211.48,297.87,59.986,1469584803,"201051344000988","219011344069620",0.00,24.00,0,294.26,299.67,0.0,0.0,0.000,487578.6,487578.6,585,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584840,802137.00
07/26/2016 22:00,2,0.000,ALERT,211.48,297.87,59.949,1469584803,"201051344001025","219011344069620",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,501447.9,501447.9,582,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584842,802138.00
07/26/2016 22:00,2,0.000,ALERT,211.48,297.87,59.986,1469584803,"201051344000458","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,498494.0,498494.0,583,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584844,802139.00
07/26/2016 22:00,2,0.000,ALERT,212.38,297.87,59.981,1469584803,"201051344000853","219011344069620",0.00,23.80,0,296.66,300.27,0.0,0.0,0.000,497606.1,497606.1,581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584845,802140.00
07/26/2016 22:00,2,0.000,ALERT,211.93,298.47,60.018,1469584803,"201051344000685","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,501545.0,501545.0,582,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584847,802141.00
07/26/2016 22:00,2,0.000,ALERT,211.70,298.17,59.938,1469584803,"201051344000917","219011344069620",0.00,24.30,0,295.76,299.97,0.0,0.0,0.000,498481.0,498481.0,581,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584849,802142.00
07/26/2016 22:00,2,0.000,ALERT,211.93,299.07,59.986,1469584803,"201051344001145","219011344069620",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,503650.6,503650.6,582,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584851,802143.00
07/26/2016 22:00,2,0.000,ALERT,211.70,297.57,59.981,1469584803,"201051344000651","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,496432.9,496432.9,580,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584853,802144.00
07/26/2016 22:00,2,0.000,ALERT,210.57,297.57,59.975,1469584803,"274151322000088","219011344069620",0.00,26.00,0,296.06,299.97,0.0,0.0,0.000,730399.0,730399.0,580,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584854,802145.00
07/26/2016 22:00,2,0.000,ALERT,211.70,296.96,59.986,1469584803,"274151322000068","219011344069620",0.00,26.50,0,295.46,299.37,0.0,0.0,0.000,624135.6,624135.6,585,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584856,802146.00
07/26/2016 22:00,2,0.000,ALERT,211.25,298.47,59.986,1469584803,"201051344001135","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,492491.9,492491.9,584,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584858,802147.00
07/26/2016 22:00,2,0.000,ALERT,211.48,298.77,59.991,1469584803,"201051344000594","219011344069620",0.00,24.80,0,296.36,300.57,0.0,0.0,0.000,502745.9,502745.9,581,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584860,802148.00
07/26/2016 22:00,2,0.000,ALERT,211.48,298.17,59.996,1469584803,"201051344001203","219011344069620",0.00,24.00,0,296.96,302.07,0.0,0.0,0.000,500216.8,500216.8,584,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584862,802149.00
07/26/2016 22:00,2,0.000,ALERT,210.57,297.87,60.012,1469584803,"274151322000054","219011344069620",0.00,26.00,0,296.36,300.87,0.0,0.0,0.000,745711.3,745711.3,582,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584863,802150.00
07/26/2016 22:00,2,0.000,ALERT,212.16,298.17,59.991,1469584803,"201051344000867","219011344069620",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,490112.4,490112.4,581,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584865,802151.00
07/26/2016 22:00,2,0.000,ALERT,211.70,299.07,59.991,1469584803,"201051344001093","219011344069620",0.00,24.30,0,296.66,300.27,0.0,0.0,0.000,497900.5,497900.5,584,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584867,802152.00
07/26/2016 22:00,2,0.000,ALERT,211.48,298.17,60.028,1469584803,"201051344000900","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,506326.7,506326.7,584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584869,802153.00
07/26/2016 22:00,2,0.000,ALERT,211.93,297.57,59.996,1469584803,"201051344000648","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,496480.5,496480.5,585,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584870,802154.00
07/26/2016 22:00,2,0.000,ALERT,211.93,298.77,59.991,1469584803,"201051344000569","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,506929.1,506929.1,582,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469584872,802155.00
07/26/2016 22:00,2,0.000,ALERT,211.70,298.47,60.007,1469584803,"201051344000983","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,498862.2,498862.2,583,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584874,802156.00
07/26/2016 22:00,2,0.000,ALERT,211.70,297.87,59.991,1469584803,"201051344001158","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,491816.9,491816.9,581,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584876,802157.00
07/26/2016 22:00,2,0.000,ALERT,212.16,298.47,59.986,1469584803,"201051344000576","219011344069620",0.00,23.80,0,296.66,300.27,0.0,0.0,0.000,499155.4,499155.4,584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584878,802158.00
07/26/2016 22:00,2,0.000,ALERT,210.80,297.26,59.996,1469584803,"274151322000087","219011344069620",0.00,27.30,0,295.76,299.97,0.0,0.0,0.000,718533.6,718533.6,588,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469584879,802159.00
07/26/2016 22:15,2,0.000,ALERT,212.16,298.17,60.012,1469585703,"201051344000645","219011344069620",0.00,23.50,0,284.34,299.37,0.0,0.0,0.000,498718.1,498718.1,585,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585705,802160.00
07/26/2016 22:15,2,0.000,ALERT,210.80,297.57,60.012,1469585703,"274151322000085","219011344069620",0.00,25.30,0,284.04,299.67,0.0,0.0,0.000,746410.3,746410.3,581,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585707,802161.00
07/26/2016 22:15,2,0.000,ALERT,212.16,297.87,60.012,1469585703,"201051344000633","219011344069620",0.00,23.50,0,282.54,298.77,0.0,0.0,0.000,490023.5,490023.5,581,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585709,802162.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.47,60.018,1469585703,"201051344000469","219011344069620",0.00,22.80,0,283.44,299.07,0.0,0.0,0.000,492132.8,492132.8,586,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585711,802163.00
07/26/2016 22:15,2,0.000,ALERT,211.03,297.87,60.034,1469585703,"201051344000646","219011344069620",0.00,23.30,0,283.74,299.97,0.0,0.0,0.000,493707.7,493707.7,583,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585713,802164.00
07/26/2016 22:15,2,0.000,ALERT,210.57,298.47,60.018,1469585703,"274151322000052","219011344069620",0.00,25.50,0,284.04,300.27,0.0,0.0,0.000,764340.6,764340.6,581,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585714,802165.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.47,60.018,1469585703,"201051344000585","219011344069620",0.00,23.50,0,284.04,300.57,0.0,0.0,0.000,502284.5,502284.5,584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585716,802166.00
07/26/2016 22:15,2,0.000,ALERT,211.48,298.77,60.012,1469585703,"201051344001230","219011344069620",0.00,23.30,0,284.94,300.57,0.0,0.0,0.000,497099.2,497099.2,584,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585718,802167.00
07/26/2016 22:15,2,0.000,ALERT,211.93,299.07,60.023,1469585703,"201051344000582","219011344069620",0.00,23.30,0,284.94,300.87,0.0,0.0,0.000,490038.5,490038.5,582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585720,802168.00
07/26/2016 22:15,2,0.000,ALERT,211.25,298.47,59.970,1469585703,"201051344000955","219011344069620",0.00,23.50,0,284.34,300.27,0.0,0.0,0.000,503358.3,503358.3,583,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585722,802169.00
07/26/2016 22:15,2,0.000,ALERT,210.80,297.26,60.007,1469585703,"274151322000094","219011344069620",0.00,25.30,0,283.74,299.07,0.0,0.0,0.000,624023.5,624023.5,591,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585723,802170.00
07/26/2016 22:15,2,0.000,ALERT,211.70,299.07,60.034,1469585703,"201051344000579","219011344069620",0.00,23.80,0,284.94,300.27,0.0,0.0,0.000,506178.2,506178.2,585,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585725,802171.00
07/26/2016 22:15,2,0.000,ALERT,211.25,298.77,60.023,1469585703,"201051344000890","219011344069620",0.00,23.80,0,285.54,301.47,0.0,0.0,0.000,500588.5,500588.5,581,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585727,802172.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.47,60.012,1469585703,"201051344000438","219011344069620",0.00,23.30,0,284.94,300.57,0.0,0.0,0.000,502251.7,502251.7,584,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585729,802173.00
07/26/2016 22:15,2,0.000,ALERT,211.70,297.87,60.018,1469585703,"201051344000417","219011344069620",0.00,23.80,0,283.74,299.67,0.0,0.0,0.000,493988.7,493988.7,580,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585731,802174.00
07/26/2016 22:15,2,0.000,ALERT,210.57,298.17,60.028,1469585703,"274151322000083","219011344069620",0.00,25.30,0,284.34,300.27,0.0,0.0,0.000,757462.5,757462.5,584,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585733,802175.00
07/26/2016 22:15,2,0.000,ALERT,211.25,298.47,60.018,1469585703,"274151322000076","219011344069620",0.00,25.30,0,284.04,299.67,0.0,0.0,0.000,807616.4,807616.4,578,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585735,802176.00
07/26/2016 22:15,2,0.000,ALERT,211.70,299.07,60.012,1469585703,"201051344000868","219011344069620",0.00,23.30,0,284.94,300.27,0.0,0.0,0.000,491043.8,491043.8,585,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585737,802177.00
07/26/2016 22:15,2,0.000,ALERT,210.57,299.07,60.018,1469585703,"274151322000095","219011344069620",0.00,25.00,0,285.24,300.57,0.0,0.0,0.000,799405.8,799405.8,579,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585739,802178.00
07/26/2016 22:15,2,0.000,ALERT,211.48,298.17,60.012,1469585703,"201051344000988","219011344069620",0.00,23.50,0,281.94,299.37,0.0,0.0,0.000,487578.6,487578.6,587,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585740,802179.00
