ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 22:15,2,0.000,ALERT,211.48,297.57,60.007,1469585703,"201051344001025","219011344069620",0.00,23.00,0,284.34,300.57,0.0,0.0,0.000,501447.9,501447.9,584,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585742,802180.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.47,60.012,1469585703,"201051344000458","219011344069620",0.00,23.80,0,284.34,300.57,0.0,0.0,0.000,498494.0,498494.0,585,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585744,802181.00
07/26/2016 22:15,2,0.000,ALERT,212.16,298.47,60.007,1469585703,"201051344000853","219011344069620",0.00,23.30,0,284.04,299.97,0.0,0.0,0.000,497606.1,497606.1,583,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585746,802182.00
07/26/2016 22:15,2,0.000,ALERT,211.93,298.47,60.012,1469585703,"201051344000685","219011344069620",0.00,23.50,0,284.64,300.27,0.0,0.0,0.000,501545.0,501545.0,584,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585747,802183.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.17,60.007,1469585703,"201051344000917","219011344069620",0.00,24.00,0,283.14,299.67,0.0,0.0,0.000,498481.0,498481.0,583,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585749,802184.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.77,60.007,1469585703,"201051344001145","219011344069620",0.00,23.00,0,285.24,301.17,0.0,0.0,0.000,503650.6,503650.6,584,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585751,802185.00
07/26/2016 22:15,2,0.000,ALERT,211.70,297.87,60.002,1469585703,"201051344000651","219011344069620",0.00,23.00,0,284.04,299.67,0.0,0.0,0.000,496432.9,496432.9,582,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585753,802186.00
07/26/2016 22:15,2,0.000,ALERT,210.57,297.87,60.007,1469585703,"274151322000088","219011344069620",0.00,25.30,0,284.04,299.67,0.0,0.0,0.000,730399.0,730399.0,582,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585755,802187.00
07/26/2016 22:15,2,0.000,ALERT,211.25,296.96,60.018,1469585703,"274151322000068","219011344069620",0.00,26.00,0,283.44,299.07,0.0,0.0,0.000,624135.6,624135.6,587,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585757,802188.00
07/26/2016 22:15,2,0.000,ALERT,211.03,298.17,60.034,1469585703,"201051344001135","219011344069620",0.00,23.30,0,284.64,300.57,0.0,0.0,0.000,492491.9,492491.9,586,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585758,802189.00
07/26/2016 22:15,2,0.000,ALERT,211.48,299.37,60.002,1469585703,"201051344000594","219011344069620",0.00,24.00,0,284.34,300.27,0.0,0.0,0.000,502745.9,502745.9,583,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585760,802190.00
07/26/2016 22:15,2,0.000,ALERT,211.48,297.87,60.002,1469585703,"201051344001203","219011344069620",0.00,23.50,0,284.64,301.77,0.0,0.0,0.000,500216.8,500216.8,586,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585762,802191.00
07/26/2016 22:15,2,0.000,ALERT,210.80,298.17,60.007,1469585703,"274151322000054","219011344069620",0.00,25.30,0,284.34,300.27,0.0,0.0,0.000,745711.3,745711.3,584,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585764,802192.00
07/26/2016 22:15,2,0.000,ALERT,211.93,298.17,60.002,1469585703,"201051344000867","219011344069620",0.00,23.80,0,284.04,300.27,0.0,0.0,0.000,490112.4,490112.4,583,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585766,802193.00
07/26/2016 22:15,2,0.000,ALERT,211.48,298.17,59.991,1469585703,"201051344001093","219011344069620",0.00,23.80,0,284.34,300.27,0.0,0.0,0.000,497900.5,497900.5,586,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585767,802194.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.47,59.996,1469585703,"201051344000900","219011344069620",0.00,23.30,0,284.04,299.67,0.0,0.0,0.000,506326.7,506326.7,586,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585769,802195.00
07/26/2016 22:15,2,0.000,ALERT,211.93,298.17,60.018,1469585703,"201051344000648","219011344069620",0.00,23.00,0,283.74,299.97,0.0,0.0,0.000,496480.5,496480.5,587,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585771,802196.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.77,59.996,1469585703,"201051344000569","219011344069620",0.00,23.50,0,284.94,300.57,0.0,0.0,0.000,506929.1,506929.1,584,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585773,802197.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.77,60.023,1469585703,"201051344000983","219011344069620",0.00,23.50,0,284.64,300.27,0.0,0.0,0.000,498862.2,498862.2,585,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585775,802198.00
07/26/2016 22:15,2,0.000,ALERT,211.70,298.17,60.018,1469585703,"201051344001158","219011344069620",0.00,23.30,0,283.74,299.37,0.0,0.0,0.000,491816.9,491816.9,583,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585776,802199.00
07/26/2016 22:15,2,0.000,ALERT,212.16,298.77,59.991,1469585703,"201051344000576","219011344069620",0.00,23.30,0,284.34,299.97,0.0,0.0,0.000,499155.4,499155.4,586,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469585778,802200.00
07/26/2016 22:15,2,0.000,ALERT,211.03,298.17,59.991,1469585703,"274151322000087","219011344069620",0.00,26.50,0,283.44,299.67,0.0,0.0,0.000,718533.6,718533.6,590,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469585780,802201.00
07/26/2016 22:30,2,0.000,ALERT,212.61,298.77,59.975,1469586603,"201051344000645","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,498718.1,498718.1,587,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586605,802202.00
07/26/2016 22:30,2,0.000,ALERT,211.48,298.47,59.981,1469586603,"274151322000085","219011344069620",0.00,24.80,0,296.36,300.27,0.0,0.0,0.000,746410.3,746410.3,583,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586607,802203.00
07/26/2016 22:30,2,0.000,ALERT,212.61,298.47,59.981,1469586603,"201051344000633","219011344069620",0.00,23.00,0,294.26,299.97,0.0,0.0,0.000,490023.5,490023.5,583,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586608,802204.00
07/26/2016 22:30,2,0.000,ALERT,212.16,298.47,59.991,1469586603,"201051344000469","219011344069620",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,492132.8,492132.8,588,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586610,802205.00
07/26/2016 22:30,2,0.000,ALERT,211.70,299.67,59.991,1469586603,"201051344000646","219011344069620",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,493707.7,493707.7,585,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586612,802206.00
07/26/2016 22:30,2,0.000,ALERT,211.03,298.77,59.991,1469586603,"274151322000052","219011344069620",0.00,25.00,0,296.06,300.57,0.0,0.0,0.000,764340.6,764340.6,583,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586614,802207.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1469586603,"201051344000585","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,502284.5,502284.5,586,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586616,802208.00
07/26/2016 22:30,2,0.000,ALERT,211.93,299.97,59.944,1469586603,"201051344001230","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,497099.2,497099.2,586,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586618,802209.00
07/26/2016 22:30,2,0.000,ALERT,212.38,300.57,59.975,1469586603,"201051344000582","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,490038.5,490038.5,584,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586619,802210.00
07/26/2016 22:30,2,0.000,ALERT,211.70,299.97,59.996,1469586603,"201051344000955","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,503358.3,503358.3,585,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586621,802211.00
07/26/2016 22:30,2,0.000,ALERT,211.48,298.17,60.023,1469586603,"274151322000094","219011344069620",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,624023.5,624023.5,593,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586623,802212.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.67,59.986,1469586603,"201051344000579","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,506178.2,506178.2,587,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469586625,802213.00
07/26/2016 22:30,2,0.000,ALERT,211.93,300.27,59.991,1469586603,"201051344000890","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,500588.5,500588.5,583,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586627,802214.00
07/26/2016 22:30,2,0.000,ALERT,212.38,299.97,59.981,1469586603,"201051344000438","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,502251.7,502251.7,586,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586628,802215.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.37,59.986,1469586603,"201051344000417","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,493988.7,493988.7,582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469586630,802216.00
07/26/2016 22:30,2,0.000,ALERT,211.48,299.07,59.991,1469586603,"274151322000083","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,757462.5,757462.5,586,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586632,802217.00
07/26/2016 22:30,2,0.000,ALERT,211.93,298.47,59.954,1469586603,"274151322000076","219011344069620",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,807616.4,807616.4,580,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469586634,802218.00
07/26/2016 22:30,2,0.000,ALERT,212.38,299.97,60.012,1469586603,"201051344000868","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,491043.8,491043.8,587,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586636,802219.00
07/26/2016 22:30,2,0.000,ALERT,211.25,299.97,59.981,1469586603,"274151322000095","219011344069620",0.00,24.50,0,297.57,300.87,0.0,0.0,0.000,799405.8,799405.8,581,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586638,802220.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.07,59.986,1469586603,"201051344000988","219011344069620",0.00,23.00,0,293.96,300.27,0.0,0.0,0.000,487578.6,487578.6,589,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586639,802221.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.67,59.959,1469586603,"201051344001025","219011344069620",0.00,22.80,0,296.06,301.77,0.0,0.0,0.000,501447.9,501447.9,586,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586641,802222.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.37,60.002,1469586603,"201051344000458","219011344069620",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,498494.0,498494.0,587,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586643,802223.00
07/26/2016 22:30,2,0.000,ALERT,212.83,299.07,59.986,1469586603,"201051344000853","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,497606.1,497606.1,585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586645,802224.00
07/26/2016 22:30,2,0.000,ALERT,212.38,300.27,59.996,1469586603,"201051344000685","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,501545.0,501545.0,586,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586646,802225.00
07/26/2016 22:30,2,0.000,ALERT,212.38,299.67,60.023,1469586603,"201051344000917","219011344069620",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,498481.0,498481.0,585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586648,802226.00
07/26/2016 22:30,2,0.000,ALERT,212.38,300.57,59.986,1469586603,"201051344001145","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,503650.6,503650.6,586,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586650,802227.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.37,59.986,1469586603,"201051344000651","219011344069620",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,496432.9,496432.9,584,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586652,802228.00
07/26/2016 22:30,2,0.000,ALERT,211.03,298.47,59.986,1469586603,"274151322000088","219011344069620",0.00,24.80,0,296.06,300.27,0.0,0.0,0.000,730399.0,730399.0,584,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586654,802229.00
07/26/2016 22:30,2,0.000,ALERT,211.93,297.87,59.991,1469586603,"274151322000068","219011344069620",0.00,25.30,0,295.76,299.37,0.0,0.0,0.000,624135.6,624135.6,589,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586655,802230.00
07/26/2016 22:30,2,0.000,ALERT,211.93,299.97,59.981,1469586603,"201051344001135","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,492491.9,492491.9,588,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586657,802231.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.67,59.944,1469586603,"201051344000594","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,502745.9,502745.9,585,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469586659,802232.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.67,59.981,1469586603,"201051344001203","219011344069620",0.00,23.00,0,296.36,302.98,0.0,0.0,0.000,500216.8,500216.8,588,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469586661,802233.00
07/26/2016 22:30,2,0.000,ALERT,211.48,298.77,59.975,1469586603,"274151322000054","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,745711.3,745711.3,586,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586663,802234.00
07/26/2016 22:30,2,0.000,ALERT,212.61,298.77,60.018,1469586603,"201051344000867","219011344069620",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,490112.4,490112.4,585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586664,802235.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.97,59.986,1469586603,"201051344001093","219011344069620",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,497900.5,497900.5,588,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469586666,802236.00
07/26/2016 22:30,2,0.000,ALERT,212.16,299.07,59.970,1469586603,"201051344000900","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,506326.7,506326.7,588,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586668,802237.00
07/26/2016 22:30,2,0.000,ALERT,212.61,298.47,59.991,1469586603,"201051344000648","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,496480.5,496480.5,589,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469586670,802238.00
07/26/2016 22:30,2,0.000,ALERT,212.38,299.67,59.991,1469586603,"201051344000569","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,506929.1,506929.1,586,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586672,802239.00
07/26/2016 22:30,2,0.000,ALERT,212.38,299.67,59.996,1469586603,"201051344000983","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,498862.2,498862.2,587,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586673,802240.00
07/26/2016 22:30,2,0.000,ALERT,212.38,299.07,59.981,1469586603,"201051344001158","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,491816.9,491816.9,585,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586675,802241.00
07/26/2016 22:30,2,0.000,ALERT,212.83,299.37,59.986,1469586603,"201051344000576","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,499155.4,499155.4,588,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586677,802242.00
07/26/2016 22:30,2,0.000,ALERT,211.70,298.17,60.007,1469586603,"274151322000087","219011344069620",0.00,25.50,0,296.06,299.97,0.0,0.0,0.000,718533.6,718533.6,592,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469586679,802243.00
07/26/2016 22:45,2,0.000,ALERT,213.06,299.67,59.986,1469587503,"201051344000645","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,498718.1,498718.1,589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587505,802244.00
07/26/2016 22:45,2,0.000,ALERT,212.16,299.37,59.991,1469587503,"274151322000085","219011344069620",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,746410.3,746410.3,585,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587507,802245.00
07/26/2016 22:45,2,0.000,ALERT,213.06,299.37,59.954,1469587503,"201051344000633","219011344069620",0.00,22.80,0,294.86,300.87,0.0,0.0,0.000,490023.5,490023.5,585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587509,802246.00
07/26/2016 22:45,2,0.000,ALERT,212.83,299.97,59.991,1469587503,"201051344000469","219011344069620",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,492132.8,492132.8,590,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587511,802247.00
07/26/2016 22:45,2,0.000,ALERT,212.16,299.67,60.018,1469587503,"201051344000646","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,493707.7,493707.7,587,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587513,802248.00
07/26/2016 22:45,2,0.000,ALERT,211.93,300.27,59.986,1469587503,"274151322000052","219011344069620",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,764340.6,764340.6,585,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587515,802249.00
07/26/2016 22:45,2,0.000,ALERT,212.61,299.97,60.007,1469587503,"201051344000585","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,502284.5,502284.5,588,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587516,802250.00
07/26/2016 22:45,2,0.000,ALERT,212.16,299.97,59.975,1469587503,"201051344001230","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,497099.2,497099.2,588,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587518,802251.00
07/26/2016 22:45,2,0.000,ALERT,212.83,300.57,59.991,1469587503,"201051344000582","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,490038.5,490038.5,586,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587520,802252.00
07/26/2016 22:45,2,0.000,ALERT,211.93,299.97,59.981,1469587503,"201051344000955","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,503358.3,503358.3,587,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587522,802253.00
07/26/2016 22:45,2,0.000,ALERT,211.93,298.77,60.018,1469587503,"274151322000094","219011344069620",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,624023.5,624023.5,595,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587523,802254.00
07/26/2016 22:45,2,0.000,ALERT,212.61,300.27,59.933,1469587503,"201051344000579","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,506178.2,506178.2,589,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587525,802255.00
07/26/2016 22:45,2,0.000,ALERT,212.16,299.97,59.986,1469587503,"201051344000890","219011344069620",0.00,23.00,0,298.47,302.98,0.0,0.0,0.000,500588.5,500588.5,585,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587527,802256.00
07/26/2016 22:45,2,0.000,ALERT,212.38,299.67,59.965,1469587503,"201051344000438","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,502251.7,502251.7,588,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587529,802257.00
07/26/2016 22:45,2,0.000,ALERT,212.38,298.77,59.970,1469587503,"201051344000417","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,493988.7,493988.7,584,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587531,802258.00
07/26/2016 22:45,2,0.000,ALERT,211.93,299.97,59.970,1469587503,"274151322000083","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,757462.5,757462.5,588,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587533,802259.00
07/26/2016 22:45,2,0.000,ALERT,212.61,299.67,59.975,1469587503,"274151322000076","219011344069620",0.00,24.00,0,296.96,301.77,0.0,0.0,0.000,807616.4,807616.4,582,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587535,802260.00
07/26/2016 22:45,2,0.000,ALERT,212.61,300.27,59.975,1469587503,"201051344000868","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,491043.8,491043.8,589,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587536,802261.00
07/26/2016 22:45,2,0.000,ALERT,211.93,300.57,59.970,1469587503,"274151322000095","219011344069620",0.00,24.00,0,298.17,302.07,0.0,0.0,0.000,799405.8,799405.8,583,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587538,802262.00
07/26/2016 22:45,2,0.000,ALERT,212.61,299.97,59.981,1469587503,"201051344000988","219011344069620",0.00,23.00,0,294.86,301.17,0.0,0.0,0.000,487578.6,487578.6,591,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587540,802263.00
07/26/2016 22:45,2,0.000,ALERT,212.38,299.07,59.970,1469587503,"201051344001025","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,501447.9,501447.9,588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587542,802264.00
07/26/2016 22:45,2,0.000,ALERT,212.38,299.67,59.970,1469587503,"201051344000458","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,498494.0,498494.0,589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587544,802265.00
07/26/2016 22:45,2,0.000,ALERT,213.29,299.97,59.975,1469587503,"201051344000853","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,497606.1,497606.1,587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587546,802266.00
07/26/2016 22:45,2,0.000,ALERT,212.83,299.67,59.970,1469587503,"201051344000685","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,501545.0,501545.0,588,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587547,802267.00
07/26/2016 22:45,2,0.000,ALERT,212.38,299.07,59.970,1469587503,"201051344000917","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,498481.0,498481.0,587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587549,802268.00
07/26/2016 22:45,2,0.000,ALERT,212.83,299.97,59.981,1469587503,"201051344001145","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,503650.6,503650.6,588,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587551,802269.00
07/26/2016 22:45,2,0.000,ALERT,212.61,298.77,59.965,1469587503,"201051344000651","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,496432.9,496432.9,586,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587553,802270.00
07/26/2016 22:45,2,0.000,ALERT,211.48,299.07,59.949,1469587503,"274151322000088","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,730399.0,730399.0,586,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587555,802271.00
07/26/2016 22:45,2,0.000,ALERT,212.61,299.07,59.933,1469587503,"274151322000068","219011344069620",0.00,24.80,0,296.96,300.57,0.0,0.0,0.000,624135.6,624135.6,591,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587556,802272.00
07/26/2016 22:45,2,0.000,ALERT,211.93,299.37,59.970,1469587503,"201051344001135","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,492491.9,492491.9,590,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587558,802273.00
07/26/2016 22:45,2,0.000,ALERT,212.38,300.57,59.981,1469587503,"201051344000594","219011344069620",0.00,23.30,0,296.66,301.77,0.0,0.0,0.000,502745.9,502745.9,587,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587560,802274.00
07/26/2016 22:45,2,0.000,ALERT,212.61,299.37,59.970,1469587503,"201051344001203","219011344069620",0.00,22.80,0,298.17,303.58,0.0,0.0,0.000,500216.8,500216.8,590,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587562,802275.00
07/26/2016 22:45,2,0.000,ALERT,211.70,299.97,59.928,1469587503,"274151322000054","219011344069620",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,745711.3,745711.3,588,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587564,802276.00
07/26/2016 22:45,2,0.000,ALERT,212.83,299.37,59.991,1469587503,"201051344000867","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,490112.4,490112.4,587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587565,802277.00
07/26/2016 22:45,2,0.000,ALERT,212.38,299.67,60.018,1469587503,"201051344001093","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,497900.5,497900.5,590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587567,802278.00
07/26/2016 22:45,2,0.000,ALERT,212.61,299.67,59.965,1469587503,"201051344000900","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,506326.7,506326.7,590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587569,802279.00
07/26/2016 22:45,2,0.000,ALERT,212.83,299.07,59.981,1469587503,"201051344000648","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,496480.5,496480.5,591,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587571,802280.00
07/26/2016 22:45,2,0.000,ALERT,212.61,300.27,59.975,1469587503,"201051344000569","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,506929.1,506929.1,588,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587573,802281.00
07/26/2016 22:45,2,0.000,ALERT,212.61,299.97,59.970,1469587503,"201051344000983","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,498862.2,498862.2,589,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587574,802282.00
07/26/2016 22:45,2,0.000,ALERT,212.38,299.37,59.970,1469587503,"201051344001158","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,491816.9,491816.9,587,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587576,802283.00
07/26/2016 22:45,2,0.000,ALERT,213.06,300.27,59.970,1469587503,"201051344000576","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,499155.4,499155.4,590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469587578,802284.00
07/26/2016 22:45,2,0.000,ALERT,212.16,299.07,59.965,1469587503,"274151322000087","219011344069620",0.00,25.00,0,296.96,301.17,0.0,0.0,0.000,718533.6,718533.6,594,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469587580,802285.00
07/26/2016 23:00,2,0.000,ALERT,213.51,300.87,59.954,1469588403,"201051344000645","219011344069620",0.00,23.00,0,297.87,303.28,0.0,0.0,0.000,498718.1,498718.1,591,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588405,802286.00
07/26/2016 23:00,2,0.000,ALERT,212.83,301.77,59.959,1469588403,"274151322000085","219011344069620",0.00,23.80,0,298.47,303.58,0.0,0.0,0.000,746410.3,746410.3,587,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588407,802287.00
07/26/2016 23:00,2,0.000,ALERT,213.74,300.57,59.970,1469588403,"201051344000633","219011344069620",0.00,22.30,0,296.06,302.68,0.0,0.0,0.000,490023.5,490023.5,587,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588409,802288.00
07/26/2016 23:00,2,0.000,ALERT,213.06,300.57,59.965,1469588403,"201051344000469","219011344069620",0.00,22.00,0,296.66,302.98,0.0,0.0,0.000,492132.8,492132.8,592,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588411,802289.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.17,59.965,1469588403,"201051344000646","219011344069620",0.00,22.30,0,297.26,302.98,0.0,0.0,0.000,493707.7,493707.7,589,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588412,802290.00
07/26/2016 23:00,2,0.000,ALERT,212.38,300.87,59.959,1469588403,"274151322000052","219011344069620",0.00,24.00,0,297.87,303.88,0.0,0.0,0.000,764340.6,764340.6,587,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588414,802291.00
07/26/2016 23:00,2,0.000,ALERT,213.51,301.47,59.970,1469588403,"201051344000585","219011344069620",0.00,22.50,0,297.57,303.58,0.0,0.0,0.000,502284.5,502284.5,590,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588416,802292.00
07/26/2016 23:00,2,0.000,ALERT,213.29,301.77,59.949,1469588403,"201051344001230","219011344069620",0.00,22.30,0,298.17,303.58,0.0,0.0,0.000,497099.2,497099.2,590,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588418,802293.00
07/26/2016 23:00,2,0.000,ALERT,213.74,301.77,59.965,1469588403,"201051344000582","219011344069620",0.00,22.30,0,298.47,303.88,0.0,0.0,0.000,490038.5,490038.5,588,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588420,802294.00
07/26/2016 23:00,2,0.000,ALERT,212.83,300.87,59.922,1469588403,"201051344000955","219011344069620",0.00,22.50,0,297.57,303.28,0.0,0.0,0.000,503358.3,503358.3,589,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588421,802295.00
07/26/2016 23:00,2,0.000,ALERT,212.83,300.57,59.938,1469588403,"274151322000094","219011344069620",0.00,23.80,0,297.87,302.98,0.0,0.0,0.000,624023.5,624023.5,597,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588423,802296.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.77,59.965,1469588403,"201051344000579","219011344069620",0.00,22.80,0,298.47,304.18,0.0,0.0,0.000,506178.2,506178.2,591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588425,802297.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.77,59.970,1469588403,"201051344000890","219011344069620",0.00,22.80,0,297.87,304.48,0.0,0.0,0.000,500588.5,500588.5,587,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588427,802298.00
07/26/2016 23:00,2,0.000,ALERT,213.51,301.17,59.970,1469588403,"201051344000438","219011344069620",0.00,22.30,0,297.87,303.88,0.0,0.0,0.000,502251.7,502251.7,590,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588429,802299.00
07/26/2016 23:00,2,0.000,ALERT,213.29,300.27,59.928,1469588403,"201051344000417","219011344069620",0.00,22.50,0,297.26,302.68,0.0,0.0,0.000,493988.7,493988.7,586,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588431,802300.00
07/26/2016 23:00,2,0.000,ALERT,212.83,302.07,59.959,1469588403,"274151322000083","219011344069620",0.00,23.80,0,298.47,303.88,0.0,0.0,0.000,757462.5,757462.5,590,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588432,802301.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.77,59.954,1469588403,"274151322000076","219011344069620",0.00,23.80,0,298.47,303.88,0.0,0.0,0.000,807616.4,807616.4,584,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588434,802302.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.47,59.938,1469588403,"201051344000868","219011344069620",0.00,22.50,0,298.47,304.18,0.0,0.0,0.000,491043.8,491043.8,591,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588436,802303.00
07/26/2016 23:00,2,0.000,ALERT,212.61,302.37,59.981,1469588403,"274151322000095","219011344069620",0.00,23.50,0,299.37,304.18,0.0,0.0,0.000,799405.8,799405.8,585,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588438,802304.00
07/26/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1469588403,"201051344000988","219011344069620",0.00,22.80,0,295.46,303.28,0.0,0.0,0.000,487578.6,487578.6,593,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588440,802305.00
07/26/2016 23:00,2,0.000,ALERT,213.06,300.27,59.970,1469588403,"201051344001025","219011344069620",0.00,22.00,0,297.26,304.18,0.0,0.0,0.000,501447.9,501447.9,590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588441,802306.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.17,59.975,1469588403,"201051344000458","219011344069620",0.00,23.00,0,297.87,304.18,0.0,0.0,0.000,498494.0,498494.0,591,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588443,802307.00
07/26/2016 23:00,2,0.000,ALERT,213.74,300.87,60.018,1469588403,"201051344000853","219011344069620",0.00,22.50,0,297.87,303.58,0.0,0.0,0.000,497606.1,497606.1,589,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588445,802308.00
07/26/2016 23:00,2,0.000,ALERT,213.51,301.47,59.996,1469588403,"201051344000685","219011344069620",0.00,22.50,0,297.57,303.28,0.0,0.0,0.000,501545.0,501545.0,590,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588447,802309.00
07/26/2016 23:00,2,0.000,ALERT,213.29,300.57,59.949,1469588403,"201051344000917","219011344069620",0.00,23.00,0,296.06,302.98,0.0,0.0,0.000,498481.0,498481.0,589,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588449,802310.00
07/26/2016 23:00,2,0.000,ALERT,213.51,301.17,59.970,1469588403,"201051344001145","219011344069620",0.00,22.30,0,298.17,304.48,0.0,0.0,0.000,503650.6,503650.6,590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588450,802311.00
07/26/2016 23:00,2,0.000,ALERT,213.51,300.27,59.970,1469588403,"201051344000651","219011344069620",0.00,22.00,0,296.96,302.98,0.0,0.0,0.000,496432.9,496432.9,588,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588452,802312.00
07/26/2016 23:00,2,0.000,ALERT,212.38,301.47,60.007,1469588403,"274151322000088","219011344069620",0.00,23.80,0,298.17,303.28,0.0,0.0,0.000,730399.0,730399.0,588,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588454,802313.00
07/26/2016 23:00,2,0.000,ALERT,213.29,300.57,59.970,1469588403,"274151322000068","219011344069620",0.00,24.30,0,298.17,302.68,0.0,0.0,0.000,624135.6,624135.6,593,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588456,802314.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.17,59.975,1469588403,"201051344001135","219011344069620",0.00,22.30,0,297.57,303.88,0.0,0.0,0.000,492491.9,492491.9,592,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588458,802315.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.77,59.970,1469588403,"201051344000594","219011344069620",0.00,22.80,0,297.57,303.88,0.0,0.0,0.000,502745.9,502745.9,589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588460,802316.00
07/26/2016 23:00,2,0.000,ALERT,213.29,300.87,59.975,1469588403,"201051344001203","219011344069620",0.00,22.30,0,297.87,305.08,0.0,0.0,0.000,500216.8,500216.8,592,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588462,802317.00
07/26/2016 23:00,2,0.000,ALERT,212.61,301.77,59.965,1469588403,"274151322000054","219011344069620",0.00,23.80,0,298.77,304.18,0.0,0.0,0.000,745711.3,745711.3,590,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588463,802318.00
07/26/2016 23:00,2,0.000,ALERT,213.51,300.87,59.965,1469588403,"201051344000867","219011344069620",0.00,23.00,0,297.57,303.88,0.0,0.0,0.000,490112.4,490112.4,589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588465,802319.00
07/26/2016 23:00,2,0.000,ALERT,213.29,301.17,59.965,1469588403,"201051344001093","219011344069620",0.00,22.80,0,297.57,303.28,0.0,0.0,0.000,497900.5,497900.5,592,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588467,802320.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.17,59.959,1469588403,"201051344000900","219011344069620",0.00,22.50,0,297.57,303.28,0.0,0.0,0.000,506326.7,506326.7,592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588469,802321.00
07/26/2016 23:00,2,0.000,ALERT,213.51,300.57,59.970,1469588403,"201051344000648","219011344069620",0.00,22.00,0,297.57,303.58,0.0,0.0,0.000,496480.5,496480.5,593,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588471,802322.00
07/26/2016 23:00,2,0.000,ALERT,213.29,301.77,59.975,1469588403,"201051344000569","219011344069620",0.00,22.80,0,298.47,304.18,0.0,0.0,0.000,506929.1,506929.1,590,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588472,802323.00
07/26/2016 23:00,2,0.000,ALERT,213.06,301.17,59.975,1469588403,"201051344000983","219011344069620",0.00,22.80,0,298.17,303.88,0.0,0.0,0.000,498862.2,498862.2,591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588474,802324.00
07/26/2016 23:00,2,0.000,ALERT,213.29,300.87,59.991,1469588403,"201051344001158","219011344069620",0.00,22.30,0,296.96,302.68,0.0,0.0,0.000,491816.9,491816.9,589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588476,802325.00
