ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2016 23:00,2,0.000,ALERT,213.74,301.77,60.007,1469588403,"201051344000576","219011344069620",0.00,22.50,0,297.87,303.58,0.0,0.0,0.000,499155.4,499155.4,592,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469588478,802326.00
07/26/2016 23:00,2,0.000,ALERT,212.83,300.87,59.970,1469588403,"274151322000087","219011344069620",0.00,24.50,0,297.87,303.28,0.0,0.0,0.000,718533.6,718533.6,596,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469588479,802327.00
07/26/2016 23:15,2,0.000,ALERT,213.96,301.77,59.986,1469589303,"201051344000645","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,498718.1,498718.1,593,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589305,802328.00
07/26/2016 23:15,2,0.000,ALERT,213.06,301.47,60.018,1469589303,"274151322000085","219011344069620",0.00,23.50,0,299.07,303.28,0.0,0.0,0.000,746410.3,746410.3,589,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589307,802329.00
07/26/2016 23:15,2,0.000,ALERT,213.96,301.77,60.028,1469589303,"201051344000633","219011344069620",0.00,22.30,0,297.26,302.68,0.0,0.0,0.000,490023.5,490023.5,589,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589309,802330.00
07/26/2016 23:15,2,0.000,ALERT,213.51,301.77,59.986,1469589303,"201051344000469","219011344069620",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,492132.8,492132.8,594,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589310,802331.00
07/26/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1469589303,"201051344000646","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,493707.7,493707.7,591,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589312,802332.00
07/26/2016 23:15,2,0.000,ALERT,212.38,300.87,59.949,1469589303,"274151322000052","219011344069620",0.00,23.50,0,299.07,303.58,0.0,0.0,0.000,764340.6,764340.6,589,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589314,802333.00
07/26/2016 23:15,2,0.000,ALERT,213.51,302.07,59.986,1469589303,"201051344000585","219011344069620",0.00,22.50,0,298.77,303.28,0.0,0.0,0.000,502284.5,502284.5,592,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589316,802334.00
07/26/2016 23:15,2,0.000,ALERT,213.06,302.37,59.991,1469589303,"201051344001230","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,497099.2,497099.2,592,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589318,802335.00
07/26/2016 23:15,2,0.000,ALERT,213.74,302.68,59.981,1469589303,"201051344000582","219011344069620",0.00,22.30,0,299.97,303.58,0.0,0.0,0.000,490038.5,490038.5,590,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589319,802336.00
07/26/2016 23:15,2,0.000,ALERT,212.83,301.47,60.007,1469589303,"201051344000955","219011344069620",0.00,22.50,0,299.37,302.68,0.0,0.0,0.000,503358.3,503358.3,591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469589321,802337.00
07/26/2016 23:15,2,0.000,ALERT,212.83,300.87,59.986,1469589303,"274151322000094","219011344069620",0.00,23.50,0,298.77,302.68,0.0,0.0,0.000,624023.5,624023.5,599,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589323,802338.00
07/26/2016 23:15,2,0.000,ALERT,213.51,302.68,60.007,1469589303,"201051344000579","219011344069620",0.00,22.50,0,299.97,303.88,0.0,0.0,0.000,506178.2,506178.2,593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469589325,802339.00
07/26/2016 23:15,2,0.000,ALERT,213.06,302.37,59.991,1469589303,"201051344000890","219011344069620",0.00,22.50,0,299.67,304.18,0.0,0.0,0.000,500588.5,500588.5,589,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589327,802340.00
07/26/2016 23:15,2,0.000,ALERT,213.06,301.77,59.991,1469589303,"201051344000438","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,502251.7,502251.7,592,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589328,802341.00
07/26/2016 23:15,2,0.000,ALERT,213.06,300.87,59.975,1469589303,"201051344000417","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,493988.7,493988.7,588,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589330,802342.00
07/26/2016 23:15,2,0.000,ALERT,212.83,300.87,59.981,1469589303,"274151322000083","219011344069620",0.00,23.30,0,299.67,303.58,0.0,0.0,0.000,757462.5,757462.5,592,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589332,802343.00
07/26/2016 23:15,2,0.000,ALERT,213.29,301.47,60.002,1469589303,"274151322000076","219011344069620",0.00,23.50,0,299.07,303.28,0.0,0.0,0.000,807616.4,807616.4,586,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589334,802344.00
07/26/2016 23:15,2,0.000,ALERT,213.29,302.07,59.933,1469589303,"201051344000868","219011344069620",0.00,22.30,0,299.97,304.18,0.0,0.0,0.000,491043.8,491043.8,593,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589336,802345.00
07/26/2016 23:15,2,0.000,ALERT,212.83,301.77,59.965,1469589303,"274151322000095","219011344069620",0.00,23.00,0,300.27,303.88,0.0,0.0,0.000,799405.8,799405.8,587,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589337,802346.00
07/26/2016 23:15,2,0.000,ALERT,213.29,301.47,59.975,1469589303,"201051344000988","219011344069620",0.00,22.50,0,296.96,302.98,0.0,0.0,0.000,487578.6,487578.6,595,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469589339,802347.00
07/26/2016 23:15,2,0.000,ALERT,212.83,301.17,59.959,1469589303,"201051344001025","219011344069620",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,501447.9,501447.9,592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589341,802348.00
07/26/2016 23:15,2,0.000,ALERT,213.29,301.77,60.007,1469589303,"201051344000458","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,498494.0,498494.0,593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589343,802349.00
07/26/2016 23:15,2,0.000,ALERT,213.96,301.17,59.986,1469589303,"201051344000853","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,497606.1,497606.1,591,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589345,802350.00
07/26/2016 23:15,2,0.000,ALERT,213.29,301.77,59.981,1469589303,"201051344000685","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,501545.0,501545.0,592,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589346,802351.00
07/26/2016 23:15,2,0.000,ALERT,213.06,301.47,59.959,1469589303,"201051344000917","219011344069620",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,498481.0,498481.0,591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589348,802352.00
07/26/2016 23:15,2,0.000,ALERT,213.29,302.37,59.970,1469589303,"201051344001145","219011344069620",0.00,22.30,0,299.37,303.88,0.0,0.0,0.000,503650.6,503650.6,592,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589350,802353.00
07/26/2016 23:15,2,0.000,ALERT,213.06,301.17,59.965,1469589303,"201051344000651","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,496432.9,496432.9,590,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589352,802354.00
07/26/2016 23:15,2,0.000,ALERT,212.16,300.87,59.970,1469589303,"274151322000088","219011344069620",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,730399.0,730399.0,590,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589354,802355.00
07/26/2016 23:15,2,0.000,ALERT,213.29,299.97,59.970,1469589303,"274151322000068","219011344069620",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,624135.6,624135.6,595,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589355,802356.00
07/26/2016 23:15,2,0.000,ALERT,212.61,301.47,59.922,1469589303,"201051344001135","219011344069620",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,492491.9,492491.9,594,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589357,802357.00
07/26/2016 23:15,2,0.000,ALERT,213.06,301.77,59.970,1469589303,"201051344000594","219011344069620",0.00,22.50,0,299.07,303.88,0.0,0.0,0.000,502745.9,502745.9,591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589359,802358.00
07/26/2016 23:15,2,0.000,ALERT,213.06,301.17,60.002,1469589303,"201051344001203","219011344069620",0.00,22.30,0,299.37,304.78,0.0,0.0,0.000,500216.8,500216.8,594,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589361,802359.00
07/26/2016 23:15,2,0.000,ALERT,212.61,301.77,59.970,1469589303,"274151322000054","219011344069620",0.00,23.80,0,298.77,303.88,0.0,0.0,0.000,745711.3,745711.3,592,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589363,802360.00
07/26/2016 23:15,2,0.000,ALERT,213.51,300.87,59.970,1469589303,"201051344000867","219011344069620",0.00,22.80,0,298.77,303.58,0.0,0.0,0.000,490112.4,490112.4,591,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589364,802361.00
07/26/2016 23:15,2,0.000,ALERT,212.83,301.47,59.965,1469589303,"201051344001093","219011344069620",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,497900.5,497900.5,594,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469589366,802362.00
07/26/2016 23:15,2,0.000,ALERT,213.06,301.17,59.938,1469589303,"201051344000900","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,506326.7,506326.7,594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469589368,802363.00
07/26/2016 23:15,2,0.000,ALERT,213.51,300.57,59.965,1469589303,"201051344000648","219011344069620",0.00,22.00,0,299.07,303.58,0.0,0.0,0.000,496480.5,496480.5,595,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589370,802364.00
07/26/2016 23:15,2,0.000,ALERT,213.29,301.77,59.970,1469589303,"201051344000569","219011344069620",0.00,22.80,0,299.97,304.18,0.0,0.0,0.000,506929.1,506929.1,592,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589372,802365.00
07/26/2016 23:15,2,0.000,ALERT,213.06,301.17,59.970,1469589303,"201051344000983","219011344069620",0.00,22.50,0,299.67,303.88,0.0,0.0,0.000,498862.2,498862.2,593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589374,802366.00
07/26/2016 23:15,2,0.000,ALERT,213.29,300.87,59.996,1469589303,"201051344001158","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,491816.9,491816.9,591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589375,802367.00
07/26/2016 23:15,2,0.000,ALERT,213.74,301.77,59.975,1469589303,"201051344000576","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,499155.4,499155.4,594,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589377,802368.00
07/26/2016 23:15,2,0.000,ALERT,213.06,300.57,59.959,1469589303,"274151322000087","219011344069620",0.00,24.30,0,298.17,302.98,0.0,0.0,0.000,718533.6,718533.6,598,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469589379,802369.00
07/26/2016 23:30,2,0.000,ALERT,213.74,301.17,59.991,1469590203,"201051344000645","219011344069620",0.00,22.80,0,299.67,303.28,0.0,0.0,0.000,498718.1,498718.1,595,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590205,802370.00
07/26/2016 23:30,2,0.000,ALERT,212.61,300.87,59.981,1469590203,"274151322000085","219011344069620",0.00,23.50,0,298.77,303.58,0.0,0.0,0.000,746410.3,746410.3,591,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590206,802371.00
07/26/2016 23:30,2,0.000,ALERT,213.74,301.17,59.986,1469590203,"201051344000633","219011344069620",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,490023.5,490023.5,591,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590208,802372.00
07/26/2016 23:30,2,0.000,ALERT,213.29,301.17,59.970,1469590203,"201051344000469","219011344069620",0.00,22.00,0,298.47,303.28,0.0,0.0,0.000,492132.8,492132.8,596,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469590210,802373.00
07/26/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1469590203,"201051344000646","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,493707.7,493707.7,593,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590212,802374.00
07/26/2016 23:30,2,0.000,ALERT,212.38,301.47,59.981,1469590203,"274151322000052","219011344069620",0.00,23.50,0,298.47,303.58,0.0,0.0,0.000,764340.6,764340.6,591,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590214,802375.00
07/26/2016 23:30,2,0.000,ALERT,213.29,302.37,59.996,1469590203,"201051344000585","219011344069620",0.00,22.50,0,299.67,304.18,0.0,0.0,0.000,502284.5,502284.5,594,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590215,802376.00
07/26/2016 23:30,2,0.000,ALERT,213.29,302.68,59.991,1469590203,"201051344001230","219011344069620",0.00,22.00,0,300.27,304.18,0.0,0.0,0.000,497099.2,497099.2,594,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590217,802377.00
07/26/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1469590203,"201051344000582","219011344069620",0.00,22.00,0,300.57,304.48,0.0,0.0,0.000,490038.5,490038.5,592,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469590219,802378.00
07/26/2016 23:30,2,0.000,ALERT,212.83,302.07,59.981,1469590203,"201051344000955","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,503358.3,503358.3,593,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469590221,802379.00
07/26/2016 23:30,2,0.000,ALERT,213.06,300.87,59.986,1469590203,"274151322000094","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,624023.5,624023.5,601,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590223,802380.00
07/26/2016 23:30,2,0.000,ALERT,213.06,302.07,59.981,1469590203,"201051344000579","219011344069620",0.00,22.50,0,300.27,304.18,0.0,0.0,0.000,506178.2,506178.2,595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590224,802381.00
07/26/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1469590203,"201051344000890","219011344069620",0.00,22.50,0,300.27,305.08,0.0,0.0,0.000,500588.5,500588.5,591,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590226,802382.00
07/26/2016 23:30,2,0.000,ALERT,213.51,302.07,59.959,1469590203,"201051344000438","219011344069620",0.00,22.00,0,300.27,304.18,0.0,0.0,0.000,502251.7,502251.7,594,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590228,802383.00
07/26/2016 23:30,2,0.000,ALERT,213.51,301.47,59.949,1469590203,"201051344000417","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,493988.7,493988.7,590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590230,802384.00
07/26/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1469590203,"274151322000083","219011344069620",0.00,23.00,0,299.07,303.58,0.0,0.0,0.000,757462.5,757462.5,594,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590232,802385.00
07/26/2016 23:30,2,0.000,ALERT,213.29,301.77,59.986,1469590203,"274151322000076","219011344069620",0.00,23.30,0,298.77,303.58,0.0,0.0,0.000,807616.4,807616.4,588,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469590234,802386.00
07/26/2016 23:30,2,0.000,ALERT,213.29,302.07,59.991,1469590203,"201051344000868","219011344069620",0.00,22.30,0,300.27,303.88,0.0,0.0,0.000,491043.8,491043.8,595,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590235,802387.00
07/26/2016 23:30,2,0.000,ALERT,212.83,302.37,59.996,1469590203,"274151322000095","219011344069620",0.00,23.00,0,299.97,303.88,0.0,0.0,0.000,799405.8,799405.8,589,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469590237,802388.00
07/26/2016 23:30,2,0.000,ALERT,213.29,301.47,60.034,1469590203,"201051344000988","219011344069620",0.00,22.50,0,297.26,302.98,0.0,0.0,0.000,487578.6,487578.6,597,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590239,802389.00
07/26/2016 23:30,2,0.000,ALERT,213.06,301.47,59.991,1469590203,"201051344001025","219011344069620",0.00,21.80,0,299.07,304.48,0.0,0.0,0.000,501447.9,501447.9,594,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590241,802390.00
07/26/2016 23:30,2,0.000,ALERT,213.29,301.47,59.981,1469590203,"201051344000458","219011344069620",0.00,23.00,0,298.77,303.88,0.0,0.0,0.000,498494.0,498494.0,595,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590243,802391.00
07/26/2016 23:30,2,0.000,ALERT,213.96,301.47,59.991,1469590203,"201051344000853","219011344069620",0.00,22.30,0,299.67,303.58,0.0,0.0,0.000,497606.1,497606.1,593,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590245,802392.00
07/26/2016 23:30,2,0.000,ALERT,213.74,302.37,60.018,1469590203,"201051344000685","219011344069620",0.00,22.30,0,299.67,303.88,0.0,0.0,0.000,501545.0,501545.0,594,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590246,802393.00
07/26/2016 23:30,2,0.000,ALERT,213.29,301.77,59.986,1469590203,"201051344000917","219011344069620",0.00,23.00,0,298.47,303.28,0.0,0.0,0.000,498481.0,498481.0,593,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590248,802394.00
07/26/2016 23:30,2,0.000,ALERT,213.51,302.68,59.981,1469590203,"201051344001145","219011344069620",0.00,22.00,0,300.27,304.78,0.0,0.0,0.000,503650.6,503650.6,594,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590250,802395.00
07/26/2016 23:30,2,0.000,ALERT,213.51,301.77,59.975,1469590203,"201051344000651","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,496432.9,496432.9,592,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590252,802396.00
07/26/2016 23:30,2,0.000,ALERT,212.38,301.17,59.938,1469590203,"274151322000088","219011344069620",0.00,23.50,0,299.67,303.28,0.0,0.0,0.000,730399.0,730399.0,592,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469590254,802397.00
07/26/2016 23:30,2,0.000,ALERT,213.51,300.57,59.986,1469590203,"274151322000068","219011344069620",0.00,23.80,0,299.07,302.37,0.0,0.0,0.000,624135.6,624135.6,597,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590255,802398.00
07/26/2016 23:30,2,0.000,ALERT,212.83,302.07,59.975,1469590203,"201051344001135","219011344069620",0.00,22.30,0,299.67,304.48,0.0,0.0,0.000,492491.9,492491.9,596,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469590257,802399.00
07/26/2016 23:30,2,0.000,ALERT,213.06,302.07,60.023,1469590203,"201051344000594","219011344069620",0.00,22.30,0,299.07,303.88,0.0,0.0,0.000,502745.9,502745.9,593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590259,802400.00
07/26/2016 23:30,2,0.000,ALERT,213.51,302.07,59.949,1469590203,"201051344001203","219011344069620",0.00,22.30,0,299.67,305.68,0.0,0.0,0.000,500216.8,500216.8,596,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590261,802401.00
07/26/2016 23:30,2,0.000,ALERT,212.61,301.47,59.954,1469590203,"274151322000054","219011344069620",0.00,23.50,0,299.97,303.88,0.0,0.0,0.000,745711.3,745711.3,594,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590263,802402.00
07/26/2016 23:30,2,0.000,ALERT,213.51,301.17,59.975,1469590203,"201051344000867","219011344069620",0.00,22.80,0,299.07,303.58,0.0,0.0,0.000,490112.4,490112.4,593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590265,802403.00
07/26/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1469590203,"201051344001093","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,497900.5,497900.5,596,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590266,802404.00
07/26/2016 23:30,2,0.000,ALERT,213.29,301.47,59.975,1469590203,"201051344000900","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,506326.7,506326.7,596,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590268,802405.00
07/26/2016 23:30,2,0.000,ALERT,213.51,300.87,59.970,1469590203,"201051344000648","219011344069620",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,496480.5,496480.5,597,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590270,802406.00
07/26/2016 23:30,2,0.000,ALERT,213.51,302.07,59.986,1469590203,"201051344000569","219011344069620",0.00,22.80,0,299.97,303.88,0.0,0.0,0.000,506929.1,506929.1,594,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590272,802407.00
07/26/2016 23:30,2,0.000,ALERT,213.51,301.77,59.970,1469590203,"201051344000983","219011344069620",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,498862.2,498862.2,595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590274,802408.00
07/26/2016 23:30,2,0.000,ALERT,213.29,301.17,59.975,1469590203,"201051344001158","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,491816.9,491816.9,593,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469590275,802409.00
07/26/2016 23:30,2,0.000,ALERT,213.74,301.77,59.938,1469590203,"201051344000576","219011344069620",0.00,22.30,0,299.67,303.58,0.0,0.0,0.000,499155.4,499155.4,596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590277,802410.00
07/26/2016 23:30,2,0.000,ALERT,212.83,301.17,59.986,1469590203,"274151322000087","219011344069620",0.00,24.00,0,299.07,302.98,0.0,0.0,0.000,718533.6,718533.6,600,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469590279,802411.00
07/26/2016 23:45,2,0.000,ALERT,214.19,302.68,59.986,1469591104,"201051344000645","219011344069620",0.00,22.80,0,299.37,304.18,0.0,0.0,0.000,498718.1,498718.1,597,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591106,802412.00
07/26/2016 23:45,2,0.000,ALERT,213.29,302.07,59.959,1469591104,"274151322000085","219011344069620",0.00,23.30,0,299.97,304.18,0.0,0.0,0.000,746410.3,746410.3,593,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591108,802413.00
07/26/2016 23:45,2,0.000,ALERT,214.19,302.37,59.991,1469591104,"201051344000633","219011344069620",0.00,22.00,0,297.57,303.58,0.0,0.0,0.000,490023.5,490023.5,593,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591109,802414.00
07/26/2016 23:45,2,0.000,ALERT,213.74,302.37,60.034,1469591104,"201051344000469","219011344069620",0.00,22.00,0,298.47,303.88,0.0,0.0,0.000,492132.8,492132.8,598,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591111,802415.00
07/26/2016 23:45,2,0.000,ALERT,213.51,302.68,59.986,1469591104,"201051344000646","219011344069620",0.00,22.00,0,299.37,303.88,0.0,0.0,0.000,493707.7,493707.7,595,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591113,802416.00
07/26/2016 23:45,2,0.000,ALERT,212.83,302.68,59.991,1469591104,"274151322000052","219011344069620",0.00,23.30,0,299.67,304.48,0.0,0.0,0.000,764340.6,764340.6,593,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591115,802417.00
07/26/2016 23:45,2,0.000,ALERT,213.96,302.98,59.991,1469591104,"201051344000585","219011344069620",0.00,22.50,0,299.67,304.48,0.0,0.0,0.000,502284.5,502284.5,596,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591116,802418.00
07/26/2016 23:45,2,0.000,ALERT,213.74,302.98,59.996,1469591104,"201051344001230","219011344069620",0.00,22.00,0,300.57,304.78,0.0,0.0,0.000,497099.2,497099.2,596,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591118,802419.00
07/26/2016 23:45,2,0.000,ALERT,214.19,303.28,59.970,1469591104,"201051344000582","219011344069620",0.00,22.00,0,300.57,304.78,0.0,0.0,0.000,490038.5,490038.5,594,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591120,802420.00
07/26/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1469591104,"201051344000955","219011344069620",0.00,22.30,0,300.27,304.18,0.0,0.0,0.000,503358.3,503358.3,595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591122,802421.00
07/26/2016 23:45,2,0.000,ALERT,213.06,301.47,59.959,1469591104,"274151322000094","219011344069620",0.00,23.00,0,299.37,303.58,0.0,0.0,0.000,624023.5,624023.5,603,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591124,802422.00
07/26/2016 23:45,2,0.000,ALERT,213.74,303.58,60.002,1469591104,"201051344000579","219011344069620",0.00,22.50,0,299.97,304.78,0.0,0.0,0.000,506178.2,506178.2,597,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591125,802423.00
07/26/2016 23:45,2,0.000,ALERT,213.51,303.28,59.996,1469591104,"201051344000890","219011344069620",0.00,22.50,0,300.57,305.38,0.0,0.0,0.000,500588.5,500588.5,593,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591127,802424.00
07/26/2016 23:45,2,0.000,ALERT,213.74,302.37,59.991,1469591104,"201051344000438","219011344069620",0.00,22.00,0,300.57,304.78,0.0,0.0,0.000,502251.7,502251.7,596,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591129,802425.00
07/26/2016 23:45,2,0.000,ALERT,213.96,302.37,59.970,1469591104,"201051344000417","219011344069620",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,493988.7,493988.7,592,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591131,802426.00
07/26/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1469591104,"274151322000083","219011344069620",0.00,23.00,0,299.97,304.48,0.0,0.0,0.000,757462.5,757462.5,596,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591133,802427.00
07/26/2016 23:45,2,0.000,ALERT,213.96,302.68,59.986,1469591104,"274151322000076","219011344069620",0.00,23.00,0,299.97,304.18,0.0,0.0,0.000,807616.4,807616.4,590,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591135,802428.00
07/26/2016 23:45,2,0.000,ALERT,213.74,303.28,59.991,1469591104,"201051344000868","219011344069620",0.00,22.30,0,299.97,304.78,0.0,0.0,0.000,491043.8,491043.8,597,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591136,802429.00
07/26/2016 23:45,2,0.000,ALERT,213.06,303.28,60.028,1469591104,"274151322000095","219011344069620",0.00,22.80,0,300.87,304.78,0.0,0.0,0.000,799405.8,799405.8,591,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591138,802430.00
07/26/2016 23:45,2,0.000,ALERT,213.74,302.68,59.996,1469591104,"201051344000988","219011344069620",0.00,22.50,0,297.26,304.18,0.0,0.0,0.000,487578.6,487578.6,599,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591140,802431.00
07/26/2016 23:45,2,0.000,ALERT,213.51,302.07,59.996,1469591104,"201051344001025","219011344069620",0.00,21.80,0,299.97,304.78,0.0,0.0,0.000,501447.9,501447.9,596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591142,802432.00
07/26/2016 23:45,2,0.000,ALERT,213.74,302.98,59.996,1469591104,"201051344000458","219011344069620",0.00,23.00,0,299.67,305.08,0.0,0.0,0.000,498494.0,498494.0,597,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591144,802433.00
07/26/2016 23:45,2,0.000,ALERT,214.41,302.68,59.991,1469591104,"201051344000853","219011344069620",0.00,22.30,0,299.97,304.48,0.0,0.0,0.000,497606.1,497606.1,595,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591145,802434.00
07/26/2016 23:45,2,0.000,ALERT,213.96,302.68,60.012,1469591104,"201051344000685","219011344069620",0.00,22.30,0,300.27,304.18,0.0,0.0,0.000,501545.0,501545.0,596,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591147,802435.00
07/26/2016 23:45,2,0.000,ALERT,213.96,302.37,59.996,1469591104,"201051344000917","219011344069620",0.00,23.00,0,298.77,303.88,0.0,0.0,0.000,498481.0,498481.0,595,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591149,802436.00
07/26/2016 23:45,2,0.000,ALERT,214.19,303.28,59.975,1469591104,"201051344001145","219011344069620",0.00,22.00,0,301.17,305.38,0.0,0.0,0.000,503650.6,503650.6,596,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591151,802437.00
07/26/2016 23:45,2,0.000,ALERT,213.96,302.07,59.981,1469591104,"201051344000651","219011344069620",0.00,21.80,0,299.97,303.88,0.0,0.0,0.000,496432.9,496432.9,594,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591153,802438.00
07/26/2016 23:45,2,0.000,ALERT,212.61,302.07,59.981,1469591104,"274151322000088","219011344069620",0.00,23.30,0,299.97,303.88,0.0,0.0,0.000,730399.0,730399.0,594,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591154,802439.00
07/26/2016 23:45,2,0.000,ALERT,213.74,301.47,59.996,1469591104,"274151322000068","219011344069620",0.00,23.80,0,299.37,302.98,0.0,0.0,0.000,624135.6,624135.6,599,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591156,802440.00
07/26/2016 23:45,2,0.000,ALERT,213.51,302.98,59.991,1469591104,"201051344001135","219011344069620",0.00,22.30,0,300.57,304.78,0.0,0.0,0.000,492491.9,492491.9,598,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591158,802441.00
07/26/2016 23:45,2,0.000,ALERT,213.74,303.88,60.023,1469591104,"201051344000594","219011344069620",0.00,22.30,0,299.37,304.78,0.0,0.0,0.000,502745.9,502745.9,595,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591160,802442.00
07/26/2016 23:45,2,0.000,ALERT,213.96,302.68,60.002,1469591104,"201051344001203","219011344069620",0.00,22.00,0,300.27,305.98,0.0,0.0,0.000,500216.8,500216.8,598,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591161,802443.00
07/26/2016 23:45,2,0.000,ALERT,213.06,302.37,60.028,1469591104,"274151322000054","219011344069620",0.00,23.50,0,299.97,304.48,0.0,0.0,0.000,745711.3,745711.3,596,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591163,802444.00
07/26/2016 23:45,2,0.000,ALERT,213.96,302.37,59.996,1469591104,"201051344000867","219011344069620",0.00,22.80,0,299.37,304.78,0.0,0.0,0.000,490112.4,490112.4,595,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469591165,802445.00
07/26/2016 23:45,2,0.000,ALERT,213.96,302.98,59.991,1469591104,"201051344001093","219011344069620",0.00,22.50,0,300.27,304.18,0.0,0.0,0.000,497900.5,497900.5,598,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591167,802446.00
07/26/2016 23:45,2,0.000,ALERT,213.74,302.98,60.039,1469591104,"201051344000900","219011344069620",0.00,22.30,0,299.37,304.18,0.0,0.0,0.000,506326.7,506326.7,598,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591169,802447.00
07/26/2016 23:45,2,0.000,ALERT,214.19,302.37,60.018,1469591104,"201051344000648","219011344069620",0.00,22.00,0,299.07,304.48,0.0,0.0,0.000,496480.5,496480.5,599,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591170,802448.00
07/26/2016 23:45,2,0.000,ALERT,213.96,303.58,60.023,1469591104,"201051344000569","219011344069620",0.00,22.50,0,300.27,305.08,0.0,0.0,0.000,506929.1,506929.1,596,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591172,802449.00
07/26/2016 23:45,2,0.000,ALERT,213.74,302.98,60.002,1469591104,"201051344000983","219011344069620",0.00,22.50,0,299.97,304.78,0.0,0.0,0.000,498862.2,498862.2,597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591174,802450.00
07/26/2016 23:45,2,0.000,ALERT,213.74,302.68,60.002,1469591104,"201051344001158","219011344069620",0.00,22.00,0,298.77,303.88,0.0,0.0,0.000,491816.9,491816.9,595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591176,802451.00
07/26/2016 23:45,2,0.000,ALERT,214.41,303.28,59.965,1469591104,"201051344000576","219011344069620",0.00,22.30,0,299.67,304.48,0.0,0.0,0.000,499155.4,499155.4,598,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591178,802452.00
07/26/2016 23:45,2,0.000,ALERT,213.29,302.37,59.986,1469591104,"274151322000087","219011344069620",0.00,23.80,0,299.37,303.58,0.0,0.0,0.000,718533.6,718533.6,602,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469591180,802453.00
